Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,11.0,4.15,3.0,11.0,10.48,0.0
2016,1,1,8,0,0.0,22.0,4.2,3.0,22.0,20.43,10.68
2016,1,1,8,15,0.0,39.0,4.25,3.0,39.0,37.44,26.78
2016,1,1,8,30,0.0,56.0,4.3,3.0,56.0,54.43,42.3
2016,1,1,8,45,0.0,74.5,4.4,3.5,74.5,73.0,58.96
2016,1,1,9,0,0.0,93.0,4.5,4.0,93.0,91.52,75.32
2016,1,1,9,15,3.5,109.5,4.5,4.0,111.0,109.77,91.38
2016,1,1,9,30,7.0,126.0,4.5,4.0,129.0,128.4,107.59
2016,1,1,9,45,56.0,154.5,4.55,4.0,178.0,198.5,169.18
2016,1,1,10,0,105.0,183.0,4.6,4.0,227.0,265.98,227.7
2016,1,1,10,15,128.5,200.0,4.5,4.0,258.5,315.37,269.43
2016,1,1,10,30,152.0,217.0,4.4,4.0,290.0,356.31,303.67
2016,1,1,10,45,153.5,230.5,4.35,4.5,308.5,377.04,319.69
2016,1,1,11,0,155.0,244.0,4.3,5.0,327.0,397.48,335.35
2016,1,1,11,15,115.5,249.5,4.25,5.0,312.5,374.01,314.33
2016,1,1,11,30,76.0,255.0,4.2,5.0,298.0,335.65,281.18
2016,1,1,11,45,81.0,262.5,4.2,5.0,309.5,349.28,292.42
2016,1,1,12,0,86.0,270.0,4.2,5.0,321.0,362.95,303.53
2016,1,1,12,15,52.0,246.5,4.15,5.0,278.0,305.47,254.97
2016,1,1,12,30,18.0,223.0,4.1,5.0,235.0,235.76,195.91
2016,1,1,12,45,35.0,240.5,4.05,5.5,262.5,283.46,235.89
2016,1,1,13,0,52.0,258.0,4.0,6.0,290.0,318.96,265.13
2016,1,1,13,15,26.5,215.5,3.95,6.0,232.0,247.19,205.1
2016,1,1,13,30,1.0,173.0,3.9,6.0,174.0,168.23,138.36
2016,1,1,13,45,24.5,202.5,3.85,6.0,216.0,219.63,182.73
2016,1,1,14,0,48.0,232.0,3.8,6.0,258.0,284.62,237.62
2016,1,1,14,15,24.0,151.0,3.7,6.0,164.0,172.49,143.37
2016,1,1,14,30,0.0,70.0,3.6,6.0,70.0,65.15,51.05
2016,1,1,14,45,4.5,115.0,3.5,6.0,117.0,112.57,92.32
2016,1,1,15,0,9.0,160.0,3.4,6.0,164.0,163.6,136.24
2016,1,1,15,15,6.0,147.0,3.2,5.5,149.5,148.39,123.56
2016,1,1,15,30,3.0,134.0,3.0,5.0,135.0,133.51,111.16
2016,1,1,15,45,1.5,118.0,2.8,5.0,118.5,116.57,96.68
2016,1,1,16,0,0.0,102.0,2.6,5.0,102.0,99.84,82.23
2016,1,1,16,15,0.0,84.5,2.35,4.5,84.5,82.4,67.1
2016,1,1,16,30,0.0,67.0,2.1,4.0,67.0,64.96,51.72
2016,1,1,16,45,0.0,50.0,1.85,4.0,50.0,48.04,36.47
2016,1,1,17,0,0.0,33.0,1.6,4.0,33.0,31.0,21.01
2016,1,1,17,15,0.0,19.5,1.55,4.0,19.5,18.1,8.06
2016,1,1,17,30,0.0,6.0,1.5,4.0,6.0,5.72,0.0
2016,1,1,17,45,0.0,3.0,1.5,4.0,3.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.0,0.8,3.5,4.0,3.81,0.0
2016,1,2,8,0,0.0,8.0,0.8,4.0,8.0,7.4,0.26
2016,1,2,8,15,0.0,15.0,0.8,4.0,15.0,13.89,6.41
2016,1,2,8,30,0.0,22.0,0.8,4.0,22.0,20.39,12.37
2016,1,2,8,45,0.0,29.0,0.85,4.0,29.0,26.9,18.3
2016,1,2,9,0,0.0,36.0,0.9,4.0,36.0,33.41,24.17
2016,1,2,9,15,0.0,43.5,0.85,4.0,43.5,40.4,30.38
2016,1,2,9,30,0.0,51.0,0.8,4.0,51.0,47.39,36.51
2016,1,2,9,45,0.0,78.0,0.8,4.5,78.0,72.87,58.69
2016,1,2,10,0,0.0,105.0,0.8,5.0,105.0,99.79,81.67
2016,1,2,10,15,0.0,118.5,0.8,5.0,118.5,113.15,92.85
2016,1,2,10,30,0.0,132.0,0.8,5.0,132.0,126.58,104.03
2016,1,2,10,45,12.0,169.0,0.8,5.0,176.0,174.18,144.31
2016,1,2,11,0,24.0,206.0,0.8,5.0,220.0,223.26,184.93
2016,1,2,11,15,34.5,223.0,0.8,5.0,243.0,262.79,217.02
2016,1,2,11,30,45.0,240.0,0.8,5.0,266.0,291.48,240.04
2016,1,2,11,45,22.5,199.5,0.8,5.5,212.5,214.64,176.24
2016,1,2,12,0,0.0,159.0,0.8,6.0,159.0,152.67,124.18
2016,1,2,12,15,0.0,131.0,0.85,6.0,131.0,124.2,100.61
2016,1,2,12,30,0.0,103.0,0.9,6.0,103.0,96.46,77.29
2016,1,2,12,45,2.0,144.0,0.95,6.5,145.5,139.04,113.14
2016,1,2,13,0,4.0,185.0,1.0,7.0,188.0,183.04,149.39
2016,1,2,13,15,2.0,174.5,0.95,7.0,176.0,170.44,138.76
2016,1,2,13,30,0.0,164.0,0.9,7.0,164.0,157.99,128.49
2016,1,2,13,45,47.0,207.0,0.9,7.0,233.0,254.85,210.02
2016,1,2,14,0,94.0,250.0,0.9,7.0,302.0,343.98,282.46
2016,1,2,14,15,47.0,133.0,0.8,7.0,159.0,171.34,141.21
2016,1,2,14,30,0.0,16.0,0.7,7.0,16.0,14.85,7.29
2016,1,2,14,45,0.0,60.0,0.6,7.0,60.0,55.81,43.08
2016,1,2,15,0,0.0,104.0,0.5,7.0,104.0,98.38,79.7
2016,1,2,15,15,0.0,95.0,0.4,6.5,95.0,89.65,72.39
2016,1,2,15,30,0.0,86.0,0.3,6.0,86.0,80.96,65.22
2016,1,2,15,45,0.0,75.5,0.25,6.0,75.5,70.79,56.57
2016,1,2,16,0,0.0,65.0,0.2,6.0,65.0,60.66,47.85
2016,1,2,16,15,0.0,54.0,0.2,5.5,54.0,50.2,38.79
2016,1,2,16,30,0.0,43.0,0.2,5.0,43.0,39.95,29.74
2016,1,2,16,45,0.0,32.5,0.2,5.0,32.5,30.17,20.89
2016,1,2,17,0,0.0,22.0,0.2,5.0,22.0,20.4,11.97
2016,1,2,17,15,0.0,13.0,0.25,4.5,13.0,12.05,3.68
2016,1,2,17,30,0.0,4.0,0.3,4.0,4.0,3.81,0.0
2016,1,2,17,45,0.0,2.0,0.4,4.0,2.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,164.5,14.5,2.65,4.5,29.0,52.83,0.0
2016,1,3,8,0,329.0,29.0,3.0,5.0,58.0,143.95,99.01
2016,1,3,8,15,432.5,39.0,3.0,5.5,102.5,209.74,164.17
2016,1,3,8,30,536.0,49.0,3.0,6.0,147.0,286.57,233.85
2016,1,3,8,45,600.5,55.5,3.05,6.5,194.5,351.94,293.39
2016,1,3,9,0,665.0,62.0,3.1,7.0,242.0,422.66,355.69
2016,1,3,9,15,508.0,95.0,3.1,7.5,246.5,402.32,340.39
2016,1,3,9,30,351.0,128.0,3.1,8.0,251.0,369.78,312.87
2016,1,3,9,45,357.0,144.5,3.15,9.0,282.5,397.76,335.51
2016,1,3,10,0,363.0,161.0,3.2,10.0,314.0,434.88,364.37
2016,1,3,10,15,232.5,188.0,3.15,10.5,289.0,386.11,321.29
2016,1,3,10,30,102.0,215.0,3.1,11.0,264.0,305.08,251.7
2016,1,3,10,45,110.5,229.5,3.05,11.5,285.5,330.42,271.77
2016,1,3,11,0,119.0,244.0,3.0,12.0,307.0,368.2,301.03
2016,1,3,11,15,179.0,252.5,2.95,12.0,352.0,430.06,351.14
2016,1,3,11,30,239.0,261.0,2.9,12.0,397.0,493.96,401.9
2016,1,3,11,45,255.5,265.5,2.9,12.5,414.0,530.33,428.74
2016,1,3,12,0,272.0,270.0,2.9,13.0,431.0,553.03,445.23
2016,1,3,12,15,592.0,181.0,2.9,13.0,535.0,749.11,600.84
2016,1,3,12,30,912.0,92.0,2.9,13.0,639.0,926.71,727.87
2016,1,3,12,45,914.0,91.0,2.9,13.5,637.5,927.21,725.2
2016,1,3,13,0,916.0,90.0,2.9,14.0,636.0,924.09,721.84
2016,1,3,13,15,912.5,89.0,2.9,14.0,626.0,912.55,714.09
2016,1,3,13,30,909.0,88.0,2.9,14.0,616.0,897.53,704.09
2016,1,3,13,45,905.5,86.0,2.95,14.0,598.0,877.93,691.34
2016,1,3,14,0,902.0,84.0,3.0,14.0,580.0,855.03,676.29
2016,1,3,14,15,891.5,82.5,3.0,14.0,554.0,830.35,659.64
2016,1,3,14,30,881.0,81.0,3.0,14.0,528.0,796.23,636.09
2016,1,3,14,45,867.5,78.5,3.0,14.0,495.0,756.17,608.04
2016,1,3,15,0,854.0,76.0,3.0,14.0,462.0,714.04,578.16
2016,1,3,15,15,832.5,73.5,2.75,13.5,422.5,664.66,542.19
2016,1,3,15,30,811.0,71.0,2.5,13.0,383.0,614.34,503.02
2016,1,3,15,45,784.5,66.0,2.3,13.0,339.5,557.55,457.15
2016,1,3,16,0,758.0,61.0,2.1,13.0,296.0,500.96,410.19
2016,1,3,16,15,711.0,56.0,1.9,12.0,248.0,434.63,355.36
2016,1,3,16,30,664.0,51.0,1.7,11.0,200.0,371.17,300.79
2016,1,3,16,45,593.0,43.5,1.5,10.0,152.5,298.83,237.3
2016,1,3,17,0,522.0,36.0,1.3,9.0,105.0,232.83,177.32
2016,1,3,17,15,379.5,25.5,1.3,8.5,64.0,154.03,102.01
2016,1,3,17,30,237.0,15.0,1.3,8.0,23.0,69.83,0.0
2016,1,3,17,45,118.5,7.5,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,234.5,12.5,2.65,1.5,32.5,67.21,0.0
2016,1,4,8,0,469.0,25.0,3.0,2.0,65.0,176.88,121.89
2016,1,4,8,15,569.5,32.5,2.95,2.5,113.0,246.81,194.21
2016,1,4,8,30,670.0,40.0,2.9,3.0,161.0,326.96,268.46
2016,1,4,8,45,727.5,44.5,2.9,4.0,211.0,393.78,329.88
2016,1,4,9,0,785.0,49.0,2.9,5.0,261.0,464.91,392.48
2016,1,4,9,15,821.0,52.5,2.9,5.5,308.5,526.84,445.89
2016,1,4,9,30,857.0,56.0,2.9,6.0,356.0,585.99,495.13
2016,1,4,9,45,881.5,58.5,2.95,7.0,399.5,641.07,538.53
2016,1,4,10,0,906.0,61.0,3.0,8.0,443.0,695.69,578.94
2016,1,4,10,15,922.5,63.0,2.95,8.5,480.0,743.11,612.26
2016,1,4,10,30,939.0,65.0,2.9,9.0,517.0,788.76,643.58
2016,1,4,10,45,949.5,66.5,2.9,9.5,547.5,827.04,669.19
2016,1,4,11,0,960.0,68.0,2.9,10.0,578.0,862.63,692.56
2016,1,4,11,15,967.5,69.0,2.85,10.0,601.0,892.21,712.29
2016,1,4,11,30,975.0,70.0,2.8,10.0,624.0,918.54,729.64
2016,1,4,11,45,975.5,72.5,2.75,10.5,638.0,937.24,740.22
2016,1,4,12,0,976.0,75.0,2.7,11.0,652.0,952.21,748.26
2016,1,4,12,15,977.5,75.0,2.65,11.0,658.5,961.23,753.61
2016,1,4,12,30,979.0,75.0,2.6,11.0,665.0,966.44,756.49
2016,1,4,12,45,977.0,75.5,2.6,11.5,662.0,965.29,754.25
2016,1,4,13,0,975.0,76.0,2.6,12.0,659.0,960.31,749.59
2016,1,4,13,15,971.0,75.5,2.6,12.0,648.0,948.56,741.78
2016,1,4,13,30,967.0,75.0,2.6,12.0,637.0,933.11,731.6
2016,1,4,13,45,959.0,74.5,2.6,12.0,617.5,910.66,716.61
2016,1,4,14,0,951.0,74.0,2.6,12.0,598.0,884.88,699.37
2016,1,4,14,15,940.5,72.5,2.6,12.0,571.0,852.7,677.54
2016,1,4,14,30,930.0,71.0,2.6,12.0,544.0,817.67,653.6
2016,1,4,14,45,913.5,70.0,2.6,12.0,510.0,776.12,624.68
2016,1,4,15,0,897.0,69.0,2.6,12.0,476.0,732.59,593.98
2016,1,4,15,15,875.5,66.5,2.45,11.5,435.5,682.13,557.79
2016,1,4,15,30,854.0,64.0,2.3,11.0,395.0,635.12,522.08
2016,1,4,15,45,823.0,60.5,2.15,11.0,349.5,575.62,474.14
2016,1,4,16,0,792.0,57.0,2.0,11.0,304.0,516.62,425.27
2016,1,4,16,15,745.0,52.5,1.8,10.0,255.5,449.26,369.4
2016,1,4,16,30,698.0,48.0,1.6,9.0,207.0,384.75,313.68
2016,1,4,16,45,621.5,41.5,1.45,8.0,158.0,309.48,247.56
2016,1,4,17,0,545.0,35.0,1.3,7.0,109.0,241.09,185.31
2016,1,4,17,15,403.0,25.0,1.35,6.5,67.0,157.88,106.77
2016,1,4,17,30,261.0,15.0,1.4,6.0,25.0,75.97,0.0
2016,1,4,17,45,130.5,7.5,1.45,5.5,12.5,7.15,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,150.5,15.0,2.95,1.5,28.0,49.58,0.0
2016,1,5,8,0,301.0,30.0,3.1,2.0,56.0,135.72,93.82
2016,1,5,8,15,405.0,41.0,3.1,2.0,100.0,201.09,159.27
2016,1,5,8,30,509.0,52.0,3.1,2.0,144.0,277.64,229.81
2016,1,5,8,45,574.0,59.0,3.1,2.5,191.0,342.53,289.67
2016,1,5,9,0,639.0,66.0,3.1,3.0,238.0,412.85,352.45
2016,1,5,9,15,680.5,71.5,3.0,3.0,284.0,473.45,405.75
2016,1,5,9,30,722.0,77.0,2.9,3.0,330.0,536.22,459.07
2016,1,5,9,45,751.5,80.5,2.85,3.5,371.5,590.67,503.29
2016,1,5,10,0,781.0,84.0,2.8,4.0,413.0,642.5,544.1
2016,1,5,10,15,801.0,86.5,2.75,4.5,449.5,689.15,578.58
2016,1,5,10,30,821.0,89.0,2.7,5.0,486.0,734.56,610.74
2016,1,5,10,45,836.0,90.5,2.65,5.5,515.5,773.38,637.28
2016,1,5,11,0,851.0,92.0,2.6,6.0,545.0,810.07,661.86
2016,1,5,11,15,860.5,93.5,2.6,6.5,567.5,839.84,681.39
2016,1,5,11,30,870.0,95.0,2.6,7.0,590.0,866.78,698.78
2016,1,5,11,45,887.5,91.0,2.6,8.0,607.0,891.07,712.91
2016,1,5,12,0,905.0,87.0,2.6,9.0,624.0,904.94,719.52
2016,1,5,12,15,907.0,87.0,2.6,9.5,630.0,913.96,724.15
2016,1,5,12,30,909.0,87.0,2.6,10.0,636.0,919.44,726.46
2016,1,5,12,45,759.0,134.0,2.6,10.5,591.0,853.61,677.99
2016,1,5,13,0,609.0,181.0,2.6,11.0,546.0,770.17,616.54
2016,1,5,13,15,482.5,215.5,2.6,11.0,502.0,688.48,553.89
2016,1,5,13,30,356.0,250.0,2.6,11.0,458.0,599.37,484.45
2016,1,5,13,45,269.0,254.0,2.6,11.5,408.5,524.58,425.16
2016,1,5,14,0,182.0,258.0,2.6,12.0,359.0,439.12,356.7
2016,1,5,14,15,311.5,224.5,2.55,11.5,388.0,513.11,419.41
2016,1,5,14,30,441.0,191.0,2.5,11.0,417.0,579.22,474.04
2016,1,5,14,45,222.0,172.5,2.5,11.0,286.0,367.5,304.01
2016,1,5,15,0,3.0,154.0,2.5,11.0,155.0,152.49,123.53
2016,1,5,15,15,1.5,141.0,2.35,10.5,141.5,138.48,112.65
2016,1,5,15,30,0.0,128.0,2.2,10.0,128.0,124.67,101.42
2016,1,5,15,45,0.0,112.0,2.05,10.0,112.0,108.73,88.11
2016,1,5,16,0,0.0,96.0,1.9,10.0,96.0,92.87,74.69
2016,1,5,16,15,0.0,80.0,1.8,9.5,80.0,77.05,61.26
2016,1,5,16,30,0.0,64.0,1.7,9.0,64.0,61.26,47.6
2016,1,5,16,45,0.0,48.5,1.65,9.0,48.5,45.99,34.09
2016,1,5,17,0,0.0,33.0,1.6,9.0,33.0,30.66,20.43
2016,1,5,17,15,0.0,20.0,1.75,8.5,20.0,18.56,9.04
2016,1,5,17,30,0.0,7.0,1.9,8.0,7.0,6.48,0.0
2016,1,5,17,45,0.0,3.5,2.05,8.0,3.5,3.34,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,89.5,17.5,2.35,5.5,25.0,37.54,0.0
2016,1,6,8,0,179.0,35.0,2.5,6.0,50.0,106.0,72.35
2016,1,6,8,15,277.5,49.5,2.55,6.0,91.0,165.39,129.43
2016,1,6,8,30,376.0,64.0,2.6,6.0,132.0,235.9,192.76
2016,1,6,8,45,434.5,75.5,2.65,6.5,176.5,295.03,246.17
2016,1,6,9,0,493.0,87.0,2.7,7.0,221.0,359.53,302.8
2016,1,6,9,15,539.0,95.0,2.65,7.0,264.5,420.72,355.59
2016,1,6,9,30,585.0,103.0,2.6,7.0,308.0,483.02,407.83
2016,1,6,9,45,614.0,109.5,2.6,7.5,348.0,535.28,449.86
2016,1,6,10,0,643.0,116.0,2.6,8.0,388.0,588.06,491.12
2016,1,6,10,15,321.5,94.0,2.6,8.0,230.0,350.62,297.33
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,67.01,52.16
2016,1,6,10,45,0.0,79.5,2.65,8.5,79.5,74.03,58.2
2016,1,6,11,0,0.0,87.0,2.7,9.0,87.0,81.05,63.95
2016,1,6,11,15,0.0,86.5,2.7,9.0,86.5,80.59,63.44
2016,1,6,11,30,0.0,86.0,2.7,9.0,86.0,80.13,62.97
2016,1,6,11,45,0.0,108.5,2.7,9.5,108.5,101.9,81.15
2016,1,6,12,0,0.0,131.0,2.7,10.0,131.0,124.19,99.57
2016,1,6,12,15,0.0,132.5,2.65,10.0,132.5,125.65,100.69
2016,1,6,12,30,0.0,134.0,2.6,10.0,134.0,127.13,101.89
2016,1,6,12,45,0.0,117.0,2.55,10.5,117.0,110.21,87.58
2016,1,6,13,0,0.0,100.0,2.5,11.0,100.0,93.52,73.52
2016,1,6,13,15,0.0,94.0,2.45,11.0,94.0,87.7,68.69
2016,1,6,13,30,0.0,88.0,2.4,11.0,88.0,82.01,63.97
2016,1,6,13,45,0.0,81.0,2.35,11.0,81.0,75.45,58.53
2016,1,6,14,0,0.0,74.0,2.3,11.0,74.0,68.91,53.08
2016,1,6,14,15,0.0,48.0,2.3,11.0,48.0,44.64,32.57
2016,1,6,14,30,0.0,22.0,2.3,11.0,22.0,20.43,11.92
2016,1,6,14,45,0.0,14.5,2.3,11.0,14.5,13.46,5.95
2016,1,6,15,0,0.0,7.0,2.3,11.0,7.0,6.49,0.0
2016,1,6,15,15,4.0,74.0,2.1,11.0,75.5,71.6,56.14
2016,1,6,15,30,8.0,141.0,1.9,11.0,144.0,143.81,117.42
2016,1,6,15,45,4.0,125.0,1.75,11.0,126.5,125.15,101.65
2016,1,6,16,0,0.0,109.0,1.6,11.0,109.0,106.93,86.3
2016,1,6,16,15,170.0,100.5,1.35,10.5,140.0,206.01,171.13
2016,1,6,16,30,340.0,92.0,1.1,10.0,171.0,273.54,224.39
2016,1,6,16,45,281.5,75.0,0.85,10.0,130.0,212.79,170.58
2016,1,6,17,0,223.0,58.0,0.6,10.0,89.0,158.02,122.01
2016,1,6,17,15,111.5,38.5,0.55,9.5,54.0,86.16,59.63
2016,1,6,17,30,0.0,19.0,0.5,9.0,19.0,18.72,0.0
2016,1,6,17,45,0.0,9.5,0.5,9.0,9.5,9.05,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,181.5,14.0,2.2,7.0,29.5,55.42,0.0
2016,1,7,8,0,363.0,28.0,2.3,7.0,59.0,150.78,101.56
2016,1,7,8,15,468.5,37.0,2.35,7.5,104.0,217.59,168.08
2016,1,7,8,30,574.0,46.0,2.4,8.0,149.0,295.7,238.4
2016,1,7,8,45,637.0,51.5,2.5,8.5,197.5,358.48,295.51
2016,1,7,9,0,700.0,57.0,2.6,9.0,246.0,429.3,357.45
2016,1,7,9,15,486.0,98.0,2.6,9.5,240.0,391.85,328.25
2016,1,7,9,30,272.0,139.0,2.6,10.0,234.0,325.13,272.45
2016,1,7,9,45,556.5,103.5,2.65,11.0,329.0,491.78,410.62
2016,1,7,10,0,841.0,68.0,2.7,12.0,424.0,663.9,546.01
2016,1,7,10,15,859.5,70.5,2.65,12.5,461.0,711.68,578.38
2016,1,7,10,30,878.0,73.0,2.6,13.0,498.0,752.34,605.68
2016,1,7,10,45,895.0,73.0,2.6,14.0,529.0,792.36,631.22
2016,1,7,11,0,912.0,73.0,2.6,15.0,560.0,830.25,654.75
2016,1,7,11,15,921.0,74.0,2.7,16.0,583.0,860.31,673.11
2016,1,7,11,30,930.0,75.0,2.8,17.0,606.0,887.37,689.27
2016,1,7,11,45,937.0,75.0,2.95,18.0,622.0,908.3,701.47
2016,1,7,12,0,944.0,75.0,3.1,19.0,638.0,925.83,711.36
2016,1,7,12,15,947.0,75.5,3.1,19.0,645.0,936.89,718.49
2016,1,7,12,30,950.0,76.0,3.1,19.0,652.0,944.26,723.29
2016,1,7,12,45,953.0,74.5,3.15,19.5,651.0,945.47,723.03
2016,1,7,13,0,956.0,73.0,3.2,20.0,650.0,942.9,720.41
2016,1,7,13,15,953.0,72.5,3.2,20.0,640.0,932.48,713.58
2016,1,7,13,30,950.0,72.0,3.2,20.0,630.0,918.39,704.43
2016,1,7,13,45,945.5,70.5,3.2,20.0,612.0,898.22,691.2
2016,1,7,14,0,941.0,69.0,3.2,20.0,594.0,874.63,675.69
2016,1,7,14,15,931.5,68.0,3.1,20.0,568.0,844.3,654.85
2016,1,7,14,30,922.0,67.0,3.0,20.0,542.0,811.07,631.99
2016,1,7,14,45,908.0,65.5,2.95,20.0,509.0,771.16,604.54
2016,1,7,15,0,894.0,64.0,2.9,20.0,476.0,729.09,575.31
2016,1,7,15,15,874.0,61.5,2.5,19.5,436.5,679.79,539.73
2016,1,7,15,30,854.0,59.0,2.1,19.0,397.0,629.36,501.94
2016,1,7,15,45,825.0,56.5,1.75,18.5,352.5,576.84,460.51
2016,1,7,16,0,796.0,54.0,1.4,18.0,308.0,520.05,414.71
2016,1,7,16,15,752.5,50.0,1.35,16.5,260.0,454.73,363.79
2016,1,7,16,30,709.0,46.0,1.3,15.0,212.0,391.89,312.31
2016,1,7,16,45,636.0,40.5,1.3,14.0,163.5,318.24,249.68
2016,1,7,17,0,563.0,35.0,1.3,13.0,115.0,251.04,190.19
2016,1,7,17,15,429.0,26.0,1.35,12.5,72.5,169.25,116.28
2016,1,7,17,30,295.0,17.0,1.4,12.0,30.0,95.87,0.0
2016,1,7,17,45,147.5,8.5,1.5,11.5,15.0,35.9,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,167.5,14.5,2.3,7.5,29.0,52.45,0.0
2016,1,8,8,0,335.0,29.0,2.4,8.0,58.0,143.2,96.03
2016,1,8,8,15,442.0,39.0,2.3,8.5,103.0,210.09,161.74
2016,1,8,8,30,549.0,49.0,2.2,9.0,148.0,288.5,231.67
2016,1,8,8,45,612.0,55.5,2.15,9.5,196.0,353.85,290.17
2016,1,8,9,0,675.0,62.0,2.1,10.0,244.0,424.46,351.04
2016,1,8,9,15,715.5,66.5,2.35,10.5,290.0,482.5,400.7
2016,1,8,9,30,756.0,71.0,2.6,11.0,336.0,545.31,452.56
2016,1,8,9,45,790.5,72.5,2.85,12.0,379.5,602.38,497.61
2016,1,8,10,0,825.0,74.0,3.1,13.0,423.0,659.9,541.68
2016,1,8,10,15,844.0,76.5,3.25,13.5,460.5,707.62,576.06
2016,1,8,10,30,863.0,79.0,3.4,14.0,498.0,753.94,608.84
2016,1,8,10,45,519.5,164.0,3.55,15.0,420.5,608.76,493.53
2016,1,8,11,0,176.0,249.0,3.7,16.0,343.0,419.51,338.01
2016,1,8,11,15,99.0,234.5,3.7,16.5,287.5,329.2,264.96
2016,1,8,11,30,22.0,220.0,3.7,17.0,232.0,235.96,187.83
2016,1,8,11,45,30.5,235.5,3.7,17.5,253.5,273.11,217.27
2016,1,8,12,0,39.0,251.0,3.7,18.0,275.0,298.53,236.89
2016,1,8,12,15,108.5,271.5,3.6,18.0,338.0,384.29,305.97
2016,1,8,12,30,178.0,292.0,3.5,18.0,401.0,484.75,384.36
2016,1,8,12,45,94.0,249.0,3.45,18.5,306.5,345.32,274.06
2016,1,8,13,0,10.0,206.0,3.4,19.0,212.0,210.14,164.93
2016,1,8,13,15,68.5,243.0,3.25,19.0,283.5,315.23,250.12
2016,1,8,13,30,127.0,280.0,3.1,19.0,355.0,422.83,334.36
2016,1,8,13,45,284.0,249.0,3.0,19.0,410.0,532.27,421.67
2016,1,8,14,0,441.0,218.0,2.9,19.0,465.0,634.6,501.07
2016,1,8,14,15,250.0,221.0,2.7,19.0,360.0,460.08,365.56
2016,1,8,14,30,59.0,224.0,2.5,19.0,255.0,283.06,224.38
2016,1,8,14,45,349.5,171.0,2.3,19.0,335.0,463.1,372.53
2016,1,8,15,0,640.0,118.0,2.1,19.0,415.0,618.67,493.03
2016,1,8,15,15,722.0,96.5,1.75,18.5,404.5,626.25,497.55
2016,1,8,15,30,804.0,75.0,1.4,18.0,394.0,622.24,493.68
2016,1,8,15,45,781.5,69.5,1.1,18.0,351.0,567.5,449.77
2016,1,8,16,0,759.0,64.0,0.8,18.0,308.0,512.58,405.06
2016,1,8,16,15,712.0,59.0,0.75,17.0,260.0,445.81,353.19
2016,1,8,16,30,665.0,54.0,0.7,16.0,212.0,381.86,301.29
2016,1,8,16,45,596.5,46.5,0.7,15.0,164.0,312.52,243.27
2016,1,8,17,0,528.0,39.0,0.7,14.0,116.0,246.88,186.16
2016,1,8,17,15,264.0,35.0,0.7,13.5,73.5,132.56,92.13
2016,1,8,17,30,0.0,31.0,0.7,13.0,31.0,34.71,0.0
2016,1,8,17,45,0.0,15.5,0.75,12.5,15.5,14.77,0.0
2016,1,8,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,190.5,14.0,6.05,4.5,30.0,57.06,0.0
2016,1,9,8,0,381.0,28.0,6.4,5.0,60.0,154.95,105.24
2016,1,9,8,15,487.5,37.0,6.55,5.0,106.5,222.96,174.8
2016,1,9,8,30,594.0,46.0,6.7,5.0,153.0,302.4,248.9
2016,1,9,8,45,659.0,51.5,6.85,5.5,202.5,367.19,310.01
2016,1,9,9,0,724.0,57.0,7.0,6.0,252.0,440.17,376.52
2016,1,9,9,15,763.5,61.0,7.0,6.0,300.0,502.22,432.69
2016,1,9,9,30,803.0,65.0,7.0,6.0,348.0,566.01,488.75
2016,1,9,9,45,833.0,67.5,7.05,6.5,392.0,623.32,537.15
2016,1,9,10,0,863.0,70.0,7.1,7.0,436.0,680.69,584.06
2016,1,9,10,15,881.5,72.0,7.1,7.0,473.5,728.93,621.76
2016,1,9,10,30,900.0,74.0,7.1,7.0,511.0,769.97,653.28
2016,1,9,10,45,913.0,75.5,7.1,7.5,542.5,809.6,682.18
2016,1,9,11,0,926.0,77.0,7.1,8.0,574.0,846.81,708.88
2016,1,9,11,15,934.5,78.5,7.05,8.0,597.5,877.63,731.55
2016,1,9,11,30,943.0,80.0,7.0,8.0,621.0,905.38,751.81
2016,1,9,11,45,947.0,81.0,6.95,8.5,636.5,925.37,764.7
2016,1,9,12,0,951.0,82.0,6.9,9.0,652.0,941.83,774.95
2016,1,9,12,15,953.5,82.0,6.85,9.0,659.0,952.13,782.08
2016,1,9,12,30,956.0,82.0,6.8,9.0,666.0,958.71,786.56
2016,1,9,12,45,955.0,82.0,6.75,9.5,664.0,958.39,784.54
2016,1,9,13,0,954.0,82.0,6.7,10.0,662.0,954.3,779.88
2016,1,9,13,15,950.5,81.5,6.65,10.0,652.0,943.64,771.93
2016,1,9,13,30,947.0,81.0,6.6,10.0,642.0,929.33,761.41
2016,1,9,13,45,939.5,80.5,6.55,10.0,623.5,908.03,745.73
2016,1,9,14,0,932.0,80.0,6.5,10.0,605.0,883.41,727.64
2016,1,9,14,15,922.0,78.5,6.45,9.5,578.5,852.4,706.02
2016,1,9,14,30,912.0,77.0,6.4,9.0,552.0,818.54,682.1
2016,1,9,14,45,895.0,76.0,6.4,9.0,518.0,777.33,651.2
2016,1,9,15,0,878.0,75.0,6.4,9.0,484.0,739.56,622.81
2016,1,9,15,15,507.0,124.5,6.25,8.5,356.5,506.02,431.48
2016,1,9,15,30,136.0,174.0,6.1,8.0,229.0,282.21,238.98
2016,1,9,15,45,451.5,119.0,6.0,8.0,271.0,423.59,362.89
2016,1,9,16,0,767.0,64.0,5.9,8.0,313.0,518.66,442.54
2016,1,9,16,15,720.5,59.5,5.55,7.5,265.0,452.24,383.83
2016,1,9,16,30,674.0,55.0,5.2,7.0,217.0,388.54,326.24
2016,1,9,16,45,597.0,48.0,4.9,6.5,167.5,315.68,259.69
2016,1,9,17,0,520.0,41.0,4.6,6.0,118.0,247.32,195.91
2016,1,9,17,15,260.0,37.0,4.35,5.5,75.5,134.2,97.98
2016,1,9,17,30,0.0,33.0,4.1,5.0,33.0,37.39,0.98
2016,1,9,17,45,0.0,16.5,3.9,4.5,16.5,15.73,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,189.5,14.5,2.7,-0.5,30.5,57.11,0.0
2016,1,10,8,0,379.0,29.0,3.0,0.0,61.0,154.87,106.9
2016,1,10,8,15,485.0,38.5,3.1,0.5,108.0,223.2,176.82
2016,1,10,8,30,591.0,48.0,3.2,1.0,155.0,302.89,250.67
2016,1,10,8,45,654.5,54.5,3.3,1.5,205.0,370.65,313.78
2016,1,10,9,0,718.0,61.0,3.4,2.0,255.0,440.99,377.29
2016,1,10,9,15,758.0,65.5,3.35,2.5,303.0,503.79,432.21
2016,1,10,9,30,798.0,70.0,3.3,3.0,351.0,568.37,486.52
2016,1,10,9,45,826.0,73.0,3.25,3.5,395.0,624.98,532.5
2016,1,10,10,0,854.0,76.0,3.2,4.0,439.0,681.49,576.87
2016,1,10,10,15,873.0,78.5,3.05,4.0,477.5,730.52,612.88
2016,1,10,10,30,892.0,81.0,2.9,4.0,516.0,778.08,646.92
2016,1,10,10,45,905.0,83.0,2.8,4.5,547.0,818.58,674.08
2016,1,10,11,0,918.0,85.0,2.7,5.0,578.0,850.22,694.19
2016,1,10,11,15,926.5,86.0,2.55,5.5,602.0,880.37,712.55
2016,1,10,11,30,935.0,87.0,2.4,6.0,626.0,907.47,728.36
2016,1,10,11,45,938.0,89.0,2.3,6.5,641.0,927.76,739.57
2016,1,10,12,0,941.0,91.0,2.2,7.0,656.0,944.53,748.27
2016,1,10,12,15,942.5,91.5,2.1,7.0,663.0,954.57,753.6
2016,1,10,12,30,944.0,92.0,2.0,7.0,670.0,960.91,756.5
2016,1,10,12,45,943.0,92.0,1.9,7.5,668.0,960.69,753.61
2016,1,10,13,0,942.0,92.0,1.8,8.0,666.0,956.73,748.34
2016,1,10,13,15,938.0,91.0,1.7,8.0,656.0,945.22,739.36
2016,1,10,13,30,934.0,90.0,1.6,8.0,646.0,930.1,728.12
2016,1,10,13,45,925.0,90.0,1.55,8.0,626.5,908.37,713.14
2016,1,10,14,0,916.0,90.0,1.5,8.0,607.0,883.41,696.07
2016,1,10,14,15,905.0,88.5,1.5,8.0,580.5,858.58,679.83
2016,1,10,14,30,894.0,87.0,1.5,8.0,554.0,824.06,656.62
2016,1,10,14,45,881.0,84.0,1.5,8.0,520.5,783.66,629.08
2016,1,10,15,0,868.0,81.0,1.5,8.0,487.0,741.06,599.63
2016,1,10,15,15,846.0,78.0,1.45,7.5,447.0,690.27,564.17
2016,1,10,15,30,824.0,75.0,1.4,7.0,407.0,638.49,525.83
2016,1,10,15,45,792.5,71.5,1.4,7.0,362.0,579.66,479.8
2016,1,10,16,0,761.0,68.0,1.4,7.0,317.0,521.33,432.64
2016,1,10,16,15,714.5,62.5,1.25,6.5,268.5,453.93,376.49
2016,1,10,16,30,668.0,57.0,1.1,6.0,220.0,392.1,322.88
2016,1,10,16,45,592.5,50.0,1.0,5.5,170.5,317.32,257.32
2016,1,10,17,0,517.0,43.0,0.9,5.0,121.0,249.46,195.91
2016,1,10,17,15,388.5,32.0,0.95,4.5,78.0,168.84,123.14
2016,1,10,17,30,260.0,21.0,1.0,4.0,35.0,96.08,20.1
2016,1,10,17,45,130.0,10.5,1.05,4.0,17.5,35.19,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,169.5,14.5,1.1,0.5,29.0,52.36,0.0
2016,1,11,8,0,339.0,29.0,1.2,1.0,58.0,143.05,98.21
2016,1,11,8,15,445.0,39.0,1.25,1.5,103.5,209.62,164.72
2016,1,11,8,30,551.0,49.0,1.3,2.0,149.0,287.67,235.58
2016,1,11,8,45,466.0,72.0,1.4,3.0,174.0,304.51,255.07
2016,1,11,9,0,381.0,95.0,1.5,4.0,199.0,310.79,263.09
2016,1,11,9,15,417.0,104.5,1.5,4.5,236.5,360.16,305.82
2016,1,11,9,30,453.0,114.0,1.5,5.0,274.0,412.03,349.02
2016,1,11,9,45,434.5,134.0,1.55,5.5,302.5,443.28,373.74
2016,1,11,10,0,416.0,154.0,1.6,6.0,331.0,471.65,395.43
2016,1,11,10,15,632.0,121.0,1.55,6.5,416.5,610.12,506.1
2016,1,11,10,30,848.0,88.0,1.5,7.0,502.0,753.38,612.03
2016,1,11,10,45,671.5,140.0,1.5,7.5,480.5,705.59,572.52
2016,1,11,11,0,495.0,192.0,1.5,8.0,459.0,635.73,515.64
2016,1,11,11,15,356.5,231.0,1.45,8.0,427.5,564.63,458.62
2016,1,11,11,30,218.0,270.0,1.4,8.0,396.0,486.27,394.78
2016,1,11,11,45,267.0,269.5,1.4,8.5,428.0,544.94,440.34
2016,1,11,12,0,316.0,269.0,1.4,9.0,460.0,590.95,474.62
2016,1,11,12,15,308.0,274.5,1.4,9.5,462.0,593.03,474.39
2016,1,11,12,30,300.0,280.0,1.4,10.0,464.0,593.78,473.66
2016,1,11,12,45,592.5,193.0,1.45,10.5,556.0,770.16,609.89
2016,1,11,13,0,885.0,106.0,1.5,11.0,648.0,931.25,720.99
2016,1,11,13,15,528.0,195.0,1.5,11.0,517.5,708.94,560.62
2016,1,11,13,30,171.0,284.0,1.5,11.0,387.0,465.95,372.49
2016,1,11,13,45,224.5,270.0,1.5,11.0,400.5,493.21,397.15
2016,1,11,14,0,278.0,256.0,1.5,11.0,414.0,530.97,427.32
2016,1,11,14,15,168.0,241.5,1.45,11.0,336.0,405.14,328.18
