Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,219.5,14.5,4.75,1.5,35.0,70.19,0.0
2016,1,22,8,0,439.0,29.0,5.0,2.0,70.0,167.27,118.44
2016,1,22,8,15,540.0,37.5,5.3,2.5,119.5,233.34,184.21
2016,1,22,8,30,641.0,46.0,5.6,3.0,169.0,313.31,259.0
2016,1,22,8,45,701.0,51.5,5.9,3.5,221.0,381.88,323.74
2016,1,22,9,0,761.0,57.0,6.2,4.0,273.0,455.28,390.93
2016,1,22,9,15,798.5,61.0,6.25,4.5,323.0,519.06,447.86
2016,1,22,9,30,836.0,65.0,6.3,5.0,373.0,584.47,504.27
2016,1,22,9,45,863.0,67.5,6.35,5.5,419.0,642.62,553.02
2016,1,22,10,0,890.0,70.0,6.4,6.0,465.0,695.86,595.88
2016,1,22,10,15,907.5,72.0,6.35,6.5,505.0,745.44,632.92
2016,1,22,10,30,925.0,74.0,6.3,7.0,545.0,793.42,668.04
2016,1,22,10,45,939.5,75.0,6.3,7.5,578.0,835.95,698.56
2016,1,22,11,0,954.0,76.0,6.3,8.0,611.0,876.08,726.9
2016,1,22,11,15,962.0,77.0,6.2,8.0,636.5,908.08,749.63
2016,1,22,11,30,970.0,78.0,6.1,8.0,662.0,936.87,769.85
2016,1,22,11,45,974.0,79.5,6.1,8.5,679.0,959.34,784.4
2016,1,22,12,0,978.0,81.0,6.1,9.0,696.0,978.15,796.26
2016,1,22,12,15,980.0,81.5,6.05,9.0,704.5,990.18,804.35
2016,1,22,12,30,982.0,82.0,6.0,9.0,713.0,998.33,809.75
2016,1,22,12,45,983.5,81.5,6.0,9.5,713.0,1000.89,810.0
2016,1,22,13,0,985.0,81.0,6.0,10.0,713.0,999.5,807.53
2016,1,22,13,15,982.0,80.5,5.9,10.0,704.0,990.06,800.2
2016,1,22,13,30,979.0,80.0,5.8,10.0,695.0,976.75,790.22
2016,1,22,13,45,975.0,78.5,5.75,10.5,677.5,957.57,774.92
2016,1,22,14,0,971.0,77.0,5.7,11.0,660.0,934.74,757.12
2016,1,22,14,15,962.0,76.0,5.6,11.0,634.0,904.76,735.24
2016,1,22,14,30,953.0,75.0,5.5,11.0,608.0,871.63,711.07
2016,1,22,14,45,939.5,73.5,5.45,11.0,574.5,831.43,681.79
2016,1,22,15,0,926.0,72.0,5.4,11.0,541.0,788.8,650.49
2016,1,22,15,15,907.5,70.0,5.25,10.5,500.5,739.83,614.73
2016,1,22,15,30,889.0,68.0,5.1,10.0,460.0,689.37,577.33
2016,1,22,15,45,864.5,65.0,4.95,10.0,414.0,637.0,534.87
2016,1,22,16,0,840.0,62.0,4.8,10.0,368.0,579.58,486.91
2016,1,22,16,15,802.0,58.0,4.25,9.0,318.0,513.71,431.31
2016,1,22,16,30,764.0,54.0,3.7,8.0,268.0,449.56,375.63
2016,1,22,16,45,705.5,48.5,3.2,7.5,216.5,376.88,310.81
2016,1,22,17,0,647.0,43.0,2.7,7.0,165.0,308.96,248.24
2016,1,22,17,15,544.0,35.0,2.5,6.0,115.5,229.07,175.99
2016,1,22,17,30,441.0,27.0,2.3,5.0,66.0,160.05,108.61
2016,1,22,17,45,220.5,13.5,2.1,4.5,33.0,67.45,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,223.0,14.0,1.25,0.5,35.0,70.39,0.0
2016,1,23,8,0,446.0,28.0,1.4,1.0,70.0,164.93,116.75
2016,1,23,8,15,545.0,36.0,1.35,1.5,119.5,233.43,183.17
2016,1,23,8,30,644.0,44.0,1.3,2.0,169.0,312.33,255.15
2016,1,23,8,45,702.0,49.0,1.3,3.0,220.5,379.56,315.77
2016,1,23,9,0,760.0,54.0,1.3,4.0,272.0,451.45,377.72
2016,1,23,9,15,797.0,58.0,1.3,4.5,321.5,514.92,431.01
2016,1,23,9,30,834.0,62.0,1.3,5.0,371.0,580.02,483.4
2016,1,23,9,45,858.5,64.5,1.3,6.0,416.0,636.54,526.2
2016,1,23,10,0,883.0,67.0,1.3,7.0,461.0,687.97,562.87
2016,1,23,10,15,900.5,69.5,1.3,7.5,501.0,737.99,596.97
2016,1,23,10,30,918.0,72.0,1.3,8.0,541.0,786.44,629.19
2016,1,23,10,45,929.5,73.5,1.35,8.5,573.5,827.09,655.87
2016,1,23,11,0,941.0,75.0,1.4,9.0,606.0,865.19,680.54
2016,1,23,11,15,949.5,76.5,1.4,9.5,631.5,897.98,700.6
2016,1,23,11,30,958.0,78.0,1.4,10.0,657.0,927.64,718.38
2016,1,23,11,45,960.0,80.0,1.45,10.5,673.5,948.83,731.12
2016,1,23,12,0,962.0,82.0,1.5,11.0,690.0,966.33,741.52
2016,1,23,12,15,964.5,82.0,1.6,11.5,698.5,978.15,748.99
2016,1,23,12,30,967.0,82.0,1.7,12.0,707.0,986.14,754.06
2016,1,23,12,45,965.5,82.5,1.8,12.5,706.5,987.2,754.61
2016,1,23,13,0,964.0,83.0,1.9,13.0,706.0,984.37,752.74
2016,1,23,13,15,961.0,82.5,2.0,13.0,696.5,975.12,748.06
2016,1,23,13,30,958.0,82.0,2.1,13.0,687.0,962.07,740.92
2016,1,23,13,45,952.0,81.5,2.25,13.0,669.5,942.66,730.01
2016,1,23,14,0,946.0,81.0,2.4,13.0,652.0,919.74,716.59
2016,1,23,14,15,937.0,80.0,2.45,13.0,626.5,890.32,697.58
2016,1,23,14,30,928.0,79.0,2.5,13.0,601.0,857.85,676.34
2016,1,23,14,45,915.0,77.0,2.55,13.0,567.5,818.17,649.74
2016,1,23,15,0,902.0,75.0,2.6,13.0,534.0,776.1,621.13
2016,1,23,15,15,883.5,72.5,2.55,13.0,494.5,727.37,586.56
2016,1,23,15,30,865.0,70.0,2.5,13.0,455.0,681.92,554.03
2016,1,23,15,45,839.0,67.0,2.45,13.0,409.5,624.82,510.18
2016,1,23,16,0,813.0,64.0,2.4,13.0,364.0,567.58,464.71
2016,1,23,16,15,775.0,60.0,2.15,12.0,315.0,502.87,412.75
2016,1,23,16,30,737.0,56.0,1.9,11.0,266.0,439.94,360.26
2016,1,23,16,45,678.5,50.5,1.7,10.0,215.0,368.48,299.11
2016,1,23,17,0,620.0,45.0,1.5,9.0,164.0,301.8,239.79
2016,1,23,17,15,519.5,36.5,1.55,8.0,115.5,223.44,170.44
2016,1,23,17,30,419.0,28.0,1.6,7.0,67.0,158.84,108.71
2016,1,23,17,45,209.5,14.0,1.7,6.5,33.5,66.29,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,194.5,15.5,3.7,2.5,34.5,65.86,0.0
2016,1,24,8,0,389.0,31.0,4.0,3.0,69.0,155.03,110.4
2016,1,24,8,15,491.5,40.5,4.05,3.5,117.5,222.74,175.44
2016,1,24,8,30,594.0,50.0,4.1,4.0,166.0,301.66,247.95
2016,1,24,8,45,613.0,56.0,4.2,5.0,205.0,349.96,294.03
2016,1,24,9,0,632.0,62.0,4.3,6.0,244.0,399.07,338.78
2016,1,24,9,15,610.0,80.0,4.6,7.0,280.5,440.19,374.96
2016,1,24,9,30,588.0,98.0,4.9,8.0,317.0,477.35,406.16
2016,1,24,9,45,599.5,108.5,5.2,9.0,355.0,524.05,444.3
2016,1,24,10,0,611.0,119.0,5.5,10.0,393.0,570.03,480.76
2016,1,24,10,15,745.0,102.0,5.65,10.5,464.5,672.43,563.85
2016,1,24,10,30,879.0,85.0,5.8,11.0,536.0,778.7,644.87
2016,1,24,10,45,893.5,86.5,5.95,12.0,569.0,820.98,673.76
2016,1,24,11,0,908.0,88.0,6.1,13.0,602.0,854.55,695.96
2016,1,24,11,15,916.5,89.0,6.1,13.5,627.0,886.01,717.06
2016,1,24,11,30,925.0,90.0,6.1,14.0,652.0,914.45,735.8
2016,1,24,11,45,927.5,92.0,6.2,14.5,668.5,935.55,749.61
2016,1,24,12,0,930.0,94.0,6.3,15.0,685.0,953.1,760.92
2016,1,24,12,15,932.0,94.5,6.25,15.0,693.0,964.82,768.7
2016,1,24,12,30,934.0,95.0,6.2,15.0,701.0,972.83,773.94
2016,1,24,12,45,834.0,127.0,6.2,15.5,668.0,927.91,739.38
2016,1,24,13,0,734.0,159.0,6.2,16.0,635.0,876.43,700.23
2016,1,24,13,15,828.0,127.5,6.1,16.0,658.0,915.99,729.5
2016,1,24,13,30,922.0,96.0,6.0,16.0,681.0,947.97,752.67
2016,1,24,13,45,914.5,95.5,5.95,16.5,663.0,927.77,736.64
2016,1,24,14,0,907.0,95.0,5.9,17.0,645.0,904.24,718.61
2016,1,24,14,15,897.0,93.5,5.8,17.0,619.5,881.08,702.11
2016,1,24,14,30,887.0,92.0,5.7,17.0,594.0,847.86,678.24
2016,1,24,14,45,880.5,87.0,5.6,17.0,562.0,810.58,651.35
2016,1,24,15,0,874.0,82.0,5.5,17.0,530.0,770.58,622.34
2016,1,24,15,15,854.5,79.5,5.2,16.5,490.5,721.65,586.65
2016,1,24,15,30,835.0,77.0,4.9,16.0,451.0,671.41,549.59
2016,1,24,15,45,802.5,75.0,4.65,16.0,405.0,612.44,502.29
2016,1,24,16,0,770.0,73.0,4.4,16.0,359.0,553.9,454.41
2016,1,24,16,15,729.5,68.0,3.95,15.0,310.0,488.51,401.22
2016,1,24,16,30,689.0,63.0,3.5,14.0,261.0,427.52,350.0
2016,1,24,16,45,620.5,57.5,3.1,13.5,210.0,354.03,286.58
2016,1,24,17,0,552.0,52.0,2.7,13.0,159.0,286.55,226.64
2016,1,24,17,15,449.0,42.0,2.65,12.5,112.0,209.34,158.75
2016,1,24,17,30,346.0,32.0,2.6,12.0,65.0,143.43,98.17
2016,1,24,17,45,173.0,16.0,2.55,11.5,32.5,61.22,0.0
2016,1,24,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,128.0,19.0,2.85,11.5,31.5,54.33,0.0
2016,1,25,8,0,256.0,38.0,3.1,12.0,63.0,125.36,87.39
2016,1,25,8,15,359.0,51.0,3.25,12.5,109.0,188.46,144.28
2016,1,25,8,30,462.0,64.0,3.4,13.0,155.0,264.6,210.92
2016,1,25,8,45,266.0,92.0,3.55,13.5,147.5,226.48,184.67
2016,1,25,9,0,70.0,120.0,3.7,14.0,140.0,161.04,131.24
2016,1,25,9,15,80.5,139.5,3.6,14.5,166.5,190.47,156.0
2016,1,25,9,30,91.0,159.0,3.5,15.0,193.0,220.9,180.93
2016,1,25,9,45,441.5,124.5,3.4,15.5,320.0,436.39,360.04
2016,1,25,10,0,792.0,90.0,3.3,16.0,447.0,658.26,534.73
2016,1,25,10,15,813.0,93.0,3.15,16.5,486.5,708.68,568.83
2016,1,25,10,30,834.0,96.0,3.0,17.0,526.0,757.99,601.71
2016,1,25,10,45,858.5,94.5,2.85,17.5,561.0,803.49,630.99
2016,1,25,11,0,883.0,93.0,2.7,18.0,596.0,847.33,658.42
2016,1,25,11,15,893.0,94.5,2.5,18.0,621.5,880.46,678.63
2016,1,25,11,30,903.0,96.0,2.3,18.0,647.0,903.52,691.57
2016,1,25,11,45,911.0,96.5,2.15,18.5,665.0,927.43,704.09
2016,1,25,12,0,919.0,97.0,2.0,19.0,683.0,948.02,714.13
2016,1,25,12,15,922.5,97.5,1.95,19.0,692.0,961.07,721.6
2016,1,25,12,30,926.0,98.0,1.9,19.0,701.0,970.47,726.82
2016,1,25,12,45,931.5,95.5,1.85,19.5,702.5,974.49,727.27
2016,1,25,13,0,937.0,93.0,1.8,20.0,704.0,974.72,725.44
2016,1,25,13,15,935.0,92.5,1.75,20.0,696.0,966.65,719.72
2016,1,25,13,30,933.0,92.0,1.7,20.0,688.0,954.85,711.81
2016,1,25,13,45,933.0,89.5,1.7,20.5,672.0,938.81,700.61
2016,1,25,14,0,933.0,87.0,1.7,21.0,656.0,919.12,687.16
2016,1,25,14,15,676.5,157.0,1.65,20.5,561.0,772.8,589.51
2016,1,25,14,30,420.0,227.0,1.6,20.0,466.0,616.53,476.6
2016,1,25,14,45,659.5,152.5,1.55,20.0,504.0,715.19,553.93
2016,1,25,15,0,899.0,78.0,1.5,20.0,542.0,780.9,600.28
2016,1,25,15,15,880.5,70.5,1.35,20.0,497.0,726.24,561.1
2016,1,25,15,30,862.0,63.0,1.2,20.0,452.0,670.07,521.69
2016,1,25,15,45,827.0,65.0,1.1,20.0,408.0,617.97,483.58
2016,1,25,16,0,792.0,67.0,1.0,20.0,364.0,561.65,440.56
2016,1,25,16,15,753.5,63.0,1.0,19.0,315.5,497.43,392.77
2016,1,25,16,30,715.0,59.0,1.0,18.0,267.0,435.07,344.17
2016,1,25,16,45,654.0,53.5,1.0,17.5,216.5,363.3,285.5
2016,1,25,17,0,593.0,48.0,1.0,17.0,166.0,299.0,230.53
2016,1,25,17,15,494.0,39.5,1.05,16.0,118.0,222.36,165.34
2016,1,25,17,30,395.0,31.0,1.1,15.0,70.0,156.52,106.31
2016,1,25,17,45,197.5,15.5,1.2,14.5,35.0,66.63,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,32.0,18.0,4.55,5.5,21.5,26.85,0.0
2016,1,26,8,0,64.0,36.0,4.8,6.0,43.0,59.81,41.78
2016,1,26,8,15,92.5,57.5,5.05,6.0,73.0,96.53,75.58
2016,1,26,8,30,121.0,79.0,5.3,6.0,103.0,136.01,111.45
2016,1,26,8,45,146.0,98.0,5.55,6.5,135.0,173.78,145.54
2016,1,26,9,0,171.0,117.0,5.8,7.0,167.0,214.1,181.34
2016,1,26,9,15,208.0,135.5,5.85,7.0,207.0,270.62,230.74
2016,1,26,9,30,245.0,154.0,5.9,7.0,247.0,323.3,276.27
2016,1,26,9,45,122.5,144.0,6.0,7.5,190.5,234.32,198.82
2016,1,26,10,0,0.0,134.0,6.1,8.0,134.0,128.76,105.48
2016,1,26,10,15,91.0,185.5,6.1,8.0,233.0,257.25,216.76
2016,1,26,10,30,182.0,237.0,6.1,8.0,332.0,398.65,335.75
2016,1,26,10,45,275.0,238.5,6.2,8.5,391.0,491.03,412.25
2016,1,26,11,0,368.0,240.0,6.3,9.0,450.0,577.22,482.61
2016,1,26,11,15,278.0,266.5,6.35,9.0,429.5,540.99,450.25
2016,1,26,11,30,188.0,293.0,6.4,9.0,409.0,486.41,403.36
2016,1,26,11,45,102.5,263.5,6.45,9.5,327.0,366.0,302.85
2016,1,26,12,0,17.0,234.0,6.5,10.0,245.0,244.44,199.69
2016,1,26,12,15,11.5,215.5,6.6,10.0,223.0,219.98,179.39
2016,1,26,12,30,6.0,197.0,6.7,10.0,201.0,195.75,159.11
2016,1,26,12,45,3.0,156.5,6.8,10.0,158.5,151.85,122.54
2016,1,26,13,0,0.0,116.0,6.9,10.0,116.0,109.0,86.61
2016,1,26,13,15,0.0,77.0,6.95,10.0,77.0,71.76,55.3
2016,1,26,13,30,0.0,38.0,7.0,10.0,38.0,35.36,24.49
2016,1,26,13,45,0.0,76.5,7.1,10.0,76.5,71.28,55.01
2016,1,26,14,0,0.0,115.0,7.2,10.0,115.0,108.11,86.18
2016,1,26,14,15,0.0,97.0,6.85,9.5,97.0,90.6,71.63
2016,1,26,14,30,0.0,79.0,6.5,9.0,79.0,73.59,57.42
2016,1,26,14,45,2.5,126.5,6.2,9.0,128.0,121.83,98.66
2016,1,26,15,0,5.0,174.0,5.9,9.0,177.0,172.77,141.93
2016,1,26,15,15,2.5,137.0,5.45,8.5,138.5,133.0,108.68
2016,1,26,15,30,0.0,100.0,5.0,8.0,100.0,94.16,75.86
2016,1,26,15,45,0.0,90.5,4.6,8.0,90.5,85.0,68.2
2016,1,26,16,0,0.0,81.0,4.2,8.0,81.0,75.89,60.5
2016,1,26,16,15,0.0,70.0,3.95,7.5,70.0,65.31,51.56
2016,1,26,16,30,0.0,59.0,3.7,7.0,59.0,54.86,42.58
2016,1,26,16,45,0.0,48.0,3.5,7.0,48.0,44.61,33.54
2016,1,26,17,0,0.0,37.0,3.3,7.0,37.0,34.36,24.39
2016,1,26,17,15,0.0,26.0,3.35,6.5,26.0,24.12,15.2
2016,1,26,17,30,0.0,15.0,3.4,6.0,15.0,13.9,5.88
2016,1,26,17,45,0.0,7.5,3.45,6.0,7.5,6.94,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,131.0,17.5,3.6,1.5,31.0,53.24,2.9
2016,1,27,8,0,262.0,35.0,3.8,2.0,62.0,122.81,89.25
2016,1,27,8,15,325.5,50.0,3.8,3.0,103.0,175.73,139.65
2016,1,27,8,30,389.0,65.0,3.8,4.0,144.0,235.83,194.82
2016,1,27,8,45,446.5,73.5,3.85,5.0,187.5,292.35,246.21
2016,1,27,9,0,504.0,82.0,3.9,6.0,231.0,357.96,303.85
2016,1,27,9,15,604.5,78.5,4.0,6.5,286.5,435.97,371.23
2016,1,27,9,30,705.0,75.0,4.1,7.0,342.0,521.59,443.26
2016,1,27,9,45,789.5,74.0,4.25,7.5,407.0,605.3,511.99
2016,1,27,10,0,874.0,73.0,4.4,8.0,472.0,696.07,583.96
2016,1,27,10,15,891.5,75.5,4.3,8.5,512.0,741.46,615.69
2016,1,27,10,30,909.0,78.0,4.2,9.0,552.0,790.03,649.37
2016,1,27,10,45,922.0,79.5,4.1,9.5,585.5,831.99,677.34
2016,1,27,11,0,935.0,81.0,4.0,10.0,619.0,871.53,703.43
2016,1,27,11,15,943.5,82.5,3.95,10.0,645.0,904.57,725.98
2016,1,27,11,30,952.0,84.0,3.9,10.0,671.0,934.47,746.2
2016,1,27,11,45,957.0,85.0,3.9,10.5,688.0,957.36,760.25
2016,1,27,12,0,962.0,86.0,3.9,11.0,705.0,976.66,771.82
2016,1,27,12,15,964.5,86.5,3.9,11.0,714.0,989.38,780.24
2016,1,27,12,30,967.0,87.0,3.9,11.0,723.0,998.26,786.15
2016,1,27,12,45,969.0,86.0,3.9,11.5,723.5,1001.01,786.47
2016,1,27,13,0,971.0,85.0,3.9,12.0,724.0,999.82,784.25
2016,1,27,13,15,968.5,84.5,3.85,12.0,715.5,991.17,778.08
2016,1,27,13,30,966.0,84.0,3.8,12.0,707.0,978.65,769.41
2016,1,27,13,45,963.5,82.5,3.8,12.0,690.5,961.16,757.73
2016,1,27,14,0,961.0,81.0,3.8,12.0,674.0,939.97,743.54
2016,1,27,14,15,953.0,79.5,3.75,12.0,648.5,910.5,723.2
2016,1,27,14,30,945.0,78.0,3.7,12.0,623.0,877.84,700.59
2016,1,27,14,45,933.0,76.5,3.65,12.0,590.0,838.98,673.4
2016,1,27,15,0,921.0,75.0,3.6,12.0,557.0,797.59,644.2
2016,1,27,15,15,904.0,73.0,3.4,11.5,517.0,749.68,610.28
2016,1,27,15,30,887.0,71.0,3.2,11.0,477.0,700.15,574.7
2016,1,27,15,45,866.0,67.0,3.0,11.0,432.0,648.62,534.65
2016,1,27,16,0,845.0,63.0,2.8,11.0,387.0,591.7,488.59
2016,1,27,16,15,810.0,59.5,2.4,10.0,337.0,527.33,436.24
2016,1,27,16,30,775.0,56.0,2.0,9.0,287.0,464.35,383.14
2016,1,27,16,45,724.0,50.5,1.6,8.5,234.5,393.72,321.39
2016,1,27,17,0,673.0,45.0,1.2,8.0,182.0,327.05,261.03
2016,1,27,17,15,579.5,37.0,1.2,7.0,131.5,247.81,190.91
2016,1,27,17,30,486.0,29.0,1.2,6.0,81.0,178.42,126.72
2016,1,27,17,45,243.0,14.5,1.25,5.5,40.5,75.99,16.31
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,238.5,14.5,3.35,4.0,39.0,73.82,10.69
2016,1,28,8,0,477.0,29.0,3.7,5.0,78.0,174.07,124.32
2016,1,28,8,15,571.5,36.0,3.55,5.5,128.5,242.05,189.1
2016,1,28,8,30,666.0,43.0,3.4,6.0,179.0,319.93,260.5
2016,1,28,8,45,723.0,47.5,3.25,7.0,231.0,387.66,321.81
2016,1,28,9,0,780.0,52.0,3.1,8.0,283.0,460.03,384.43
2016,1,28,9,15,815.0,55.5,3.1,9.0,333.5,523.27,437.42
2016,1,28,9,30,850.0,59.0,3.1,10.0,384.0,584.13,486.4
2016,1,28,9,45,875.5,61.0,3.15,11.5,430.0,641.48,529.85
2016,1,28,10,0,901.0,63.0,3.2,13.0,476.0,698.6,570.1
2016,1,28,10,15,918.0,65.0,3.3,13.5,516.0,748.93,605.49
2016,1,28,10,30,935.0,67.0,3.4,14.0,556.0,797.61,639.12
2016,1,28,10,45,947.0,68.0,3.5,15.0,589.5,839.14,665.84
2016,1,28,11,0,959.0,69.0,3.6,16.0,623.0,878.1,690.38
2016,1,28,11,15,967.0,70.0,3.6,16.5,649.0,910.84,710.94
2016,1,28,11,30,975.0,71.0,3.6,17.0,675.0,940.33,729.12
2016,1,28,11,45,978.0,72.5,3.65,17.5,692.0,962.55,742.52
2016,1,28,12,0,981.0,74.0,3.7,18.0,709.0,981.03,753.43
2016,1,28,12,15,983.5,74.5,3.7,18.0,718.0,994.02,761.77
2016,1,28,12,30,986.0,75.0,3.7,18.0,727.0,1003.09,767.62
2016,1,28,12,45,986.5,74.5,3.7,18.5,727.5,1005.13,767.39
2016,1,28,13,0,987.0,74.0,3.7,19.0,728.0,1003.17,764.65
2016,1,28,13,15,985.0,74.0,3.7,19.0,719.5,995.51,759.68
2016,1,28,13,30,983.0,74.0,3.7,19.0,711.0,983.91,752.23
2016,1,28,13,45,979.0,73.0,3.7,19.0,694.0,965.45,740.21
2016,1,28,14,0,975.0,72.0,3.7,19.0,677.0,943.28,725.77
2016,1,28,14,15,967.5,71.0,3.6,19.0,652.0,914.52,706.21
2016,1,28,14,30,960.0,70.0,3.5,19.0,627.0,882.48,684.41
2016,1,28,14,45,944.5,70.0,3.45,19.0,593.5,842.17,657.01
2016,1,28,15,0,929.0,70.0,3.4,19.0,560.0,799.49,627.77
2016,1,28,15,15,913.0,68.0,2.95,18.5,520.5,751.97,593.86
2016,1,28,15,30,897.0,66.0,2.5,18.0,481.0,702.72,558.27
2016,1,28,15,45,875.0,63.0,2.1,17.5,435.5,646.95,516.68
2016,1,28,16,0,853.0,60.0,1.7,17.0,390.0,590.61,472.28
2016,1,28,16,15,819.0,56.5,1.6,16.0,340.0,530.22,425.79
2016,1,28,16,30,785.0,53.0,1.5,15.0,290.0,467.25,375.42
2016,1,28,16,45,734.0,48.0,1.4,14.5,237.5,396.61,316.27
2016,1,28,17,0,683.0,43.0,1.3,14.0,185.0,329.92,258.1
2016,1,28,17,15,591.5,36.0,1.3,13.5,134.5,251.74,189.84
2016,1,28,17,30,500.0,29.0,1.3,13.0,84.0,183.12,127.58
2016,1,28,17,45,250.0,14.5,1.3,13.0,42.0,78.2,22.83
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,243.5,14.5,2.9,7.5,40.5,75.04,15.37
2016,1,29,8,0,487.0,29.0,3.3,9.0,81.0,176.84,124.84
2016,1,29,8,15,580.5,36.5,3.4,10.0,132.0,245.62,188.88
2016,1,29,8,30,674.0,44.0,3.5,11.0,183.0,324.27,259.43
2016,1,29,8,45,727.5,49.0,3.6,12.0,235.5,391.58,319.6
2016,1,29,9,0,781.0,54.0,3.7,13.0,288.0,463.16,380.97
2016,1,29,9,15,815.5,57.5,3.7,13.5,338.5,526.33,433.95
2016,1,29,9,30,850.0,61.0,3.7,14.0,389.0,590.88,486.03
2016,1,29,9,45,874.0,64.0,3.7,15.0,435.0,644.78,527.19
2016,1,29,10,0,898.0,67.0,3.7,16.0,481.0,702.12,568.24
2016,1,29,10,15,914.0,69.0,4.05,16.5,521.0,751.71,603.78
2016,1,29,10,30,930.0,71.0,4.4,17.0,561.0,799.59,637.95
2016,1,29,10,45,941.5,72.5,4.75,18.0,594.5,841.26,666.48
2016,1,29,11,0,953.0,74.0,5.1,19.0,628.0,880.34,692.9
2016,1,29,11,15,961.0,75.0,5.15,19.0,653.5,913.01,715.42
2016,1,29,11,30,969.0,76.0,5.2,19.0,679.0,942.46,735.67
2016,1,29,11,45,970.5,78.5,5.3,19.5,696.0,964.5,749.58
2016,1,29,12,0,972.0,81.0,5.4,20.0,713.0,982.76,760.94
2016,1,29,12,15,974.5,81.0,5.45,20.0,722.0,995.12,769.43
2016,1,29,12,30,977.0,81.0,5.5,20.0,731.0,1003.6,775.39
2016,1,29,12,45,976.0,81.5,5.55,20.5,731.0,1005.48,775.39
2016,1,29,13,0,975.0,82.0,5.6,21.0,731.0,1003.39,772.82
2016,1,29,13,15,972.5,81.5,5.6,20.5,722.0,994.78,768.56
2016,1,29,13,30,970.0,81.0,5.6,20.0,713.0,982.29,761.73
2016,1,29,13,45,964.0,80.5,5.65,20.0,695.5,962.84,748.95
2016,1,29,14,0,958.0,80.0,5.7,20.0,678.0,939.8,733.69
2016,1,29,14,15,950.0,79.0,5.6,20.0,653.0,910.98,713.46
2016,1,29,14,30,942.0,78.0,5.5,20.0,628.0,878.97,691.0
2016,1,29,14,45,931.5,76.0,5.45,20.0,595.0,840.76,664.28
2016,1,29,15,0,921.0,74.0,5.4,20.0,562.0,799.9,635.51
2016,1,29,15,15,904.5,71.5,5.15,19.5,522.0,751.67,601.31
2016,1,29,15,30,888.0,69.0,4.9,19.0,482.0,701.76,565.5
2016,1,29,15,45,865.5,66.0,4.65,18.5,437.0,645.98,523.78
2016,1,29,16,0,843.0,63.0,4.4,18.0,392.0,593.54,482.22
2016,1,29,16,15,808.5,59.5,4.05,17.0,342.0,529.34,431.02
2016,1,29,16,30,774.0,56.0,3.7,16.0,292.0,466.5,379.26
2016,1,29,16,45,721.0,51.0,3.4,15.0,239.5,395.33,318.98
2016,1,29,17,0,668.0,46.0,3.1,14.0,187.0,328.33,259.97
2016,1,29,17,15,577.0,38.5,3.0,13.5,136.0,250.33,190.79
2016,1,29,17,30,486.0,31.0,2.9,13.0,85.0,181.8,128.24
2016,1,29,17,45,243.0,15.5,2.85,12.5,42.5,79.29,28.98
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,214.5,16.5,4.0,7.0,40.0,72.03,19.08
2016,1,30,8,0,429.0,33.0,4.2,8.0,80.0,167.45,119.89
2016,1,30,8,15,527.5,42.0,4.15,8.5,130.5,236.03,183.5
2016,1,30,8,30,626.0,51.0,4.1,9.0,181.0,315.36,255.11
2016,1,30,8,45,690.0,56.0,4.1,10.0,234.5,382.79,315.57
2016,1,30,9,0,754.0,61.0,4.1,11.0,288.0,457.93,380.18
2016,1,30,9,15,791.0,65.0,4.15,12.0,339.0,521.96,433.61
2016,1,30,9,30,828.0,69.0,4.2,13.0,390.0,587.63,486.26
2016,1,30,9,45,855.0,71.5,4.3,14.0,437.0,646.35,531.77
2016,1,30,10,0,882.0,74.0,4.4,15.0,484.0,704.95,575.06
2016,1,30,10,15,899.5,76.5,4.5,15.5,524.5,750.99,607.51
2016,1,30,10,30,917.0,79.0,4.6,16.0,565.0,800.17,641.9
2016,1,30,10,45,929.5,80.5,4.7,17.0,599.0,842.31,669.37
2016,1,30,11,0,942.0,82.0,4.8,18.0,633.0,881.96,694.69
2016,1,30,11,15,950.5,83.5,4.85,18.5,659.0,915.45,716.36
2016,1,30,11,30,959.0,85.0,4.9,19.0,685.0,945.78,735.71
2016,1,30,11,45,964.5,85.5,5.0,19.5,702.5,968.89,750.32
2016,1,30,12,0,970.0,86.0,5.1,20.0,720.0,988.39,762.49
2016,1,30,12,15,972.0,86.5,5.1,20.0,729.0,1000.93,770.67
2016,1,30,12,30,974.0,87.0,5.1,20.0,738.0,1009.58,776.34
2016,1,30,12,45,972.5,87.0,5.15,20.5,737.5,1010.44,775.64
2016,1,30,13,0,971.0,87.0,5.2,21.0,737.0,1007.34,772.42
2016,1,30,13,15,968.0,86.5,5.2,21.0,728.0,998.33,766.42
2016,1,30,13,30,965.0,86.0,5.2,21.0,719.0,985.45,757.92
2016,1,30,13,45,958.0,86.0,5.2,21.0,701.0,965.78,744.82
2016,1,30,14,0,951.0,86.0,5.2,21.0,683.0,942.55,729.34
2016,1,30,14,15,942.0,84.5,5.1,21.0,657.0,912.44,708.4
2016,1,30,14,30,933.0,83.0,5.0,21.0,631.0,879.19,685.29
2016,1,30,14,45,921.5,81.0,4.9,21.0,598.0,840.42,658.2
2016,1,30,15,0,910.0,79.0,4.8,21.0,565.0,799.1,629.18
2016,1,30,15,15,892.5,76.5,4.55,20.5,525.0,750.49,595.01
2016,1,30,15,30,875.0,74.0,4.3,20.0,485.0,705.05,562.93
2016,1,30,15,45,849.5,71.5,4.05,20.0,438.5,647.92,519.68
2016,1,30,16,0,824.0,69.0,3.8,20.0,392.0,590.52,474.41
2016,1,30,16,15,788.0,65.0,3.6,19.0,342.0,525.64,423.91
2016,1,30,16,30,752.0,61.0,3.4,18.0,292.0,462.28,372.69
2016,1,30,16,45,696.0,55.5,3.2,17.0,239.5,390.11,312.5
2016,1,30,17,0,640.0,50.0,3.0,16.0,187.0,322.43,253.82
2016,1,30,17,15,548.0,41.5,3.1,15.5,136.5,246.57,187.29
2016,1,30,17,30,456.0,33.0,3.2,15.0,86.0,178.56,126.18
2016,1,30,17,45,228.0,16.5,3.3,14.5,43.0,77.78,32.55
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,206.5,16.5,3.7,10.5,39.5,70.47,21.9
2016,1,31,8,0,413.0,33.0,3.9,11.0,79.0,162.99,115.77
2016,1,31,8,15,509.5,41.5,3.8,11.5,128.5,229.48,176.53
2016,1,31,8,30,606.0,50.0,3.7,12.0,178.0,306.53,245.23
2016,1,31,8,45,675.0,54.0,3.65,13.0,231.0,374.23,304.94
2016,1,31,9,0,744.0,58.0,3.6,14.0,284.0,449.98,369.07
2016,1,31,9,15,780.5,62.0,3.45,15.0,334.0,513.25,420.69
2016,1,31,9,30,817.0,66.0,3.3,16.0,384.0,578.17,471.33
2016,1,31,9,45,846.0,67.5,3.2,17.0,431.0,636.55,515.01
2016,1,31,10,0,875.0,69.0,3.1,18.0,478.0,690.33,552.67
2016,1,31,10,15,892.5,71.0,3.05,18.5,518.0,740.31,586.44
2016,1,31,10,30,910.0,73.0,3.0,19.0,558.0,788.75,618.39
2016,1,31,10,45,923.5,74.5,2.95,20.0,592.0,831.55,644.48
2016,1,31,11,0,937.0,76.0,2.9,21.0,626.0,871.94,668.36
2016,1,31,11,15,945.0,77.0,2.95,21.5,652.0,904.38,688.38
2016,1,31,11,30,953.0,78.0,3.0,22.0,678.0,933.64,706.19
2016,1,31,11,45,952.5,81.5,3.05,23.0,694.5,954.9,717.18
2016,1,31,12,0,952.0,85.0,3.1,24.0,711.0,972.37,725.68
2016,1,31,12,15,954.5,85.5,3.05,24.0,720.0,985.25,733.27
2016,1,31,12,30,957.0,86.0,3.0,24.0,729.0,994.3,738.48
2016,1,31,12,45,958.5,85.0,3.0,24.5,729.5,996.78,738.49
2016,1,31,13,0,960.0,84.0,3.0,25.0,730.0,995.34,736.15
2016,1,31,13,15,957.0,84.0,2.9,25.0,721.5,987.01,730.06
2016,1,31,13,30,954.0,84.0,2.8,25.0,713.0,974.84,721.66
2016,1,31,13,45,949.5,82.5,2.75,25.0,696.0,955.81,709.31
2016,1,31,14,0,945.0,81.0,2.7,25.0,679.0,933.16,694.72
2016,1,31,14,15,937.0,80.0,2.5,25.0,653.5,904.61,675.04
2016,1,31,14,30,929.0,79.0,2.3,25.0,628.0,872.9,653.31
2016,1,31,14,45,917.0,77.5,2.15,25.0,595.0,834.4,627.42
2016,1,31,15,0,905.0,76.0,2.0,25.0,562.0,793.39,599.77
2016,1,31,15,15,888.0,73.5,1.8,24.5,522.5,745.27,567.73
2016,1,31,15,30,871.0,71.0,1.6,24.0,483.0,695.54,534.18
2016,1,31,15,45,846.5,68.5,1.4,24.0,437.5,643.94,496.81
2016,1,31,16,0,822.0,66.0,1.2,24.0,392.0,587.24,453.87
2016,1,31,16,15,787.0,62.0,1.15,23.0,342.5,522.96,406.85
2016,1,31,16,30,752.0,58.0,1.1,22.0,293.0,460.14,358.86
2016,1,31,16,45,697.0,53.0,1.05,21.5,241.0,388.92,301.75
2016,1,31,17,0,642.0,48.0,1.0,21.0,189.0,322.12,245.91
2016,1,31,17,15,550.5,40.5,1.05,20.0,138.5,244.99,181.42
2016,1,31,17,30,459.0,33.0,1.1,19.0,88.0,179.94,124.98
2016,1,31,17,45,229.5,16.5,1.15,18.5,44.0,78.73,35.74
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
