Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,191.5,18.5,1.45,11.0,40.0,69.7,25.09
2016,2,1,8,0,383.0,37.0,1.6,12.0,80.0,158.65,112.72
2016,2,1,8,15,481.5,46.5,1.75,12.5,129.5,225.54,172.54
2016,2,1,8,30,580.0,56.0,1.9,13.0,179.0,303.15,240.49
2016,2,1,8,45,290.0,78.5,2.1,13.5,140.0,228.19,185.6
2016,2,1,9,0,0.0,101.0,2.3,14.0,101.0,97.83,77.59
2016,2,1,9,15,91.5,134.5,2.6,14.5,170.5,196.47,160.95
2016,2,1,9,30,183.0,168.0,2.9,15.0,240.0,293.2,240.8
2016,2,1,9,45,190.0,188.5,3.25,16.0,270.5,328.44,268.16
2016,2,1,10,0,197.0,209.0,3.6,17.0,301.0,363.9,295.31
2016,2,1,10,15,199.0,227.5,3.9,17.5,327.5,393.54,317.82
2016,2,1,10,30,201.0,246.0,4.2,18.0,354.0,422.85,339.78
2016,2,1,10,45,240.5,257.5,4.5,18.5,394.0,473.66,379.34
2016,2,1,11,0,280.0,269.0,4.8,19.0,434.0,538.6,428.97
2016,2,1,11,15,600.5,180.5,5.05,19.0,554.5,738.81,587.99
2016,2,1,11,30,921.0,92.0,5.3,19.0,675.0,923.4,723.2
2016,2,1,11,45,922.0,95.0,5.55,19.5,691.5,944.83,736.81
2016,2,1,12,0,923.0,98.0,5.8,20.0,708.0,962.64,748.87
2016,2,1,12,15,925.5,98.5,5.95,20.0,717.0,975.27,758.23
2016,2,1,12,30,928.0,99.0,6.1,20.0,726.0,984.18,765.13
2016,2,1,12,45,927.0,99.5,6.35,20.5,726.0,986.06,766.28
2016,2,1,13,0,926.0,100.0,6.6,21.0,726.0,984.14,764.86
2016,2,1,13,15,923.0,99.5,6.75,21.0,717.5,975.45,759.68
2016,2,1,13,30,920.0,99.0,6.9,21.0,709.0,963.04,751.98
2016,2,1,13,45,913.0,98.5,7.05,21.0,691.5,943.41,739.14
2016,2,1,14,0,906.0,98.0,7.2,21.0,674.0,920.38,723.87
2016,2,1,14,15,896.5,96.5,7.2,21.0,648.5,890.8,703.2
2016,2,1,14,30,887.0,95.0,7.2,21.0,623.0,864.85,685.25
2016,2,1,14,45,870.0,94.5,7.2,21.0,589.0,824.28,656.39
2016,2,1,15,0,853.0,94.0,7.2,21.0,555.0,781.58,625.8
2016,2,1,15,15,833.0,91.0,6.9,21.0,515.0,731.99,588.88
2016,2,1,15,30,813.0,88.0,6.6,21.0,475.0,681.14,550.78
2016,2,1,15,45,779.0,86.0,6.3,21.0,429.0,621.28,503.54
2016,2,1,16,0,745.0,84.0,6.0,21.0,383.0,564.5,457.63
2016,2,1,16,15,705.5,79.0,5.45,20.5,333.5,499.94,405.11
2016,2,1,16,30,666.0,74.0,4.9,20.0,284.0,437.48,353.0
2016,2,1,16,45,603.0,67.5,4.4,19.5,232.5,365.13,291.84
2016,2,1,17,0,540.0,61.0,3.9,19.0,181.0,298.26,233.93
2016,2,1,17,15,447.5,51.0,3.75,18.5,132.5,223.51,169.44
2016,2,1,17,30,355.0,41.0,3.6,18.0,84.0,158.69,112.75
2016,2,1,17,45,208.5,25.5,3.45,17.5,47.5,84.49,42.99
2016,2,1,18,0,62.0,10.0,3.3,17.0,11.0,20.05,0.0
2016,2,1,18,15,31.0,5.0,3.5,17.0,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,242.0,16.5,3.15,8.0,44.5,78.66,32.1
2016,2,2,8,0,484.0,33.0,3.5,9.0,89.0,182.69,131.34
2016,2,2,8,15,580.0,41.0,3.75,9.5,141.5,250.63,194.24
2016,2,2,8,30,676.0,49.0,4.0,10.0,194.0,331.34,267.08
2016,2,2,8,45,731.5,54.0,4.3,11.0,248.0,400.24,328.98
2016,2,2,9,0,787.0,59.0,4.6,12.0,302.0,473.59,392.51
2016,2,2,9,15,822.5,62.5,4.95,12.5,354.0,538.15,447.87
2016,2,2,9,30,858.0,66.0,5.3,13.0,406.0,604.16,502.8
2016,2,2,9,45,881.5,69.0,5.7,14.0,453.0,662.85,549.61
2016,2,2,10,0,905.0,72.0,6.1,15.0,500.0,716.39,590.13
2016,2,2,10,15,922.0,74.5,6.05,15.0,541.5,768.0,628.07
2016,2,2,10,30,939.0,77.0,6.0,15.0,583.0,817.94,664.22
2016,2,2,10,45,950.0,79.0,5.95,15.5,617.5,860.49,693.05
2016,2,2,11,0,961.0,81.0,5.9,16.0,652.0,900.37,719.56
2016,2,2,11,15,969.5,82.0,5.85,16.0,678.5,934.03,742.64
2016,2,2,11,30,978.0,83.0,5.8,16.0,705.0,964.44,763.31
2016,2,2,11,45,981.5,85.0,5.8,16.5,723.0,988.09,777.9
2016,2,2,12,0,985.0,87.0,5.8,17.0,741.0,1007.97,789.84
2016,2,2,12,15,987.0,87.5,5.7,17.0,750.5,1020.84,797.72
2016,2,2,12,30,989.0,88.0,5.6,17.0,760.0,1029.74,802.94
2016,2,2,12,45,989.5,87.5,5.55,17.5,760.0,1032.04,802.46
2016,2,2,13,0,990.0,87.0,5.5,18.0,760.0,1030.28,799.34
2016,2,2,13,15,987.0,86.5,5.4,18.0,751.0,1021.23,792.47
2016,2,2,13,30,984.0,86.0,5.3,18.0,742.0,1008.21,783.03
2016,2,2,13,45,979.0,85.5,5.25,18.0,724.5,989.5,770.13
2016,2,2,14,0,974.0,85.0,5.2,18.0,707.0,967.06,754.75
2016,2,2,14,15,965.5,83.5,5.05,18.0,681.0,936.83,733.21
2016,2,2,14,30,957.0,82.0,4.9,18.0,655.0,903.34,709.45
2016,2,2,14,45,944.5,80.5,4.8,18.0,621.0,863.55,681.49
2016,2,2,15,0,932.0,79.0,4.7,18.0,587.0,821.17,651.57
2016,2,2,15,15,915.5,76.5,4.35,17.5,546.5,772.33,616.45
2016,2,2,15,30,899.0,74.0,4.0,17.0,506.0,721.74,580.3
2016,2,2,15,45,874.0,71.5,3.7,17.0,459.0,668.44,540.02
2016,2,2,16,0,849.0,69.0,3.4,17.0,412.0,609.99,493.62
2016,2,2,16,15,814.0,65.0,2.95,16.0,361.0,544.17,441.61
2016,2,2,16,30,779.0,61.0,2.5,15.0,310.0,479.72,388.88
2016,2,2,16,45,723.0,56.5,2.1,14.0,256.0,406.84,327.74
2016,2,2,17,0,667.0,52.0,1.7,13.0,202.0,338.34,268.11
2016,2,2,17,15,574.5,44.0,1.7,12.0,149.5,260.65,200.59
2016,2,2,17,30,482.0,36.0,1.7,11.0,97.0,190.85,138.31
2016,2,2,17,45,299.0,24.0,1.75,10.5,55.5,104.67,57.82
2016,2,2,18,0,116.0,12.0,1.8,10.0,14.0,31.25,0.0
2016,2,2,18,15,58.0,6.0,1.85,9.5,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,246.0,16.5,4.85,2.5,45.5,79.82,36.41
2016,2,3,8,0,492.0,33.0,5.2,3.0,91.0,182.47,134.54
2016,2,3,8,15,584.5,41.0,5.35,3.5,144.0,252.41,200.87
2016,2,3,8,30,677.0,49.0,5.5,4.0,197.0,332.1,275.04
2016,2,3,8,45,738.5,53.0,5.65,4.5,252.0,402.74,340.75
2016,2,3,9,0,800.0,57.0,5.8,5.0,307.0,478.42,408.87
2016,2,3,9,15,834.5,61.0,5.7,5.5,359.0,543.72,465.87
2016,2,3,9,30,869.0,65.0,5.6,6.0,411.0,610.39,521.9
2016,2,3,9,45,763.5,90.0,5.55,6.5,419.5,613.5,523.16
2016,2,3,10,0,658.0,115.0,5.5,7.0,428.0,602.82,512.38
2016,2,3,10,15,806.0,93.5,5.45,7.5,509.0,711.25,599.08
2016,2,3,10,30,954.0,72.0,5.4,8.0,590.0,824.75,684.48
2016,2,3,10,45,965.5,73.5,5.4,8.5,624.5,867.7,714.01
2016,2,3,11,0,977.0,75.0,5.4,9.0,659.0,907.97,741.52
2016,2,3,11,15,984.5,76.0,5.35,9.5,685.5,941.27,763.24
2016,2,3,11,30,992.0,77.0,5.3,10.0,712.0,971.21,782.35
2016,2,3,11,45,993.5,79.5,5.3,10.5,729.5,993.99,796.49
2016,2,3,12,0,995.0,82.0,5.3,11.0,747.0,1012.88,807.89
2016,2,3,12,15,997.0,82.5,5.2,11.0,756.0,1025.91,815.88
2016,2,3,12,30,999.0,83.0,5.1,11.0,765.0,1034.92,821.13
2016,2,3,12,45,996.5,84.0,5.1,11.5,764.5,1036.24,820.33
2016,2,3,13,0,994.0,85.0,5.1,12.0,764.0,1033.46,816.85
2016,2,3,13,15,991.0,84.5,5.05,12.0,755.5,1024.4,810.22
2016,2,3,13,30,988.0,84.0,5.0,12.0,747.0,1011.35,800.95
2016,2,3,13,45,981.5,84.0,4.95,12.0,729.0,991.82,787.21
2016,2,3,14,0,975.0,84.0,4.9,12.0,711.0,968.58,770.96
2016,2,3,14,15,967.0,83.0,4.85,12.0,685.5,939.34,750.45
2016,2,3,14,30,959.0,82.0,4.8,12.0,660.0,906.79,727.58
2016,2,3,14,45,945.5,81.0,4.8,12.0,625.5,866.67,699.45
2016,2,3,15,0,932.0,80.0,4.8,12.0,591.0,824.02,669.24
2016,2,3,15,15,915.5,77.5,4.7,11.5,550.5,775.12,634.66
2016,2,3,15,30,899.0,75.0,4.6,11.0,510.0,724.47,598.29
2016,2,3,15,45,876.0,72.0,4.5,11.0,463.5,671.82,557.9
2016,2,3,16,0,853.0,69.0,4.4,11.0,417.0,613.84,510.95
2016,2,3,16,15,819.5,65.5,3.95,10.0,366.0,549.14,457.98
2016,2,3,16,30,786.0,62.0,3.5,9.0,315.0,485.63,404.65
2016,2,3,16,45,735.0,56.5,3.05,8.5,261.0,413.44,341.72
2016,2,3,17,0,684.0,51.0,2.6,8.0,207.0,345.15,280.15
2016,2,3,17,15,597.5,43.5,2.45,7.0,154.5,266.77,209.96
2016,2,3,17,30,511.0,36.0,2.3,6.0,102.0,199.81,148.19
2016,2,3,17,45,343.0,24.0,2.2,5.5,59.0,115.72,68.09
2016,2,3,18,0,175.0,12.0,2.1,5.0,16.0,41.51,0.0
2016,2,3,18,15,87.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,268.0,16.0,1.2,2.0,48.5,83.48,40.81
2016,2,4,8,0,536.0,32.0,1.3,3.0,97.0,194.03,142.36
2016,2,4,8,15,624.0,39.5,1.3,3.5,150.5,264.47,207.98
2016,2,4,8,30,712.0,47.0,1.3,4.0,204.0,344.15,280.09
2016,2,4,8,45,763.0,52.0,1.35,5.0,258.5,413.12,341.35
2016,2,4,9,0,814.0,57.0,1.4,6.0,313.0,486.06,403.18
2016,2,4,9,15,847.5,60.5,1.45,6.5,365.5,551.05,456.93
2016,2,4,9,30,881.0,64.0,1.5,7.0,418.0,613.52,506.76
2016,2,4,9,45,903.5,66.5,1.6,8.0,465.5,671.75,550.89
2016,2,4,10,0,926.0,69.0,1.7,9.0,513.0,729.4,591.53
2016,2,4,10,15,942.0,71.0,1.8,9.5,554.5,780.74,626.92
2016,2,4,10,30,958.0,73.0,1.9,10.0,596.0,830.25,660.49
2016,2,4,10,45,969.5,74.5,2.0,10.5,631.0,873.43,689.12
2016,2,4,11,0,981.0,76.0,2.1,11.0,666.0,913.91,715.63
2016,2,4,11,15,988.5,77.5,2.1,11.0,693.0,947.98,737.75
2016,2,4,11,30,996.0,79.0,2.1,11.0,720.0,978.68,757.52
2016,2,4,11,45,991.5,84.0,2.15,11.5,736.0,999.11,769.5
2016,2,4,12,0,987.0,89.0,2.2,12.0,752.0,1015.42,778.88
2016,2,4,12,15,989.5,89.5,2.15,12.0,762.0,1028.88,786.67
2016,2,4,12,30,992.0,90.0,2.1,12.0,772.0,1038.34,791.92
2016,2,4,12,45,994.5,89.0,2.1,12.0,773.0,1042.01,794.15
2016,2,4,13,0,997.0,88.0,2.1,12.0,774.0,1041.59,793.9
2016,2,4,13,15,994.5,87.5,2.0,12.0,765.0,1032.99,787.04
2016,2,4,13,30,992.0,87.0,1.9,12.0,756.0,1020.38,777.74
2016,2,4,13,45,989.0,85.5,1.85,12.5,739.0,1002.19,764.18
2016,2,4,14,0,986.0,84.0,1.8,13.0,722.0,980.16,748.29
2016,2,4,14,15,978.0,82.5,1.75,13.0,696.0,950.06,728.45
2016,2,4,14,30,970.0,81.0,1.7,13.0,670.0,916.61,706.43
2016,2,4,14,45,951.0,82.0,1.65,13.0,634.5,874.01,678.05
2016,2,4,15,0,932.0,83.0,1.6,13.0,599.0,829.18,647.98
2016,2,4,15,15,915.0,81.0,1.45,12.5,557.5,780.43,614.87
2016,2,4,15,30,898.0,79.0,1.3,12.0,516.0,734.74,583.57
2016,2,4,15,45,875.0,75.5,1.2,12.0,469.0,676.67,541.38
2016,2,4,16,0,852.0,72.0,1.1,12.0,422.0,618.04,496.52
2016,2,4,16,15,817.5,68.0,1.0,11.0,370.5,552.11,446.4
2016,2,4,16,30,783.0,64.0,0.9,10.0,319.0,487.48,395.24
2016,2,4,16,45,731.5,58.5,0.85,9.5,265.0,415.04,335.42
2016,2,4,17,0,680.0,53.0,0.8,9.0,211.0,346.56,276.41
2016,2,4,17,15,593.5,45.5,0.9,8.0,157.5,270.32,210.37
2016,2,4,17,30,507.0,38.0,1.0,7.0,104.0,201.3,148.52
2016,2,4,17,45,342.5,25.5,1.15,6.5,61.0,118.07,71.56
2016,2,4,18,0,178.0,13.0,1.3,6.0,18.0,43.14,0.0
2016,2,4,18,15,89.0,6.5,1.3,5.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,60.5,5.0,1.6,0.5,6.0,0.0,0.0
2016,2,5,7,30,121.0,10.0,1.9,1.0,12.0,28.97,0.0
2016,2,5,7,45,289.5,23.5,2.25,2.0,52.5,97.89,52.15
2016,2,5,8,0,458.0,37.0,2.6,3.0,93.0,179.9,133.62
2016,2,5,8,15,548.5,45.5,2.6,4.0,145.0,247.66,196.43
2016,2,5,8,30,639.0,54.0,2.6,5.0,197.0,325.23,266.59
2016,2,5,8,45,688.5,60.5,2.65,6.0,249.5,391.25,325.88
2016,2,5,9,0,738.0,67.0,2.7,7.0,302.0,459.44,384.7
2016,2,5,9,15,774.0,71.5,3.15,7.5,353.0,523.39,439.62
2016,2,5,9,30,810.0,76.0,3.6,8.0,404.0,588.94,494.24
2016,2,5,9,45,832.5,80.5,4.05,9.0,450.5,646.9,540.4
2016,2,5,10,0,855.0,85.0,4.5,10.0,497.0,704.44,585.27
2016,2,5,10,15,873.0,87.5,4.45,10.5,538.0,755.6,621.48
2016,2,5,10,30,891.0,90.0,4.4,11.0,579.0,805.27,655.85
2016,2,5,10,45,902.5,92.5,4.4,11.5,613.0,847.89,684.68
2016,2,5,11,0,914.0,95.0,4.4,12.0,647.0,881.47,706.55
2016,2,5,11,15,922.5,96.5,4.35,12.0,673.5,914.7,729.02
2016,2,5,11,30,931.0,98.0,4.3,12.0,700.0,944.84,749.13
2016,2,5,11,45,935.0,99.5,4.25,12.5,718.0,967.64,762.49
2016,2,5,12,0,939.0,101.0,4.2,13.0,736.0,986.85,773.51
2016,2,5,12,15,941.5,101.5,4.15,13.0,745.0,999.83,781.73
2016,2,5,12,30,944.0,102.0,4.1,13.0,754.0,1009.01,787.47
2016,2,5,12,45,943.5,102.5,4.05,13.5,754.5,1011.52,787.24
2016,2,5,13,0,943.0,103.0,4.0,14.0,755.0,1010.13,784.53
2016,2,5,13,15,810.5,146.5,3.95,14.0,702.5,938.33,733.9
2016,2,5,13,30,678.0,190.0,3.9,14.0,650.0,862.01,679.92
2016,2,5,13,45,706.0,173.5,3.9,14.0,642.5,859.51,679.23
2016,2,5,14,0,734.0,157.0,3.9,14.0,635.0,852.89,675.16
2016,2,5,14,15,821.0,127.5,3.85,14.0,643.5,873.89,691.06
2016,2,5,14,30,908.0,98.0,3.8,14.0,652.0,892.47,705.13
2016,2,5,14,45,885.0,99.5,3.75,14.0,616.5,848.48,674.13
2016,2,5,15,0,862.0,101.0,3.7,14.0,581.0,802.61,641.98
2016,2,5,15,15,843.5,98.0,3.55,13.5,541.0,753.51,607.8
2016,2,5,15,30,825.0,95.0,3.4,13.0,501.0,702.97,572.07
2016,2,5,15,45,796.5,92.0,3.3,13.0,454.5,644.67,527.33
2016,2,5,16,0,768.0,89.0,3.2,13.0,408.0,589.04,483.25
2016,2,5,16,15,730.5,84.0,2.75,12.0,357.5,524.02,431.28
2016,2,5,16,30,693.0,79.0,2.3,11.0,307.0,460.83,379.14
2016,2,5,16,45,632.0,72.5,1.9,10.0,253.5,387.33,317.17
2016,2,5,17,0,571.0,66.0,1.5,9.0,200.0,319.03,257.66
2016,2,5,17,15,482.5,55.5,1.5,8.5,149.0,242.64,190.75
2016,2,5,17,30,394.0,45.0,1.5,8.0,98.0,175.71,130.95
2016,2,5,17,45,197.0,31.0,1.5,7.5,57.5,90.28,56.9
2016,2,5,18,0,0.0,17.0,1.5,7.0,17.0,16.2,0.0
2016,2,5,18,15,0.0,8.5,1.5,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,78.5,5.5,5.4,2.5,7.0,0.0,0.0
2016,2,6,7,30,157.0,11.0,5.5,3.0,14.0,35.72,0.0
2016,2,6,7,45,332.5,23.0,5.65,4.0,56.0,107.31,59.38
2016,2,6,8,0,508.0,35.0,5.8,5.0,98.0,189.51,140.14
2016,2,6,8,15,596.5,42.5,6.2,5.5,151.5,258.92,205.63
2016,2,6,8,30,685.0,50.0,6.6,6.0,205.0,337.57,278.77
2016,2,6,8,45,739.0,55.0,7.0,7.0,260.0,406.7,342.54
2016,2,6,9,0,793.0,60.0,7.4,8.0,315.0,480.16,408.0
2016,2,6,9,15,827.0,64.0,7.5,8.5,367.0,545.2,464.93
2016,2,6,9,30,861.0,68.0,7.6,9.0,419.0,611.57,521.18
2016,2,6,9,45,889.0,69.5,7.75,9.5,467.5,667.81,567.89
2016,2,6,10,0,917.0,71.0,7.9,10.0,516.0,727.69,614.68
2016,2,6,10,15,933.0,73.0,7.85,10.5,558.0,778.86,652.41
2016,2,6,10,30,949.0,75.0,7.8,11.0,600.0,828.23,688.16
2016,2,6,10,45,963.0,76.0,7.75,11.5,635.0,872.71,719.61
2016,2,6,11,0,977.0,77.0,7.7,12.0,670.0,914.65,748.77
2016,2,6,11,15,984.5,78.0,7.6,12.0,697.0,948.18,772.5
2016,2,6,11,30,992.0,79.0,7.5,12.0,724.0,978.33,793.64
2016,2,6,11,45,995.5,80.5,7.45,12.0,742.5,1001.89,810.06
2016,2,6,12,0,999.0,82.0,7.4,12.0,761.0,1021.61,823.73
2016,2,6,12,15,1002.0,82.0,7.25,12.0,770.5,1035.16,832.41
2016,2,6,12,30,1005.0,82.0,7.1,12.0,780.0,1044.67,838.24
2016,2,6,12,45,1005.5,82.0,7.0,12.5,780.5,1047.71,838.16
2016,2,6,13,0,1006.0,82.0,6.9,13.0,781.0,1046.62,835.25
2016,2,6,13,15,1004.0,81.5,6.75,13.0,772.5,1038.45,828.66
2016,2,6,13,30,1002.0,81.0,6.6,13.0,764.0,1026.21,819.3
2016,2,6,13,45,997.5,80.0,6.45,13.0,746.5,1007.09,805.09
2016,2,6,14,0,993.0,79.0,6.3,13.0,729.0,984.13,788.25
2016,2,6,14,15,986.0,78.0,6.15,13.0,703.5,955.28,767.2
2016,2,6,14,30,979.0,77.0,6.0,13.0,678.0,922.99,743.72
2016,2,6,14,45,962.0,78.0,5.85,13.0,643.0,881.65,713.51
2016,2,6,15,0,945.0,79.0,5.7,13.0,608.0,837.9,681.44
2016,2,6,15,15,929.5,76.5,5.45,12.5,567.0,789.08,646.12
2016,2,6,15,30,914.0,74.0,5.2,12.0,526.0,738.37,609.02
2016,2,6,15,45,893.0,71.0,5.0,12.0,479.5,681.85,565.77
2016,2,6,16,0,872.0,68.0,4.8,12.0,433.0,628.39,521.98
2016,2,6,16,15,840.0,64.5,4.2,11.0,381.5,563.34,468.42
2016,2,6,16,30,808.0,61.0,3.6,10.0,330.0,499.3,414.58
2016,2,6,16,45,762.0,55.5,3.05,9.5,275.5,427.91,352.53
2016,2,6,17,0,716.0,50.0,2.5,9.0,221.0,359.9,291.37
2016,2,6,17,15,635.5,43.0,2.25,8.0,167.0,281.91,221.69
2016,2,6,17,30,555.0,36.0,2.0,7.0,113.0,212.16,157.71
2016,2,6,17,45,403.0,25.0,1.8,6.0,68.0,130.79,82.9
2016,2,6,18,0,251.0,14.0,1.6,5.0,23.0,57.15,0.0
2016,2,6,18,15,125.5,7.0,1.55,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,56.0,6.0,2.95,1.5,7.5,0.0,0.0
2016,2,7,7,30,112.0,12.0,3.0,2.0,15.0,29.47,0.0
2016,2,7,7,45,280.5,26.0,3.05,2.5,56.5,99.41,57.88
2016,2,7,8,0,449.0,40.0,3.1,3.0,98.0,180.73,135.35
2016,2,7,8,15,540.0,49.5,3.15,3.5,150.5,249.58,199.26
2016,2,7,8,30,631.0,59.0,3.2,4.0,203.0,328.31,271.07
2016,2,7,8,45,694.0,63.5,3.3,5.0,258.5,398.09,333.76
2016,2,7,9,0,757.0,68.0,3.4,6.0,314.0,471.44,397.28
2016,2,7,9,15,792.5,72.5,3.55,7.0,365.5,536.29,451.7
2016,2,7,9,30,828.0,77.0,3.7,8.0,417.0,602.68,505.31
2016,2,7,9,45,856.0,79.0,3.9,9.0,465.0,662.43,552.07
2016,2,7,10,0,884.0,81.0,4.1,10.0,513.0,722.13,596.52
2016,2,7,10,15,901.0,83.5,4.25,10.5,554.5,773.87,633.8
2016,2,7,10,30,918.0,86.0,4.4,11.0,596.0,818.34,665.21
2016,2,7,10,45,931.0,87.5,4.6,12.0,631.0,861.64,694.52
2016,2,7,11,0,944.0,89.0,4.8,13.0,666.0,902.45,721.69
2016,2,7,11,15,952.0,90.0,4.9,13.5,692.5,935.6,743.76
2016,2,7,11,30,960.0,91.0,5.0,14.0,719.0,965.51,763.47
2016,2,7,11,45,961.0,94.0,5.1,14.5,736.5,987.97,777.85
2016,2,7,12,0,962.0,97.0,5.2,15.0,754.0,1006.63,789.63
2016,2,7,12,15,964.5,97.5,5.2,15.0,763.5,1019.93,798.48
2016,2,7,12,30,967.0,98.0,5.2,15.0,773.0,1029.33,804.76
2016,2,7,12,45,969.5,96.5,5.2,15.5,774.0,1032.46,805.23
2016,2,7,13,0,972.0,95.0,5.2,16.0,775.0,1031.59,803.11
2016,2,7,13,15,969.5,94.5,5.1,16.0,766.5,1023.16,796.6
2016,2,7,13,30,967.0,94.0,5.0,16.0,758.0,1010.79,787.53
2016,2,7,13,45,964.0,92.5,4.95,16.5,740.5,992.94,773.7
2016,2,7,14,0,961.0,91.0,4.9,17.0,723.0,971.33,757.42
2016,2,7,14,15,952.5,89.5,4.75,17.0,697.5,941.26,735.98
2016,2,7,14,30,944.0,88.0,4.6,17.0,672.0,907.94,712.34
2016,2,7,14,45,932.0,86.5,4.45,17.5,638.0,868.71,683.17
2016,2,7,15,0,920.0,85.0,4.3,18.0,604.0,826.87,652.2
2016,2,7,15,15,903.0,82.5,3.95,17.5,563.0,777.77,617.85
2016,2,7,15,30,886.0,80.0,3.6,17.0,522.0,731.77,585.41
2016,2,7,15,45,865.0,76.5,3.25,17.0,475.5,675.3,543.01
2016,2,7,16,0,844.0,73.0,2.9,17.0,429.0,618.1,497.82
2016,2,7,16,15,810.5,69.0,2.65,15.5,377.5,552.82,448.18
2016,2,7,16,30,777.0,65.0,2.4,14.0,326.0,488.75,397.45
2016,2,7,16,45,727.0,59.5,2.2,13.0,272.0,416.96,337.92
2016,2,7,17,0,677.0,54.0,2.0,12.0,218.0,349.0,279.24
2016,2,7,17,15,594.5,46.5,2.0,11.0,165.0,273.65,213.31
2016,2,7,17,30,512.0,39.0,2.0,10.0,112.0,205.28,151.89
2016,2,7,17,45,357.0,27.0,2.0,9.5,67.5,124.54,79.86
2016,2,7,18,0,202.0,15.0,2.0,9.0,23.0,49.71,0.0
2016,2,7,18,15,101.0,7.5,2.0,8.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,17.16,0.0
2016,2,8,7,45,276.0,26.0,4.45,4.5,62.0,99.0,59.09
2016,2,8,8,0,552.0,34.0,4.6,5.0,106.0,201.61,149.5
2016,2,8,8,15,635.0,40.5,4.9,5.5,160.0,270.72,214.83
2016,2,8,8,30,718.0,47.0,5.2,6.0,214.0,348.47,287.03
2016,2,8,8,45,766.5,51.5,5.55,7.0,268.5,416.47,349.49
2016,2,8,9,0,815.0,56.0,5.9,8.0,323.0,488.21,412.99
2016,2,8,9,15,847.0,59.5,5.9,8.5,375.0,552.82,468.76
2016,2,8,9,30,879.0,63.0,5.9,9.0,427.0,614.81,520.6
2016,2,8,9,45,731.0,102.5,5.95,9.5,428.0,610.42,515.08
2016,2,8,10,0,583.0,142.0,6.0,10.0,429.0,583.1,490.21
2016,2,8,10,15,580.5,156.5,5.95,10.5,461.5,617.42,516.4
2016,2,8,10,30,578.0,171.0,5.9,11.0,494.0,654.18,543.57
2016,2,8,10,45,602.0,174.5,5.9,11.5,529.0,702.72,580.12
2016,2,8,11,0,626.0,178.0,5.9,12.0,564.0,746.3,612.31
2016,2,8,11,15,808.5,127.0,5.95,12.0,646.0,861.5,699.9
2016,2,8,11,30,991.0,76.0,6.0,12.0,728.0,977.16,784.92
2016,2,8,11,45,988.5,80.5,6.1,12.5,745.0,998.87,798.49
2016,2,8,12,0,986.0,85.0,6.2,13.0,762.0,1016.54,809.71
2016,2,8,12,15,988.5,85.0,6.2,13.0,771.5,1029.55,818.58
2016,2,8,12,30,991.0,85.0,6.2,13.0,781.0,1038.56,824.74
2016,2,8,12,45,993.5,84.0,6.25,13.5,782.5,1042.33,826.06
2016,2,8,13,0,996.0,83.0,6.3,14.0,784.0,1042.0,824.61
2016,2,8,13,15,994.5,82.5,6.25,14.0,775.5,1034.37,819.03
2016,2,8,13,30,993.0,82.0,6.2,14.0,767.0,1022.67,810.72
2016,2,8,13,45,991.5,80.0,6.2,14.5,750.5,1005.22,797.2
2016,2,8,14,0,990.0,78.0,6.2,15.0,734.0,983.84,781.03
2016,2,8,14,15,983.0,77.0,6.15,15.0,708.0,954.99,760.74
2016,2,8,14,30,976.0,76.0,6.1,15.0,682.0,922.7,737.99
2016,2,8,14,45,968.5,73.0,6.1,15.0,649.0,884.39,711.02
2016,2,8,15,0,961.0,70.0,6.1,15.0,616.0,843.05,681.65
2016,2,8,15,15,946.5,68.5,5.95,14.5,575.0,795.43,647.91
2016,2,8,15,30,932.0,67.0,5.8,14.0,534.0,745.79,612.25
2016,2,8,15,45,914.0,63.5,5.7,14.0,487.5,689.73,570.17
2016,2,8,16,0,896.0,60.0,5.6,14.0,441.0,632.56,524.32
2016,2,8,16,15,866.5,57.0,5.1,13.0,389.5,568.66,472.25
2016,2,8,16,30,837.0,54.0,4.6,12.0,338.0,505.51,419.13
2016,2,8,16,45,794.0,49.5,4.1,11.5,284.0,437.94,359.91
2016,2,8,17,0,751.0,45.0,3.6,11.0,230.0,370.44,299.3
2016,2,8,17,15,676.0,39.5,3.3,10.0,175.5,293.91,230.64
2016,2,8,17,30,601.0,34.0,3.0,9.0,121.0,224.97,167.06
2016,2,8,17,45,454.5,24.5,2.7,8.0,74.0,143.26,92.93
2016,2,8,18,0,308.0,15.0,2.4,7.0,27.0,73.87,0.0
2016,2,8,18,15,154.0,7.5,2.3,6.5,13.5,7.15,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,117.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,235.0,12.0,3.3,4.0,19.0,49.44,0.0
2016,2,9,7,45,396.5,22.5,3.55,5.0,63.5,120.85,72.93
2016,2,9,8,0,558.0,33.0,3.8,6.0,108.0,202.68,149.81
2016,2,9,8,15,639.0,39.0,3.7,7.0,161.5,270.92,213.37
2016,2,9,8,30,720.0,45.0,3.6,8.0,215.0,347.61,282.92
2016,2,9,8,45,768.0,49.5,3.5,9.0,269.5,415.54,343.51
2016,2,9,9,0,816.0,54.0,3.4,10.0,324.0,487.18,404.54
2016,2,9,9,15,846.5,57.0,3.6,11.0,375.5,547.2,454.53
2016,2,9,9,30,877.0,60.0,3.8,12.0,427.0,611.05,505.56
2016,2,9,9,45,898.0,62.5,4.05,13.0,474.0,668.63,550.07
2016,2,9,10,0,919.0,65.0,4.3,14.0,521.0,725.51,590.91
2016,2,9,10,15,933.5,67.0,4.4,14.5,562.0,775.92,626.38
2016,2,9,10,30,948.0,69.0,4.5,15.0,603.0,824.41,659.96
2016,2,9,10,45,957.5,71.0,4.6,15.5,637.0,866.63,688.56
2016,2,9,11,0,967.0,73.0,4.7,16.0,671.0,906.04,714.92
2016,2,9,11,15,974.0,74.0,4.75,16.5,697.5,939.05,736.17
2016,2,9,11,30,981.0,75.0,4.8,17.0,724.0,968.7,754.98
2016,2,9,11,45,975.0,81.0,4.85,17.5,740.0,988.83,767.07
2016,2,9,12,0,969.0,87.0,4.9,18.0,756.0,1004.82,776.4
2016,2,9,12,15,971.0,87.5,4.9,18.0,765.5,1017.79,784.87
2016,2,9,12,30,973.0,88.0,4.9,18.0,775.0,1026.82,790.76
2016,2,9,12,45,973.5,87.5,4.9,18.5,775.5,1029.26,790.73
2016,2,9,13,0,974.0,87.0,4.9,19.0,776.0,1027.66,788.12
2016,2,9,13,15,971.5,86.5,4.85,19.0,767.0,1019.22,782.09
2016,2,9,13,30,969.0,86.0,4.8,19.0,758.0,1006.81,773.54
2016,2,9,13,45,965.0,85.0,4.75,19.0,741.0,988.57,761.1
2016,2,9,14,0,961.0,84.0,4.7,19.0,724.0,966.57,746.22
2016,2,9,14,15,953.5,82.5,4.6,19.0,698.5,937.3,725.94
2016,2,9,14,30,946.0,81.0,4.5,19.0,673.0,904.72,703.41
2016,2,9,14,45,931.5,80.5,4.45,19.0,639.0,864.44,675.77
2016,2,9,15,0,917.0,80.0,4.4,19.0,605.0,821.7,646.25
2016,2,9,15,15,901.0,78.0,4.05,18.5,564.5,773.9,612.77
2016,2,9,15,30,885.0,76.0,3.7,18.0,524.0,724.34,577.8
2016,2,9,15,45,865.0,72.5,3.4,18.0,478.0,673.18,540.04
2016,2,9,16,0,845.0,69.0,3.1,18.0,432.0,616.49,495.56
2016,2,9,16,15,813.5,65.5,2.7,17.0,381.0,552.72,445.92
2016,2,9,16,30,782.0,62.0,2.3,16.0,330.0,489.99,395.37
2016,2,9,16,45,737.5,56.5,1.9,15.0,277.0,420.33,337.58
2016,2,9,17,0,693.0,51.0,1.5,14.0,224.0,353.95,280.35
2016,2,9,17,15,615.0,44.5,1.5,13.0,170.5,278.25,215.01
2016,2,9,17,30,537.0,38.0,1.5,12.0,117.0,210.52,154.71
2016,2,9,17,45,395.5,27.0,1.5,11.5,72.0,134.01,87.22
2016,2,9,18,0,254.0,16.0,1.5,11.0,27.0,66.52,0.0
2016,2,9,18,15,127.0,8.0,1.45,11.0,13.5,7.63,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,99.5,6.5,1.25,3.5,10.0,0.0,0.0
2016,2,10,7,30,199.0,13.0,1.5,4.0,20.0,44.66,0.0
2016,2,10,7,45,356.5,24.5,1.75,5.0,63.5,116.52,72.46
2016,2,10,8,0,514.0,36.0,2.0,6.0,107.0,193.58,143.39
2016,2,10,8,15,597.0,43.5,2.1,7.0,160.0,261.82,205.95
2016,2,10,8,30,680.0,51.0,2.2,8.0,213.0,338.81,274.83
2016,2,10,8,45,730.0,55.5,2.3,9.0,267.0,405.71,333.9
2016,2,10,9,0,780.0,60.0,2.4,10.0,321.0,476.55,393.84
2016,2,10,9,15,813.0,64.0,2.65,11.0,373.0,540.75,446.66
2016,2,10,9,30,846.0,68.0,2.9,12.0,425.0,606.25,498.59
2016,2,10,9,45,869.0,71.0,3.2,13.0,472.0,660.69,540.64
2016,2,10,10,0,892.0,74.0,3.5,14.0,519.0,718.38,582.27
2016,2,10,10,15,908.0,76.0,3.45,14.5,560.5,768.89,616.69
2016,2,10,10,30,924.0,78.0,3.4,15.0,602.0,817.67,649.2
2016,2,10,10,45,935.0,80.0,3.4,15.5,636.5,860.35,677.02
2016,2,10,11,0,946.0,82.0,3.4,16.0,671.0,900.4,702.63
2016,2,10,11,15,953.5,83.0,3.35,16.5,697.5,933.34,722.66
2016,2,10,11,30,961.0,84.0,3.3,17.0,724.0,963.01,740.29
2016,2,10,11,45,966.0,85.0,3.25,18.0,742.0,986.94,752.45
2016,2,10,12,0,971.0,86.0,3.2,19.0,760.0,1007.18,762.07
2016,2,10,12,15,973.5,86.5,3.2,19.0,769.5,1020.67,770.51
2016,2,10,12,30,976.0,87.0,3.2,19.0,779.0,1030.21,776.5
2016,2,10,12,45,975.0,87.5,3.2,19.5,779.5,1032.4,776.29
2016,2,10,13,0,974.0,88.0,3.2,20.0,780.0,1030.56,773.61
2016,2,10,13,15,972.0,87.5,3.15,20.0,772.0,1022.57,768.11
2016,2,10,13,30,970.0,87.0,3.1,20.0,764.0,1010.62,760.16
2016,2,10,13,45,964.0,86.5,3.1,20.5,746.5,991.08,746.29
2016,2,10,14,0,958.0,86.0,3.1,21.0,729.0,967.86,730.13
2016,2,10,14,15,951.0,85.0,3.1,21.0,703.5,939.65,712.09
2016,2,10,14,30,944.0,84.0,3.1,21.0,678.0,908.09,691.78
2016,2,10,14,45,931.5,83.0,3.1,21.0,644.0,868.87,666.1
2016,2,10,15,0,919.0,82.0,3.1,21.0,610.0,827.05,638.45
2016,2,10,15,15,903.5,79.5,2.85,20.5,570.0,778.91,605.78
2016,2,10,15,30,888.0,77.0,2.6,20.0,530.0,728.94,571.45
2016,2,10,15,45,863.5,75.0,2.4,20.0,483.0,676.31,533.62
2016,2,10,16,0,839.0,73.0,2.2,20.0,436.0,618.49,489.39
2016,2,10,16,15,807.5,69.0,2.1,19.0,385.0,554.3,441.41
2016,2,10,16,30,776.0,65.0,2.0,18.0,334.0,491.15,392.3
2016,2,10,16,45,726.0,60.0,1.95,17.0,280.0,419.61,334.73
2016,2,10,17,0,676.0,55.0,1.9,16.0,226.0,351.92,277.82
2016,2,10,17,15,598.5,47.5,2.05,15.0,172.5,277.78,214.21
2016,2,10,17,30,521.0,40.0,2.2,14.0,119.0,210.24,154.47
2016,2,10,17,45,380.0,28.5,2.4,13.5,73.5,132.11,86.54
2016,2,10,18,0,239.0,17.0,2.6,13.0,28.0,65.32,0.0
2016,2,10,18,15,119.5,8.5,2.75,12.5,14.0,22.46,0.0
2016,2,10,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,117.0,7.0,3.85,8.5,11.0,0.0,0.0
2016,2,11,7,30,234.0,14.0,4.0,9.0,22.0,51.4,0.0
2016,2,11,7,45,389.5,25.0,4.15,10.0,67.5,122.51,75.92
2016,2,11,8,0,545.0,36.0,4.3,11.0,113.0,202.76,148.3
2016,2,11,8,15,626.0,43.0,4.15,12.0,167.0,271.72,211.1
2016,2,11,8,30,707.0,50.0,4.0,13.0,221.0,349.16,279.83
2016,2,11,8,45,756.0,55.0,3.85,14.0,276.0,417.74,339.67
2016,2,11,9,0,805.0,60.0,3.7,15.0,331.0,490.15,400.03
2016,2,11,9,15,837.0,63.5,3.85,16.0,383.5,554.61,452.25
2016,2,11,9,30,869.0,67.0,4.0,17.0,436.0,620.2,503.32
2016,2,11,9,45,890.5,69.5,4.2,18.0,483.5,674.25,544.11
2016,2,11,10,0,912.0,72.0,4.4,19.0,531.0,731.34,584.19
2016,2,11,10,15,927.5,74.0,4.55,19.5,573.0,782.37,619.64
2016,2,11,10,30,943.0,76.0,4.7,20.0,615.0,831.57,653.33
2016,2,11,10,45,954.0,77.5,4.85,21.0,649.5,874.38,680.75
2016,2,11,11,0,965.0,79.0,5.0,22.0,684.0,914.49,705.95
2016,2,11,11,15,972.5,80.5,4.9,22.5,711.0,948.58,726.37
2016,2,11,11,30,980.0,82.0,4.8,23.0,738.0,979.31,744.23
2016,2,11,11,45,976.5,86.5,4.7,23.5,754.0,999.94,755.01
2016,2,11,12,0,973.0,91.0,4.6,24.0,770.0,1016.51,763.06
2016,2,11,12,15,974.5,91.5,4.5,24.0,779.5,1029.11,770.13
2016,2,11,12,30,976.0,92.0,4.4,24.0,789.0,1037.72,774.93
2016,2,11,12,45,974.5,92.5,4.35,24.0,789.0,1039.44,775.6
2016,2,11,13,0,973.0,93.0,4.3,24.0,789.0,1037.11,773.78
2016,2,11,13,15,970.0,92.5,4.2,24.0,780.0,1028.18,767.43
2016,2,11,13,30,967.0,92.0,4.1,24.0,771.0,1015.3,758.65
2016,2,11,13,45,960.0,92.0,4.05,24.5,753.0,995.44,744.2
2016,2,11,14,0,953.0,92.0,4.0,25.0,735.0,971.93,727.51
2016,2,11,14,15,944.5,91.0,3.85,24.5,708.5,942.46,709.12
2016,2,11,14,30,936.0,90.0,3.7,24.0,682.0,909.74,688.53
2016,2,11,14,45,923.0,88.5,3.6,24.0,648.0,869.7,661.77
2016,2,11,15,0,910.0,87.0,3.5,24.0,614.0,827.12,633.16
2016,2,11,15,15,893.5,84.5,3.25,23.5,573.0,778.48,600.5
