Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,1.0,3.1,13.0,1.0,0.95,0.0
2016,2,22,7,30,0.0,2.0,3.2,13.0,2.0,1.85,0.0
2016,2,22,7,45,0.0,5.5,3.35,13.5,5.5,5.09,0.0
2016,2,22,8,0,0.0,9.0,3.5,14.0,9.0,8.33,1.42
2016,2,22,8,15,0.0,12.5,3.45,14.0,12.5,11.58,4.28
2016,2,22,8,30,0.0,16.0,3.4,14.0,16.0,14.83,7.11
2016,2,22,8,45,64.5,88.5,3.35,14.5,113.0,122.26,98.57
2016,2,22,9,0,129.0,161.0,3.3,15.0,210.0,238.46,194.96
2016,2,22,9,15,64.5,101.5,3.1,15.5,126.0,142.5,115.02
2016,2,22,9,30,0.0,42.0,2.9,16.0,42.0,39.03,27.31
2016,2,22,9,45,0.0,71.5,2.75,16.5,71.5,66.55,50.2
2016,2,22,10,0,0.0,101.0,2.6,17.0,101.0,94.49,72.98
2016,2,22,10,15,0.0,121.0,2.4,17.5,121.0,113.83,88.39
2016,2,22,10,30,0.0,141.0,2.2,18.0,141.0,133.31,103.69
2016,2,22,10,45,0.0,131.0,2.05,18.5,131.0,123.41,95.25
2016,2,22,11,0,0.0,121.0,1.9,19.0,121.0,113.65,87.03
2016,2,22,11,15,5.0,171.0,1.75,19.0,175.0,167.05,129.65
2016,2,22,11,30,10.0,221.0,1.6,19.0,229.0,221.66,172.26
2016,2,22,11,45,13.0,242.0,1.45,19.5,252.0,245.81,190.18
2016,2,22,12,0,16.0,263.0,1.3,20.0,275.0,270.16,208.08
2016,2,22,12,15,36.5,305.0,1.1,20.0,332.5,347.49,266.34
2016,2,22,12,30,57.0,347.0,0.9,20.0,390.0,413.92,314.47
2016,2,22,12,45,126.5,364.5,0.75,20.5,461.0,515.21,387.2
2016,2,22,13,0,196.0,382.0,0.6,21.0,532.0,601.99,446.36
2016,2,22,13,15,191.0,378.0,0.55,21.0,522.5,591.48,437.65
2016,2,22,13,30,186.0,374.0,0.5,21.0,513.0,580.25,429.61
2016,2,22,13,45,505.0,257.5,0.45,21.5,623.0,774.78,568.59
2016,2,22,14,0,824.0,141.0,0.4,22.0,733.0,931.29,667.86
2016,2,22,14,15,815.0,139.0,0.45,22.0,707.5,902.05,648.84
2016,2,22,14,30,806.0,137.0,0.5,22.0,682.0,869.96,630.86
2016,2,22,14,45,788.5,136.0,0.6,22.0,648.0,833.13,610.53
2016,2,22,15,0,771.0,135.0,0.7,22.0,614.0,790.38,585.84
2016,2,22,15,15,752.5,131.5,0.8,21.5,574.0,742.48,558.14
2016,2,22,15,30,734.0,128.0,0.9,21.0,534.0,693.42,528.16
2016,2,22,15,45,709.5,123.0,1.05,21.0,488.5,637.74,491.07
2016,2,22,16,0,685.0,118.0,1.2,21.0,443.0,582.09,452.41
2016,2,22,16,15,650.5,111.5,1.2,20.5,393.5,519.3,406.65
2016,2,22,16,30,616.0,105.0,1.2,20.0,344.0,458.28,360.57
2016,2,22,16,45,570.0,96.0,1.3,20.0,292.0,391.26,307.91
2016,2,22,17,0,524.0,87.0,1.4,20.0,240.0,328.08,256.33
2016,2,22,17,15,453.5,75.5,1.45,19.0,188.5,255.82,196.92
2016,2,22,17,30,383.0,64.0,1.5,18.0,137.0,193.95,144.47
2016,2,22,17,45,279.0,47.5,1.6,17.5,91.5,126.73,88.33
2016,2,22,18,0,175.0,31.0,1.7,17.0,46.0,72.06,40.74
2016,2,22,18,15,87.5,15.5,2.0,16.5,23.0,25.43,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,113.0,13.5,5.45,12.0,22.0,25.63,0.0
2016,2,23,7,30,226.0,27.0,5.6,12.0,44.0,74.35,38.63
2016,2,23,7,45,370.0,37.5,5.75,12.0,93.5,136.1,94.6
2016,2,23,8,0,514.0,48.0,5.9,12.0,143.0,214.15,162.04
2016,2,23,8,15,257.0,49.5,6.2,12.5,97.0,152.17,120.38
2016,2,23,8,30,0.0,51.0,6.5,13.0,51.0,47.4,35.12
2016,2,23,8,45,0.0,53.0,6.8,13.5,53.0,49.26,36.65
2016,2,23,9,0,0.0,55.0,7.1,14.0,55.0,51.13,38.07
2016,2,23,9,15,0.0,90.0,7.3,14.0,90.0,84.24,66.0
2016,2,23,9,30,0.0,125.0,7.5,14.0,125.0,118.44,94.5
2016,2,23,9,45,19.0,175.5,7.7,14.0,186.0,181.79,147.42
2016,2,23,10,0,38.0,226.0,7.9,14.0,247.0,257.07,209.43
2016,2,23,10,15,19.0,171.5,8.1,14.0,182.0,178.34,143.83
2016,2,23,10,30,0.0,117.0,8.3,14.0,117.0,109.83,86.25
2016,2,23,10,45,0.5,141.0,8.55,14.5,141.5,133.58,105.56
2016,2,23,11,0,1.0,165.0,8.8,15.0,166.0,157.56,124.84
2016,2,23,11,15,23.0,239.5,8.9,15.0,256.5,251.97,202.31
2016,2,23,11,30,45.0,314.0,9.0,15.0,347.0,363.86,292.42
2016,2,23,11,45,236.5,316.5,9.15,15.0,493.0,573.59,464.66
2016,2,23,12,0,428.0,319.0,9.3,15.0,639.0,774.48,624.95
2016,2,23,12,15,397.5,334.5,9.3,14.5,635.0,755.47,609.89
2016,2,23,12,30,367.0,350.0,9.3,14.0,631.0,745.93,602.4
2016,2,23,12,45,249.0,366.5,9.35,14.0,557.5,650.44,524.77
2016,2,23,13,0,131.0,383.0,9.4,14.0,484.0,539.8,434.47
2016,2,23,13,15,69.5,295.0,9.4,14.0,348.5,368.19,297.37
2016,2,23,13,30,8.0,207.0,9.4,14.0,213.0,205.75,164.22
2016,2,23,13,45,10.0,222.5,9.4,14.0,230.0,223.15,178.68
2016,2,23,14,0,12.0,238.0,9.4,14.0,247.0,240.63,193.12
2016,2,23,14,15,11.5,229.5,9.35,13.5,238.0,231.48,186.23
2016,2,23,14,30,11.0,221.0,9.3,13.0,229.0,222.36,179.37
2016,2,23,14,45,8.0,204.0,9.3,13.0,210.0,202.57,163.33
2016,2,23,15,0,5.0,187.0,9.3,13.0,191.0,183.02,147.45
2016,2,23,15,15,2.5,132.5,9.2,12.5,134.5,126.96,101.36
2016,2,23,15,30,0.0,78.0,9.1,12.0,78.0,72.64,56.03
2016,2,23,15,45,0.0,110.0,9.05,11.5,110.0,103.32,82.32
2016,2,23,16,0,0.0,142.0,9.0,11.0,142.0,135.38,109.9
2016,2,23,16,15,0.0,126.5,8.8,10.5,126.5,120.35,97.66
2016,2,23,16,30,0.0,111.0,8.6,10.0,111.0,105.38,85.34
2016,2,23,16,45,0.0,94.5,8.45,10.0,94.5,89.45,71.86
2016,2,23,17,0,0.0,78.0,8.3,10.0,78.0,73.58,58.24
2016,2,23,17,15,0.0,61.5,8.05,9.5,61.5,57.75,44.53
2016,2,23,17,30,0.0,45.0,7.8,9.0,45.0,41.94,30.62
2016,2,23,17,45,0.0,30.5,7.6,8.5,30.5,28.32,18.45
2016,2,23,18,0,0.0,16.0,7.4,8.0,16.0,14.84,5.8
2016,2,23,18,15,0.0,8.0,7.4,7.5,8.0,7.63,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,24,7,15,210.5,12.0,5.1,3.5,29.0,35.45,0.0
2016,2,24,7,30,421.0,24.0,5.3,4.0,58.0,105.19,57.47
2016,2,24,7,45,536.5,33.5,5.5,5.0,111.5,170.74,120.78
2016,2,24,8,0,652.0,43.0,5.7,6.0,165.0,249.67,192.42
2016,2,24,8,15,716.0,48.5,5.9,6.5,223.0,319.19,258.19
2016,2,24,8,30,780.0,54.0,6.1,7.0,281.0,395.12,328.26
2016,2,24,8,45,825.0,57.0,6.35,8.0,339.0,465.17,391.15
2016,2,24,9,0,870.0,60.0,6.6,9.0,397.0,535.83,452.45
2016,2,24,9,15,896.5,63.0,6.55,9.5,451.0,600.68,507.23
2016,2,24,9,30,923.0,66.0,6.5,10.0,505.0,665.95,560.48
2016,2,24,9,45,946.5,66.0,6.5,10.5,554.5,725.73,606.84
2016,2,24,10,0,970.0,66.0,6.5,11.0,604.0,784.83,650.03
2016,2,24,10,15,983.5,67.5,6.4,11.5,647.0,836.93,686.67
2016,2,24,10,30,997.0,69.0,6.3,12.0,690.0,886.8,720.98
2016,2,24,10,45,1009.5,68.0,6.25,12.5,725.5,930.41,750.3
2016,2,24,11,0,1022.0,67.0,6.2,13.0,761.0,971.12,777.15
2016,2,24,11,15,1028.0,68.0,6.15,13.5,789.0,1005.19,798.87
2016,2,24,11,30,1034.0,69.0,6.1,14.0,817.0,1035.55,817.78
2016,2,24,11,45,1032.0,74.0,6.05,14.5,835.5,1059.15,831.77
2016,2,24,12,0,1030.0,79.0,6.0,15.0,854.0,1078.44,842.73
2016,2,24,12,15,1032.0,79.5,5.9,15.0,863.5,1092.07,851.02
2016,2,24,12,30,1034.0,80.0,5.8,15.0,873.0,1101.42,856.43
2016,2,24,12,45,1035.5,79.0,5.75,15.5,874.0,1104.21,856.16
2016,2,24,13,0,1037.0,78.0,5.7,16.0,875.0,1102.62,853.04
2016,2,24,13,15,1035.5,77.5,5.6,16.0,866.0,1094.32,846.69
2016,2,24,13,30,1034.0,77.0,5.5,16.0,857.0,1081.71,837.54
2016,2,24,13,45,1031.0,76.0,5.4,16.0,839.0,1062.85,824.21
2016,2,24,14,0,1028.0,75.0,5.3,16.0,821.0,1039.87,808.18
2016,2,24,14,15,1022.0,74.0,5.2,16.0,794.0,1010.18,787.56
2016,2,24,14,30,1016.0,73.0,5.1,16.0,767.0,976.78,764.41
2016,2,24,14,45,1008.0,71.0,5.05,16.0,732.5,937.01,737.09
2016,2,24,15,0,1000.0,69.0,5.0,16.0,698.0,894.05,707.38
2016,2,24,15,15,988.0,67.5,4.85,16.0,655.5,845.6,672.87
2016,2,24,15,30,976.0,66.0,4.7,16.0,613.0,794.77,636.4
2016,2,24,15,45,959.5,63.5,4.6,16.0,564.5,737.57,595.12
2016,2,24,16,0,943.0,61.0,4.5,16.0,516.0,678.98,551.17
2016,2,24,16,15,918.5,58.5,3.95,15.0,462.0,614.61,500.39
2016,2,24,16,30,894.0,56.0,3.4,14.0,408.0,550.37,448.48
2016,2,24,16,45,858.0,52.5,2.85,13.5,351.0,479.92,389.04
2016,2,24,17,0,822.0,49.0,2.3,13.0,294.0,411.67,329.41
2016,2,24,17,15,763.5,44.0,2.05,12.0,235.5,337.48,264.43
2016,2,24,17,30,705.0,39.0,1.8,11.0,177.0,267.16,200.78
2016,2,24,17,45,599.0,31.5,1.6,10.0,122.0,188.65,131.28
2016,2,24,18,0,493.0,24.0,1.4,9.0,67.0,122.82,70.52
2016,2,24,18,15,246.5,12.0,1.4,8.5,33.5,41.47,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,206.5,13.0,2.7,6.0,30.0,36.16,0.0
2016,2,25,7,30,413.0,26.0,3.0,7.0,60.0,106.58,60.0
2016,2,25,7,45,526.0,35.0,3.3,8.0,113.0,170.41,119.64
2016,2,25,8,0,639.0,44.0,3.6,9.0,166.0,247.68,188.53
2016,2,25,8,15,702.5,50.0,3.6,10.0,224.0,316.91,251.89
2016,2,25,8,30,766.0,56.0,3.6,11.0,282.0,392.55,318.85
2016,2,25,8,45,804.5,60.5,3.6,12.0,338.5,460.52,377.43
2016,2,25,9,0,843.0,65.0,3.6,13.0,395.0,531.08,435.59
2016,2,25,9,15,870.0,68.5,3.6,13.5,449.0,595.93,487.79
2016,2,25,9,30,897.0,72.0,3.6,14.0,503.0,657.76,535.89
2016,2,25,9,45,914.5,75.0,3.6,15.0,551.0,715.74,577.59
2016,2,25,10,0,932.0,78.0,3.6,16.0,599.0,772.57,615.52
2016,2,25,10,15,945.5,80.0,3.55,16.0,641.5,823.72,650.57
2016,2,25,10,30,959.0,82.0,3.5,16.0,684.0,872.76,683.62
2016,2,25,10,45,967.0,83.5,3.45,16.5,718.5,914.19,709.53
2016,2,25,11,0,975.0,85.0,3.4,17.0,753.0,952.59,733.03
2016,2,25,11,15,981.5,86.5,3.35,17.0,779.5,986.41,754.53
2016,2,25,11,30,988.0,88.0,3.3,17.0,806.0,1016.7,773.55
2016,2,25,11,45,990.5,89.0,3.25,17.5,824.0,1038.98,785.64
2016,2,25,12,0,993.0,90.0,3.2,18.0,842.0,1057.29,795.14
2016,2,25,12,15,994.5,90.5,3.2,18.0,851.0,1070.0,802.99
2016,2,25,12,30,996.0,91.0,3.2,18.0,860.0,1078.57,808.28
2016,2,25,12,45,994.0,91.5,3.25,18.5,859.0,1079.54,807.66
2016,2,25,13,0,992.0,92.0,3.3,19.0,858.0,1076.29,804.5
2016,2,25,13,15,989.0,92.0,3.3,19.0,848.5,1067.34,798.84
2016,2,25,13,30,986.0,92.0,3.3,19.0,839.0,1054.28,790.66
2016,2,25,13,45,979.5,92.0,3.35,19.0,820.0,1033.9,778.17
2016,2,25,14,0,973.0,92.0,3.4,19.0,801.0,1009.71,763.23
2016,2,25,14,15,965.0,90.5,3.45,18.5,774.5,978.83,745.18
2016,2,25,14,30,957.0,89.0,3.5,18.0,748.0,944.56,724.68
2016,2,25,14,45,939.5,90.5,3.55,18.0,711.0,902.44,697.16
2016,2,25,15,0,922.0,92.0,3.6,18.0,674.0,857.97,667.75
2016,2,25,15,15,907.0,89.5,3.65,17.5,632.0,808.91,635.88
2016,2,25,15,30,892.0,87.0,3.7,17.0,590.0,757.95,602.04
2016,2,25,15,45,870.0,84.5,3.8,17.0,542.0,704.72,564.94
2016,2,25,16,0,848.0,82.0,3.9,17.0,494.0,646.19,520.92
2016,2,25,16,15,819.0,78.0,3.75,16.0,441.0,581.54,471.76
2016,2,25,16,30,790.0,74.0,3.6,15.0,388.0,517.68,421.41
2016,2,25,16,45,747.0,69.0,3.45,14.5,332.0,447.14,363.09
2016,2,25,17,0,704.0,64.0,3.3,14.0,276.0,379.73,305.32
2016,2,25,17,15,638.0,57.0,3.15,13.0,219.5,306.47,241.7
2016,2,25,17,30,572.0,50.0,3.0,12.0,163.0,238.97,181.33
2016,2,25,17,45,461.5,39.5,2.9,11.5,111.5,164.14,115.79
2016,2,25,18,0,351.0,29.0,2.8,11.0,60.0,102.85,61.12
2016,2,25,18,15,175.5,14.5,2.9,10.5,30.0,35.18,0.0
2016,2,25,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,172.5,14.0,1.45,3.5,29.0,33.4,0.0
2016,2,26,7,30,345.0,28.0,1.5,4.0,58.0,98.6,58.66
2016,2,26,7,45,459.5,39.0,1.55,5.0,110.0,160.39,114.95
2016,2,26,8,0,574.0,50.0,1.6,6.0,162.0,236.3,182.06
2016,2,26,8,15,640.5,57.0,1.85,6.5,218.5,303.89,243.97
2016,2,26,8,30,707.0,64.0,2.1,7.0,275.0,377.33,309.58
2016,2,26,8,45,749.5,69.0,2.35,8.0,331.0,444.66,367.96
2016,2,26,9,0,792.0,74.0,2.6,9.0,387.0,515.09,426.71
2016,2,26,9,15,821.0,78.0,2.5,9.5,440.5,579.17,478.02
2016,2,26,9,30,850.0,82.0,2.4,10.0,494.0,644.08,527.88
2016,2,26,9,45,869.5,85.0,2.35,11.0,542.0,701.77,569.56
2016,2,26,10,0,889.0,88.0,2.3,12.0,590.0,758.62,607.07
2016,2,26,10,15,904.0,90.5,2.15,12.0,632.0,805.14,637.58
2016,2,26,10,30,919.0,93.0,2.0,12.0,674.0,854.41,669.38
2016,2,26,10,45,929.0,95.0,1.85,12.5,708.5,896.73,694.21
2016,2,26,11,0,939.0,97.0,1.7,13.0,743.0,936.28,716.47
2016,2,26,11,15,946.0,98.5,1.6,13.5,770.0,969.56,734.6
2016,2,26,11,30,953.0,100.0,1.5,14.0,797.0,999.48,750.2
2016,2,26,11,45,957.5,100.5,1.4,14.5,815.0,1022.39,760.96
2016,2,26,12,0,962.0,101.0,1.3,15.0,833.0,1041.53,769.19
2016,2,26,12,15,964.0,101.5,1.25,15.0,842.5,1054.37,775.75
2016,2,26,12,30,966.0,102.0,1.2,15.0,852.0,1063.18,779.92
2016,2,26,12,45,967.0,101.5,1.15,15.5,852.0,1065.84,778.91
2016,2,26,13,0,968.0,101.0,1.1,16.0,852.0,1064.39,775.55
2016,2,26,13,15,965.5,100.5,1.1,16.0,843.0,1055.45,770.17
2016,2,26,13,30,963.0,100.0,1.1,16.0,834.0,1042.49,762.52
2016,2,26,13,45,959.0,99.0,1.15,16.5,816.0,1023.61,750.86
2016,2,26,14,0,955.0,98.0,1.2,17.0,798.0,1000.92,736.89
2016,2,26,14,15,947.5,96.5,1.2,17.0,771.5,970.83,718.66
2016,2,26,14,30,940.0,95.0,1.2,17.0,745.0,937.39,698.27
2016,2,26,14,45,929.5,93.0,1.3,17.0,710.5,897.67,675.17
2016,2,26,15,0,919.0,91.0,1.4,17.0,676.0,855.2,649.75
2016,2,26,15,15,904.5,89.0,1.4,17.0,634.0,807.12,618.75
2016,2,26,15,30,890.0,87.0,1.4,17.0,592.0,757.1,585.98
2016,2,26,15,45,869.5,84.0,1.45,17.0,544.0,704.33,551.15
2016,2,26,16,0,849.0,81.0,1.5,17.0,496.0,646.14,509.54
2016,2,26,16,15,820.5,77.5,1.35,16.5,443.5,582.22,461.44
2016,2,26,16,30,792.0,74.0,1.2,16.0,391.0,519.03,412.32
2016,2,26,16,45,749.5,69.0,1.1,15.5,335.0,448.54,356.16
2016,2,26,17,0,707.0,64.0,1.0,15.0,279.0,381.14,300.33
2016,2,26,17,15,642.5,57.0,1.05,13.5,222.5,308.12,239.63
2016,2,26,17,30,578.0,50.0,1.1,12.0,166.0,240.75,181.21
2016,2,26,17,45,467.5,39.5,1.15,11.0,114.5,165.51,116.5
2016,2,26,18,0,357.0,29.0,1.2,10.0,63.0,103.8,62.42
2016,2,26,18,15,178.5,14.5,1.25,9.5,31.5,35.52,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,150.0,15.5,2.5,7.0,29.0,32.39,0.0
2016,2,27,7,30,300.0,31.0,2.7,8.0,58.0,93.77,56.89
2016,2,27,7,45,407.5,43.5,2.9,9.0,108.0,152.92,109.42
2016,2,27,8,0,515.0,56.0,3.1,10.0,158.0,225.34,172.87
2016,2,27,8,15,582.0,64.0,3.3,11.0,213.5,290.92,231.79
2016,2,27,8,30,649.0,72.0,3.5,12.0,269.0,363.57,295.3
2016,2,27,8,45,690.5,79.0,3.75,13.0,323.5,429.46,351.73
2016,2,27,9,0,732.0,86.0,4.0,14.0,378.0,498.56,408.74
2016,2,27,9,15,762.5,90.5,4.05,14.5,430.5,561.17,459.2
2016,2,27,9,30,793.0,95.0,4.1,15.0,483.0,623.23,507.67
2016,2,27,9,45,813.0,99.5,4.2,16.0,530.0,680.39,549.95
2016,2,27,10,0,833.0,104.0,4.3,17.0,577.0,736.9,589.45
2016,2,27,10,15,849.0,106.5,4.35,17.0,618.5,787.14,624.97
2016,2,27,10,30,865.0,109.0,4.4,17.0,660.0,835.71,658.94
2016,2,27,10,45,874.5,112.0,4.45,17.5,694.0,877.4,686.34
2016,2,27,11,0,884.0,115.0,4.5,18.0,728.0,916.44,711.64
2016,2,27,11,15,892.0,116.5,4.5,18.5,754.0,949.58,732.2
2016,2,27,11,30,900.0,118.0,4.5,19.0,780.0,971.81,745.08
2016,2,27,11,45,903.5,120.0,4.55,19.5,798.0,994.4,758.75
2016,2,27,12,0,907.0,122.0,4.6,20.0,816.0,1013.4,769.98
2016,2,27,12,15,909.5,122.5,4.6,20.0,825.0,1026.1,778.09
2016,2,27,12,30,912.0,123.0,4.6,20.0,834.0,1035.01,783.81
2016,2,27,12,45,910.5,123.5,4.65,20.0,833.5,1036.16,784.9
2016,2,27,13,0,909.0,124.0,4.7,20.0,833.0,1033.43,783.58
2016,2,27,13,15,906.5,123.5,4.65,20.0,824.0,1024.81,777.49
2016,2,27,13,30,904.0,123.0,4.6,20.0,815.0,1012.4,769.03
2016,2,27,13,45,897.0,122.5,4.6,20.5,797.0,992.03,754.21
2016,2,27,14,0,890.0,122.0,4.6,21.0,779.0,976.08,742.66
2016,2,27,14,15,882.0,120.5,4.55,20.5,752.5,946.56,724.27
2016,2,27,14,30,874.0,119.0,4.5,20.0,726.0,913.89,703.73
2016,2,27,14,45,861.5,117.0,4.5,20.0,691.5,873.91,676.93
2016,2,27,15,0,849.0,115.0,4.5,20.0,657.0,831.5,648.24
2016,2,27,15,15,832.5,112.0,4.45,20.0,616.0,782.71,614.39
2016,2,27,15,30,816.0,109.0,4.4,20.0,575.0,732.34,579.06
2016,2,27,15,45,792.5,105.5,4.35,20.0,528.0,675.31,537.5
2016,2,27,16,0,769.0,102.0,4.3,20.0,481.0,620.02,495.33
2016,2,27,16,15,737.5,97.0,3.95,19.5,429.0,556.28,445.95
2016,2,27,16,30,706.0,92.0,3.6,19.0,377.0,493.82,396.21
2016,2,27,16,45,660.5,85.5,3.3,18.5,322.5,424.62,339.82
2016,2,27,17,0,615.0,79.0,3.0,18.0,268.0,359.06,284.69
2016,2,27,17,15,548.0,70.0,2.75,17.0,213.5,287.04,223.64
2016,2,27,17,30,481.0,61.0,2.5,16.0,159.0,222.09,167.11
2016,2,27,17,45,373.5,47.5,2.3,15.0,109.5,150.26,106.09
2016,2,27,18,0,266.0,34.0,2.1,14.0,60.0,91.67,56.2
2016,2,27,18,15,133.0,17.0,2.2,13.5,30.0,35.29,0.0
2016,2,27,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,107.0,18.5,3.9,11.5,28.5,33.23,0.0
2016,2,28,7,30,214.0,37.0,4.2,12.0,57.0,84.12,52.67
2016,2,28,7,45,327.0,51.5,4.5,13.0,106.5,140.8,100.96
2016,2,28,8,0,440.0,66.0,4.8,14.0,156.0,213.0,162.74
2016,2,28,8,15,220.0,68.5,5.2,14.5,113.5,160.88,127.65
2016,2,28,8,30,0.0,71.0,5.6,15.0,71.0,66.43,51.0
2016,2,28,8,45,0.0,100.0,6.05,16.0,100.0,94.65,74.53
2016,2,28,9,0,0.0,129.0,6.5,17.0,129.0,123.12,97.74
2016,2,28,9,15,15.0,161.5,6.55,17.5,169.0,164.22,131.39
2016,2,28,9,30,30.0,194.0,6.6,18.0,209.0,214.34,171.91
2016,2,28,9,45,30.5,213.0,6.7,18.5,229.5,235.69,188.34
2016,2,28,10,0,31.0,232.0,6.8,19.0,250.0,257.13,204.68
2016,2,28,10,15,38.5,254.5,6.7,19.5,278.5,287.89,228.38
2016,2,28,10,30,46.0,277.0,6.6,20.0,307.0,319.28,252.29
2016,2,28,10,45,47.5,291.0,6.5,20.5,323.5,336.85,264.97
2016,2,28,11,0,49.0,305.0,6.4,21.0,340.0,354.45,277.62
2016,2,28,11,15,31.0,274.0,6.2,21.0,296.5,305.53,238.62
2016,2,28,11,30,13.0,243.0,6.0,21.0,253.0,246.09,191.32
2016,2,28,11,45,58.5,311.0,5.85,21.5,356.0,372.56,290.26
2016,2,28,12,0,104.0,379.0,5.7,22.0,459.0,491.89,380.56
2016,2,28,12,15,98.5,381.5,5.5,22.0,458.0,490.27,378.28
2016,2,28,12,30,93.0,384.0,5.3,22.0,457.0,488.21,376.08
2016,2,28,12,45,481.5,262.0,5.1,22.5,640.0,777.27,599.13
2016,2,28,13,0,870.0,140.0,4.9,23.0,823.0,1022.99,770.58
2016,2,28,13,15,660.5,228.5,4.7,23.0,744.0,915.27,693.68
2016,2,28,13,30,451.0,317.0,4.5,23.0,665.0,796.73,604.52
2016,2,28,13,45,300.5,343.0,4.35,23.5,573.0,663.53,505.34
2016,2,28,14,0,150.0,369.0,4.2,24.0,481.0,533.4,406.28
2016,2,28,14,15,190.0,353.5,4.1,24.0,490.0,548.94,419.84
2016,2,28,14,30,230.0,338.0,4.0,24.0,499.0,561.82,430.78
2016,2,28,14,45,276.0,312.5,3.9,24.0,497.0,577.16,443.61
2016,2,28,15,0,322.0,287.0,3.8,24.0,495.0,576.64,444.93
2016,2,28,15,15,543.5,206.0,3.7,23.5,529.5,658.58,511.38
2016,2,28,15,30,765.0,125.0,3.6,23.0,564.0,715.39,557.76
2016,2,28,15,45,743.0,119.5,3.5,23.0,518.0,659.12,515.92
2016,2,28,16,0,721.0,114.0,3.4,23.0,472.0,602.58,473.68
2016,2,28,16,15,688.0,108.5,3.05,22.5,421.0,539.59,425.67
2016,2,28,16,30,655.0,103.0,2.7,22.0,370.0,478.14,377.57
2016,2,28,16,45,610.5,95.0,2.35,21.5,316.5,410.42,323.33
2016,2,28,17,0,566.0,87.0,2.0,21.0,263.0,346.34,270.46
2016,2,28,17,15,497.5,77.0,1.95,20.0,209.5,275.42,211.92
2016,2,28,17,30,429.0,67.0,1.9,19.0,156.0,210.42,156.85
2016,2,28,17,45,327.0,52.0,1.85,18.0,107.5,142.13,99.87
2016,2,28,18,0,225.0,37.0,1.8,17.0,59.0,86.57,53.56
2016,2,28,18,15,112.5,18.5,1.85,17.0,29.5,34.38,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,68.5,21.0,1.7,14.5,27.5,30.52,0.0
2016,2,29,7,30,137.0,42.0,1.9,15.0,55.0,72.65,47.13
2016,2,29,7,45,241.0,60.5,2.1,15.5,103.0,129.62,93.97
2016,2,29,8,0,345.0,79.0,2.3,16.0,151.0,196.97,150.41
2016,2,29,8,15,414.5,92.0,2.35,16.5,203.5,258.33,203.11
2016,2,29,8,30,484.0,105.0,2.4,17.0,256.0,327.49,261.32
2016,2,29,8,45,242.0,101.0,2.45,18.0,176.5,226.99,182.75
2016,2,29,9,0,0.0,97.0,2.5,19.0,97.0,91.1,70.19
2016,2,29,9,15,0.0,110.5,2.6,19.5,110.5,104.03,80.57
2016,2,29,9,30,0.0,124.0,2.7,20.0,124.0,117.01,90.67
2016,2,29,9,45,7.0,166.5,2.8,20.5,171.0,163.7,127.92
2016,2,29,10,0,14.0,209.0,2.9,21.0,218.0,211.59,165.35
2016,2,29,10,15,16.0,223.0,2.95,21.0,233.5,227.44,177.33
2016,2,29,10,30,18.0,237.0,3.0,21.0,249.0,243.46,189.48
2016,2,29,10,45,18.0,245.0,3.15,21.5,257.5,251.83,195.25
2016,2,29,11,0,18.0,253.0,3.3,22.0,266.0,260.19,201.04
2016,2,29,11,15,22.5,274.0,3.3,22.0,290.5,285.9,220.61
2016,2,29,11,30,27.0,295.0,3.3,22.0,315.0,324.49,249.76
2016,2,29,11,45,85.5,342.0,3.35,22.5,407.5,431.51,331.25
2016,2,29,12,0,144.0,389.0,3.4,23.0,500.0,554.42,421.45
2016,2,29,12,15,181.5,393.0,3.45,23.0,534.5,597.06,452.67
2016,2,29,12,30,219.0,397.0,3.5,23.0,569.0,639.54,483.94
2016,2,29,12,45,287.5,381.5,3.55,23.5,608.0,704.15,530.61
2016,2,29,13,0,356.0,366.0,3.6,24.0,647.0,753.66,566.13
2016,2,29,13,15,242.5,376.5,3.65,24.0,567.0,638.28,481.94
2016,2,29,13,30,129.0,387.0,3.7,24.0,487.0,537.69,406.89
2016,2,29,13,45,151.5,379.5,3.75,24.0,494.5,548.72,416.55
2016,2,29,14,0,174.0,372.0,3.8,24.0,502.0,558.37,424.72
2016,2,29,14,15,485.5,261.0,3.8,24.0,606.0,740.56,565.2
2016,2,29,14,30,797.0,150.0,3.8,24.0,710.0,881.59,667.83
2016,2,29,14,45,749.5,163.0,3.85,24.0,670.0,834.57,635.54
2016,2,29,15,0,702.0,176.0,3.9,24.0,630.0,782.65,600.63
2016,2,29,15,15,682.5,171.0,3.9,23.5,589.5,734.06,567.77
2016,2,29,15,30,663.0,166.0,3.9,23.0,549.0,684.57,533.49
2016,2,29,15,45,636.0,159.5,3.9,23.0,503.0,627.78,491.99
2016,2,29,16,0,609.0,153.0,3.9,23.0,457.0,571.44,449.93
2016,2,29,16,15,573.0,145.0,3.65,22.5,407.0,506.16,400.42
2016,2,29,16,30,537.0,137.0,3.4,22.0,357.0,446.61,354.0
2016,2,29,16,45,493.0,125.0,3.15,21.5,305.0,381.6,302.14
2016,2,29,17,0,449.0,113.0,2.9,21.0,253.0,320.56,252.1
2016,2,29,17,15,381.5,98.0,2.65,20.0,201.0,252.1,195.65
2016,2,29,17,30,314.0,83.0,2.4,19.0,149.0,191.26,144.52
2016,2,29,17,45,232.0,62.5,2.2,18.5,103.0,125.98,90.04
2016,2,29,18,0,150.0,42.0,2.0,18.0,57.0,74.83,47.75
2016,2,29,18,15,75.0,21.0,2.0,17.5,28.5,31.24,0.0
2016,2,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,17.5,18.5,3.5,16.5,20.5,19.86,0.0
2016,3,1,7,30,35.0,37.0,3.7,17.0,41.0,43.17,27.62
2016,3,1,7,45,69.0,61.0,3.95,17.5,74.0,80.91,59.24
2016,3,1,8,0,103.0,85.0,4.2,18.0,107.0,120.59,92.77
2016,3,1,8,15,132.5,106.0,4.4,18.5,143.0,159.42,125.76
2016,3,1,8,30,162.0,127.0,4.6,19.0,179.0,201.73,161.28
2016,3,1,8,45,307.0,132.5,4.8,20.0,251.5,292.97,235.73
2016,3,1,9,0,452.0,138.0,5.0,21.0,324.0,402.47,323.63
2016,3,1,9,15,608.5,122.0,5.1,21.5,406.5,508.0,407.63
2016,3,1,9,30,765.0,106.0,5.2,22.0,489.0,623.95,497.79
2016,3,1,9,45,802.0,104.0,5.3,22.5,539.5,682.82,541.87
2016,3,1,10,0,839.0,102.0,5.4,23.0,590.0,744.45,585.64
2016,3,1,10,15,855.0,104.5,5.5,23.0,631.5,794.98,621.25
2016,3,1,10,30,871.0,107.0,5.6,23.0,673.0,843.83,655.39
2016,3,1,10,45,891.5,105.5,5.75,23.0,710.0,883.8,683.25
2016,3,1,11,0,912.0,104.0,5.9,23.0,747.0,927.61,713.81
2016,3,1,11,15,920.0,105.0,6.0,23.0,774.0,960.46,736.28
2016,3,1,11,30,928.0,106.0,6.1,23.0,801.0,990.08,756.57
2016,3,1,11,45,939.0,103.5,6.25,23.5,820.5,1015.26,772.62
2016,3,1,12,0,950.0,101.0,6.4,24.0,840.0,1036.92,786.29
2016,3,1,12,15,953.0,101.5,6.45,24.0,849.5,1050.41,795.39
2016,3,1,12,30,956.0,102.0,6.5,24.0,859.0,1059.92,801.95
2016,3,1,12,45,960.5,99.5,6.55,24.0,860.5,1063.53,804.62
2016,3,1,13,0,965.0,97.0,6.6,24.0,862.0,1063.05,804.67
2016,3,1,13,15,963.0,96.5,6.55,24.0,853.0,1054.32,798.58
2016,3,1,13,30,961.0,96.0,6.5,24.0,844.0,1041.55,789.92
2016,3,1,13,45,959.5,93.5,6.5,24.0,826.5,1023.06,777.74
2016,3,1,14,0,958.0,91.0,6.5,24.0,809.0,1000.66,762.97
2016,3,1,14,15,951.5,90.5,6.45,23.5,783.0,972.16,745.22
2016,3,1,14,30,945.0,90.0,6.4,23.0,757.0,940.23,725.02
2016,3,1,14,45,925.5,92.5,6.35,23.0,720.5,897.35,695.48
2016,3,1,15,0,906.0,95.0,6.3,23.0,684.0,852.27,664.27
2016,3,1,15,15,891.5,93.0,6.2,22.5,642.5,804.27,631.76
2016,3,1,15,30,877.0,91.0,6.1,22.0,601.0,758.94,600.86
2016,3,1,15,45,860.0,87.0,6.05,22.0,553.5,702.99,560.62
2016,3,1,16,0,843.0,83.0,6.0,22.0,506.0,645.98,517.11
2016,3,1,16,15,815.5,79.0,5.7,21.5,453.5,581.99,467.11
2016,3,1,16,30,788.0,75.0,5.4,21.0,401.0,518.69,416.29
2016,3,1,16,45,753.0,69.5,5.1,20.5,346.0,451.18,360.64
2016,3,1,17,0,718.0,64.0,4.8,20.0,291.0,385.96,305.12
2016,3,1,17,15,657.5,57.5,4.35,19.0,234.5,313.71,242.98
2016,3,1,17,30,597.0,51.0,3.9,18.0,178.0,246.95,184.09
2016,3,1,17,45,498.5,41.0,3.45,17.0,125.5,173.78,120.92
2016,3,1,18,0,400.0,31.0,3.0,16.0,73.0,112.63,68.56
2016,3,1,18,15,200.0,15.5,2.9,15.5,36.5,42.66,0.69
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,197.5,16.5,2.15,8.5,38.0,44.52,7.83
2016,3,2,7,30,395.0,33.0,2.3,9.0,76.0,115.27,73.62
2016,3,2,7,45,491.0,43.5,2.5,10.0,128.5,176.44,127.19
2016,3,2,8,0,587.0,54.0,2.7,11.0,181.0,249.29,191.5
2016,3,2,8,15,647.5,61.0,3.1,12.0,237.5,316.26,251.59
2016,3,2,8,30,708.0,68.0,3.5,13.0,294.0,389.44,315.35
2016,3,2,8,45,741.0,74.5,3.9,14.0,349.0,453.43,370.0
2016,3,2,9,0,774.0,81.0,4.3,15.0,404.0,520.38,425.22
2016,3,2,9,15,801.0,85.0,4.3,15.5,456.0,582.74,474.99
2016,3,2,9,30,828.0,89.0,4.3,16.0,508.0,645.74,523.57
2016,3,2,9,45,839.5,95.0,4.3,16.5,553.5,700.4,564.13
2016,3,2,10,0,851.0,101.0,4.3,17.0,599.0,753.56,600.75
2016,3,2,10,15,865.0,103.5,4.3,17.5,640.0,803.03,633.99
2016,3,2,10,30,879.0,106.0,4.3,18.0,681.0,850.61,665.34
2016,3,2,10,45,881.5,111.5,4.35,18.5,713.0,889.56,690.49
2016,3,2,11,0,884.0,117.0,4.4,19.0,745.0,925.37,713.28
2016,3,2,11,15,891.0,118.5,4.45,19.5,770.5,950.14,728.26
2016,3,2,11,30,898.0,120.0,4.5,20.0,796.0,978.69,745.92
2016,3,2,11,45,893.0,126.0,4.55,20.5,811.0,997.3,756.73
2016,3,2,12,0,888.0,132.0,4.6,21.0,826.0,1020.79,770.99
2016,3,2,12,15,889.5,132.5,4.6,21.5,834.5,1023.36,770.61
2016,3,2,12,30,891.0,133.0,4.6,22.0,843.0,1030.94,773.94
2016,3,2,12,45,877.5,140.0,4.7,22.5,839.5,1036.27,776.78
2016,3,2,13,0,864.0,147.0,4.8,23.0,836.0,1028.61,771.0
2016,3,2,13,15,860.5,146.5,4.8,23.0,826.0,1018.86,764.71
2016,3,2,13,30,857.0,146.0,4.8,23.0,816.0,1005.44,756.08
2016,3,2,13,45,839.0,151.0,4.85,23.5,795.0,980.54,738.69
2016,3,2,14,0,821.0,156.0,4.9,24.0,774.0,952.6,719.35
2016,3,2,14,15,811.5,153.5,4.95,24.0,747.0,921.74,699.44
2016,3,2,14,30,802.0,151.0,5.0,24.0,720.0,888.06,677.49
2016,3,2,14,45,793.5,145.5,5.05,24.0,686.5,853.52,654.83
2016,3,2,15,0,785.0,140.0,5.1,24.0,653.0,812.13,627.11
2016,3,2,15,15,767.5,136.5,5.05,23.5,612.5,763.72,594.77
2016,3,2,15,30,750.0,133.0,5.0,23.0,572.0,714.03,560.71
2016,3,2,15,45,717.5,131.0,5.0,23.0,524.0,654.58,516.61
2016,3,2,16,0,685.0,129.0,5.0,23.0,476.0,595.82,472.11
2016,3,2,16,15,378.5,151.5,4.8,22.5,340.5,397.13,316.72
2016,3,2,16,30,72.0,174.0,4.6,22.0,205.0,213.52,168.9
2016,3,2,16,45,298.0,137.0,4.4,22.0,236.0,292.5,233.08
2016,3,2,17,0,524.0,100.0,4.2,22.0,267.0,338.63,266.27
2016,3,2,17,15,457.5,88.0,4.0,21.0,214.0,269.24,208.29
2016,3,2,17,30,391.0,76.0,3.8,20.0,161.0,207.23,155.59
2016,3,2,17,45,293.0,59.5,3.65,19.5,112.5,140.58,99.85
2016,3,2,18,0,195.0,43.0,3.5,19.0,64.0,86.2,55.26
2016,3,2,18,15,97.5,21.5,3.65,18.5,32.0,35.76,3.53
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
