Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,97.0,23.0,3.25,16.5,33.5,36.75,9.92
2016,3,3,7,30,194.0,46.0,3.5,17.0,67.0,90.15,59.6
2016,3,3,7,45,331.0,58.0,3.8,17.5,120.0,150.17,107.89
2016,3,3,8,0,468.0,70.0,4.1,18.0,173.0,229.0,173.58
2016,3,3,8,15,535.5,79.0,4.35,18.5,228.5,294.01,230.17
2016,3,3,8,30,603.0,88.0,4.6,19.0,284.0,366.17,291.71
2016,3,3,8,45,685.0,85.0,4.9,20.0,345.0,439.42,352.4
2016,3,3,9,0,767.0,82.0,5.2,21.0,406.0,518.86,416.46
2016,3,3,9,15,796.5,86.0,5.55,21.5,459.0,582.41,467.29
2016,3,3,9,30,826.0,90.0,5.9,22.0,512.0,646.85,517.56
2016,3,3,9,45,861.0,88.0,6.3,22.5,563.5,708.98,564.84
2016,3,3,10,0,896.0,86.0,6.7,23.0,615.0,767.08,606.56
2016,3,3,10,15,910.5,88.0,6.8,23.0,657.0,817.69,642.56
2016,3,3,10,30,925.0,90.0,6.9,23.0,699.0,866.32,676.88
2016,3,3,10,45,940.0,90.0,7.0,23.5,735.5,910.89,706.65
2016,3,3,11,0,955.0,90.0,7.1,24.0,772.0,952.94,734.39
2016,3,3,11,15,962.0,91.0,7.05,24.0,799.0,985.98,756.36
2016,3,3,11,30,969.0,92.0,7.0,24.0,826.0,1015.56,775.89
2016,3,3,11,45,976.0,91.5,7.0,24.5,845.0,1039.83,790.41
2016,3,3,12,0,983.0,91.0,7.0,25.0,864.0,1060.31,802.33
2016,3,3,12,15,985.5,91.5,6.9,25.0,873.5,1073.56,810.38
2016,3,3,12,30,988.0,92.0,6.8,25.0,883.0,1082.68,815.73
2016,3,3,12,45,991.0,90.5,6.75,25.0,883.5,1085.88,817.49
2016,3,3,13,0,994.0,89.0,6.7,25.0,884.0,1084.84,816.54
2016,3,3,13,15,992.0,88.5,6.6,25.0,875.0,1075.78,809.97
2016,3,3,13,30,990.0,88.0,6.5,25.0,866.0,1062.56,800.75
2016,3,3,13,45,989.0,86.0,6.45,25.0,848.5,1044.52,788.7
2016,3,3,14,0,988.0,84.0,6.4,25.0,831.0,1022.44,774.01
2016,3,3,14,15,982.0,83.0,6.3,25.0,804.5,992.98,754.02
2016,3,3,14,30,976.0,82.0,6.2,25.0,778.0,959.95,731.63
2016,3,3,14,45,962.5,82.5,6.1,25.0,742.5,918.83,703.55
2016,3,3,15,0,949.0,83.0,6.0,25.0,707.0,875.02,673.52
2016,3,3,15,15,936.0,81.0,5.85,24.5,664.5,826.39,640.94
2016,3,3,15,30,923.0,79.0,5.7,24.0,622.0,775.61,606.46
2016,3,3,15,45,906.5,76.0,5.55,24.0,574.0,719.43,566.42
2016,3,3,16,0,890.0,73.0,5.4,24.0,526.0,662.02,523.71
2016,3,3,16,15,865.0,70.0,5.0,23.0,472.5,598.66,475.46
2016,3,3,16,30,840.0,67.0,4.6,22.0,419.0,538.06,427.76
2016,3,3,16,45,803.5,62.5,4.25,21.5,362.5,468.0,370.58
2016,3,3,17,0,767.0,58.0,3.9,21.0,306.0,400.32,313.71
2016,3,3,17,15,709.5,52.5,3.5,20.0,248.0,326.59,250.94
2016,3,3,17,30,652.0,47.0,3.1,19.0,190.0,258.59,191.21
2016,3,3,17,45,551.5,39.0,2.75,18.0,135.0,183.57,126.65
2016,3,3,18,0,451.0,31.0,2.4,17.0,80.0,121.42,73.73
2016,3,3,18,15,225.5,15.5,2.4,16.5,40.0,45.71,7.6
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,225.5,17.0,1.2,8.5,43.5,49.7,16.87
2016,3,4,7,30,451.0,34.0,1.2,9.0,87.0,128.0,82.59
2016,3,4,7,45,552.0,42.5,1.3,10.0,142.5,192.23,138.46
2016,3,4,8,0,653.0,51.0,1.4,11.0,198.0,268.02,204.86
2016,3,4,8,15,710.5,57.0,1.6,12.0,256.5,337.03,266.12
2016,3,4,8,30,768.0,63.0,1.8,13.0,315.0,411.72,330.13
2016,3,4,8,45,803.5,67.5,2.0,14.0,372.5,479.13,386.32
2016,3,4,9,0,839.0,72.0,2.2,15.0,430.0,548.77,442.05
2016,3,4,9,15,864.0,75.5,2.3,15.5,483.5,612.78,491.93
2016,3,4,9,30,889.0,79.0,2.4,16.0,537.0,673.62,537.87
2016,3,4,9,45,904.5,82.0,2.55,17.0,584.5,730.12,577.2
2016,3,4,10,0,920.0,85.0,2.7,18.0,632.0,785.28,613.55
2016,3,4,10,15,933.0,87.5,2.6,18.5,674.0,836.25,645.76
2016,3,4,10,30,946.0,90.0,2.5,19.0,716.0,885.06,675.73
2016,3,4,10,45,952.0,92.5,2.4,19.5,750.0,925.41,699.29
2016,3,4,11,0,958.0,95.0,2.3,20.0,784.0,962.61,720.33
2016,3,4,11,15,964.0,96.5,2.25,20.0,810.0,995.34,740.04
2016,3,4,11,30,970.0,98.0,2.2,20.0,836.0,1024.55,757.35
2016,3,4,11,45,970.0,100.5,2.2,20.5,852.5,1045.45,768.39
2016,3,4,12,0,970.0,103.0,2.2,21.0,869.0,1062.33,776.97
2016,3,4,12,15,971.5,103.5,2.2,21.0,877.5,1074.41,784.11
2016,3,4,12,30,973.0,104.0,2.2,21.0,886.0,1082.39,788.83
2016,3,4,12,45,971.0,104.5,2.2,21.5,885.0,1082.79,787.4
2016,3,4,13,0,969.0,105.0,2.2,22.0,884.0,1079.04,783.59
2016,3,4,13,15,966.5,104.5,2.2,22.0,874.5,1069.59,777.87
2016,3,4,13,30,964.0,104.0,2.2,22.0,865.0,1056.1,769.78
2016,3,4,13,45,958.0,103.5,2.25,22.5,846.0,1035.29,756.3
2016,3,4,14,0,952.0,103.0,2.3,23.0,827.0,1010.74,740.53
2016,3,4,14,15,945.0,102.0,2.35,23.0,799.5,981.13,722.93
2016,3,4,14,30,938.0,101.0,2.4,23.0,772.0,948.14,703.05
2016,3,4,14,45,926.5,99.5,2.45,23.0,737.0,907.55,677.96
2016,3,4,15,0,915.0,98.0,2.5,23.0,702.0,864.28,650.82
2016,3,4,15,15,900.5,95.5,2.5,22.5,659.5,815.14,620.11
2016,3,4,15,30,886.0,93.0,2.5,22.0,617.0,768.6,590.73
2016,3,4,15,45,865.5,90.0,2.5,22.0,568.5,710.7,551.57
2016,3,4,16,0,845.0,87.0,2.5,22.0,520.0,652.04,509.17
2016,3,4,16,15,817.0,83.5,2.2,21.0,466.5,587.96,461.7
2016,3,4,16,30,789.0,80.0,1.9,20.0,413.0,524.6,413.17
2016,3,4,16,45,748.5,75.0,1.65,19.5,356.5,454.65,357.4
2016,3,4,17,0,708.0,70.0,1.4,19.0,300.0,388.48,302.74
2016,3,4,17,15,647.0,63.0,1.45,18.0,242.5,315.13,242.16
2016,3,4,17,30,586.0,56.0,1.5,17.0,185.0,248.09,184.63
2016,3,4,17,45,484.5,45.5,1.55,16.0,131.5,174.21,121.93
2016,3,4,18,0,383.0,35.0,1.6,15.0,78.0,112.72,70.22
2016,3,4,18,15,191.5,17.5,1.65,14.5,39.0,43.72,10.06
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,166.5,20.0,1.15,11.5,40.5,45.85,18.46
2016,3,5,7,30,333.0,40.0,1.2,12.0,81.0,111.85,73.58
2016,3,5,7,45,435.0,51.5,1.3,13.0,133.5,172.4,124.77
2016,3,5,8,0,537.0,63.0,1.4,14.0,186.0,245.37,187.19
2016,3,5,8,15,412.0,94.0,1.45,15.0,203.5,261.95,206.92
2016,3,5,8,30,287.0,125.0,1.5,16.0,221.0,259.5,208.05
2016,3,5,8,45,440.0,119.0,1.6,17.0,295.0,352.49,283.12
2016,3,5,9,0,593.0,113.0,1.7,18.0,369.0,459.81,367.2
2016,3,5,9,15,698.0,105.5,1.7,18.5,442.0,548.03,434.58
2016,3,5,9,30,803.0,98.0,1.7,19.0,515.0,643.13,504.93
2016,3,5,9,45,823.0,101.5,1.7,19.5,562.5,699.91,544.57
2016,3,5,10,0,843.0,105.0,1.7,20.0,610.0,755.97,581.08
2016,3,5,10,15,858.0,108.0,1.8,20.5,651.5,806.47,613.85
2016,3,5,10,30,873.0,111.0,1.9,21.0,693.0,855.19,645.0
2016,3,5,10,45,882.5,113.0,2.0,21.5,727.0,895.98,670.45
2016,3,5,11,0,892.0,115.0,2.1,22.0,761.0,927.18,689.41
2016,3,5,11,15,899.5,116.5,2.25,22.0,787.0,959.5,711.01
2016,3,5,11,30,907.0,118.0,2.4,22.0,813.0,988.61,730.52
2016,3,5,11,45,910.0,120.0,2.55,22.5,830.0,1010.57,743.99
2016,3,5,12,0,913.0,122.0,2.7,23.0,847.0,1028.86,755.18
2016,3,5,12,15,915.0,122.5,2.8,23.0,856.0,1040.78,763.33
2016,3,5,12,30,917.0,123.0,2.9,23.0,865.0,1048.85,769.19
2016,3,5,12,45,914.5,124.0,3.05,23.5,863.5,1049.11,769.11
2016,3,5,13,0,912.0,125.0,3.2,24.0,862.0,1045.46,766.64
2016,3,5,13,15,909.0,125.0,3.25,24.0,852.5,1036.38,761.42
2016,3,5,13,30,906.0,125.0,3.3,24.0,843.0,1023.5,753.88
2016,3,5,13,45,897.0,125.5,3.4,24.5,823.5,1001.7,739.51
2016,3,5,14,0,888.0,126.0,3.5,25.0,804.0,976.49,722.98
2016,3,5,14,15,879.5,124.5,3.5,24.5,777.5,953.88,710.36
2016,3,5,14,30,871.0,123.0,3.5,24.0,751.0,920.25,690.22
2016,3,5,14,45,843.5,128.0,3.55,24.0,712.5,874.54,660.69
2016,3,5,15,0,816.0,133.0,3.6,24.0,674.0,827.26,629.8
2016,3,5,15,15,799.0,129.5,3.55,23.5,632.5,778.1,597.89
2016,3,5,15,30,782.0,126.0,3.5,23.0,591.0,730.26,566.45
2016,3,5,15,45,757.0,122.0,3.5,23.0,543.5,672.3,524.76
2016,3,5,16,0,732.0,118.0,3.5,23.0,496.0,614.32,481.9
2016,3,5,16,15,700.5,112.5,3.15,22.0,443.5,551.2,434.82
2016,3,5,16,30,669.0,107.0,2.8,21.0,391.0,489.49,387.35
2016,3,5,16,45,622.5,100.0,2.5,20.5,336.0,420.67,332.36
2016,3,5,17,0,576.0,93.0,2.2,20.0,281.0,355.73,278.9
2016,3,5,17,15,511.5,82.5,2.05,19.0,226.5,284.91,220.28
2016,3,5,17,30,447.0,72.0,1.9,18.0,172.0,219.39,164.65
2016,3,5,17,45,348.5,57.0,1.8,17.5,121.5,150.67,106.92
2016,3,5,18,0,250.0,42.0,1.7,17.0,71.0,94.23,60.44
2016,3,5,18,15,125.0,21.0,1.7,16.5,35.5,38.52,10.99
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,26.0,23.5,3.2,13.5,26.5,27.27,12.2
2016,3,6,7,30,52.0,47.0,3.3,14.0,53.0,58.62,40.86
2016,3,6,7,45,78.0,72.0,3.45,14.5,87.0,94.3,71.37
2016,3,6,8,0,104.0,97.0,3.6,15.0,121.0,133.19,104.73
2016,3,6,8,15,138.0,117.0,3.9,15.5,158.5,172.95,138.53
2016,3,6,8,30,172.0,137.0,4.2,16.0,196.0,216.73,175.39
2016,3,6,8,45,166.5,167.5,4.5,16.5,232.0,255.87,207.79
2016,3,6,9,0,161.0,198.0,4.8,17.0,268.0,294.22,238.66
2016,3,6,9,15,80.5,131.5,4.95,17.0,166.5,183.34,147.94
2016,3,6,9,30,0.0,65.0,5.1,17.0,65.0,60.49,44.91
2016,3,6,9,45,0.0,113.5,5.25,17.5,113.5,106.41,82.58
2016,3,6,10,0,0.0,162.0,5.4,18.0,162.0,153.56,120.5
2016,3,6,10,15,1.5,172.0,5.5,18.5,173.5,164.42,128.72
2016,3,6,10,30,3.0,182.0,5.6,19.0,185.0,175.42,137.05
2016,3,6,10,45,6.5,204.0,5.75,19.5,209.5,200.17,156.35
2016,3,6,11,0,10.0,226.0,5.9,20.0,234.0,225.24,175.74
2016,3,6,11,15,5.0,163.5,6.0,20.5,167.5,159.23,122.8
2016,3,6,11,30,0.0,101.0,6.1,21.0,101.0,94.45,70.64
2016,3,6,11,45,2.5,138.5,6.25,21.5,140.5,132.82,101.16
2016,3,6,12,0,5.0,176.0,6.4,22.0,180.0,171.7,131.68
2016,3,6,12,15,5.5,177.5,6.45,22.0,182.0,173.71,133.19
2016,3,6,12,30,6.0,179.0,6.5,22.0,184.0,175.71,134.75
2016,3,6,12,45,5.5,175.5,6.55,22.5,180.5,171.81,131.39
2016,3,6,13,0,5.0,172.0,6.6,23.0,177.0,167.88,128.06
2016,3,6,13,15,4.5,170.5,6.55,23.0,175.0,165.89,126.51
2016,3,6,13,30,4.0,169.0,6.5,23.0,173.0,163.88,124.98
2016,3,6,13,45,77.0,276.5,6.45,23.5,336.5,351.57,273.07
2016,3,6,14,0,150.0,384.0,6.4,24.0,500.0,546.91,420.92
2016,3,6,14,15,236.0,359.5,6.3,24.0,534.0,594.98,459.21
2016,3,6,14,30,322.0,335.0,6.2,24.0,568.0,649.54,502.04
2016,3,6,14,45,215.5,326.0,6.1,24.0,479.0,526.76,408.63
2016,3,6,15,0,109.0,317.0,6.0,24.0,390.0,411.59,319.51
2016,3,6,15,15,126.0,298.5,5.8,23.5,378.0,410.95,320.78
2016,3,6,15,30,143.0,280.0,5.6,23.0,366.0,398.25,312.57
2016,3,6,15,45,79.5,234.5,5.45,23.0,282.0,290.45,228.21
2016,3,6,16,0,16.0,189.0,5.3,23.0,198.0,191.63,149.47
2016,3,6,16,15,319.5,152.0,5.1,22.5,290.0,353.33,283.17
2016,3,6,16,30,623.0,115.0,4.9,22.0,382.0,472.65,377.33
2016,3,6,16,45,579.0,106.5,4.75,22.0,328.5,405.92,322.28
2016,3,6,17,0,535.0,98.0,4.6,22.0,275.0,342.9,269.57
2016,3,6,17,15,471.0,87.0,4.45,21.5,222.0,271.98,210.18
2016,3,6,17,30,407.0,76.0,4.3,21.0,169.0,210.89,157.89
2016,3,6,17,45,310.0,60.5,4.2,20.5,119.5,144.51,102.45
2016,3,6,18,0,213.0,45.0,4.1,20.0,70.0,90.26,58.28
2016,3,6,18,15,106.5,22.5,4.25,19.5,35.0,37.86,12.46
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.5,4.3,16.0,0.5,0.0,0.0
2016,3,7,7,0,0.0,1.0,4.4,16.0,1.0,0.95,0.0
2016,3,7,7,15,0.0,7.0,4.55,16.5,7.0,6.48,0.0
2016,3,7,7,30,0.0,13.0,4.7,17.0,13.0,12.04,4.27
2016,3,7,7,45,0.0,21.5,4.9,17.5,21.5,19.93,11.09
2016,3,7,8,0,0.0,30.0,5.1,18.0,30.0,27.83,17.87
2016,3,7,8,15,0.0,39.5,5.45,18.0,39.5,36.67,25.39
2016,3,7,8,30,0.0,49.0,5.8,18.0,49.0,45.53,32.81
2016,3,7,8,45,0.0,82.5,6.2,18.5,82.5,77.02,58.97
2016,3,7,9,0,0.0,116.0,6.6,19.0,116.0,109.35,85.38
2016,3,7,9,15,1.5,141.0,6.7,19.5,141.5,134.53,105.53
2016,3,7,9,30,3.0,166.0,6.8,20.0,167.0,159.99,125.66
2016,3,7,9,45,1.5,157.0,6.95,20.5,157.5,149.85,116.8
2016,3,7,10,0,0.0,148.0,7.1,21.0,148.0,139.77,108.1
2016,3,7,10,15,0.0,144.5,7.0,21.0,144.5,136.26,105.0
2016,3,7,10,30,0.0,141.0,6.9,21.0,141.0,132.8,101.98
2016,3,7,10,45,0.0,82.0,6.8,21.0,82.0,76.48,56.49
2016,3,7,11,0,0.0,23.0,6.7,21.0,23.0,21.42,11.79
2016,3,7,11,15,38.5,196.0,6.6,21.0,226.0,229.26,179.64
2016,3,7,11,30,77.0,369.0,6.5,21.0,429.0,449.52,350.11
2016,3,7,11,45,82.0,380.5,6.4,21.0,445.5,468.16,363.46
2016,3,7,12,0,87.0,392.0,6.3,21.0,462.0,486.69,377.15
2016,3,7,12,15,87.5,396.5,6.25,21.0,467.5,492.94,381.56
2016,3,7,12,30,88.0,401.0,6.2,21.0,473.0,498.85,385.8
2016,3,7,12,45,117.0,408.5,6.2,21.5,504.0,549.69,423.9
2016,3,7,13,0,146.0,416.0,6.2,22.0,535.0,586.28,451.04
2016,3,7,13,15,102.5,393.5,6.2,22.0,477.0,504.24,388.85
2016,3,7,13,30,59.0,371.0,6.2,22.0,419.0,436.29,336.64
2016,3,7,13,45,29.5,253.0,6.2,22.0,277.0,281.25,217.86
2016,3,7,14,0,0.0,135.0,6.2,22.0,135.0,127.01,96.19
2016,3,7,14,15,0.0,78.5,6.3,22.0,78.5,73.24,53.48
2016,3,7,14,30,0.0,22.0,6.4,22.0,22.0,20.48,10.98
2016,3,7,14,45,4.5,115.5,6.5,22.0,118.5,112.07,85.09
2016,3,7,15,0,9.0,209.0,6.6,22.0,215.0,207.03,160.9
2016,3,7,15,15,4.5,173.0,6.5,21.5,176.0,167.69,130.05
2016,3,7,15,30,0.0,137.0,6.4,21.0,137.0,129.07,99.49
2016,3,7,15,45,0.0,96.0,6.3,21.0,96.0,89.59,67.79
2016,3,7,16,0,0.0,55.0,6.2,21.0,55.0,51.16,36.56
2016,3,7,16,15,124.0,117.5,5.95,20.5,171.0,193.71,155.63
2016,3,7,16,30,248.0,180.0,5.7,20.0,287.0,326.61,263.26
2016,3,7,16,45,204.5,165.5,5.5,20.0,246.0,270.12,216.74
2016,3,7,17,0,161.0,151.0,5.3,20.0,205.0,224.77,179.18
2016,3,7,17,15,130.5,125.5,5.2,19.5,164.0,177.44,140.03
2016,3,7,17,30,100.0,100.0,5.1,19.0,123.0,133.75,103.43
2016,3,7,17,45,72.5,73.0,5.0,19.0,87.5,92.94,68.89
2016,3,7,18,0,45.0,46.0,4.9,19.0,52.0,55.57,37.51
2016,3,7,18,15,22.5,23.0,4.9,18.5,26.0,24.74,8.53
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,3.5,4.3,18.5,3.5,0.0,0.0
2016,3,8,7,0,0.0,7.0,4.4,19.0,7.0,6.67,0.0
2016,3,8,7,15,31.0,28.5,4.45,19.0,32.5,33.41,17.64
2016,3,8,7,30,62.0,50.0,4.5,19.0,58.0,63.49,43.86
2016,3,8,7,45,98.0,73.5,4.6,19.0,93.5,100.82,75.1
2016,3,8,8,0,134.0,97.0,4.7,19.0,129.0,142.65,110.53
2016,3,8,8,15,159.0,119.0,4.8,19.5,167.0,183.03,144.68
2016,3,8,8,30,184.0,141.0,4.9,20.0,205.0,226.31,180.69
2016,3,8,8,45,248.0,159.0,5.05,20.5,260.5,293.47,235.37
2016,3,8,9,0,312.0,177.0,5.2,21.0,316.0,362.3,290.65
2016,3,8,9,15,381.0,186.0,5.3,21.5,375.5,430.91,344.97
2016,3,8,9,30,450.0,195.0,5.4,22.0,435.0,514.19,409.44
2016,3,8,9,45,400.5,228.5,5.5,22.5,456.0,528.42,418.28
2016,3,8,10,0,351.0,262.0,5.6,23.0,477.0,545.53,428.84
2016,3,8,10,15,303.5,292.0,5.45,23.0,487.0,555.24,433.86
2016,3,8,10,30,256.0,322.0,5.3,23.0,497.0,560.3,435.15
2016,3,8,10,45,353.0,310.0,5.2,23.5,563.0,640.82,495.46
2016,3,8,11,0,450.0,298.0,5.1,24.0,629.0,737.06,565.1
2016,3,8,11,15,502.5,292.0,4.9,24.0,673.5,792.57,603.93
2016,3,8,11,30,555.0,286.0,4.7,24.0,718.0,848.33,642.33
2016,3,8,11,45,713.5,210.0,4.55,24.5,777.5,935.69,702.79
2016,3,8,12,0,872.0,134.0,4.4,25.0,837.0,1013.55,751.96
2016,3,8,12,15,874.5,134.5,4.15,25.0,845.5,1016.56,751.53
2016,3,8,12,30,877.0,135.0,3.9,25.0,854.0,1024.71,755.08
2016,3,8,12,45,874.0,136.5,3.7,25.0,853.0,1024.72,753.58
2016,3,8,13,0,871.0,138.0,3.5,25.0,852.0,1030.24,755.85
2016,3,8,13,15,701.5,223.5,3.3,25.0,795.0,955.1,705.0
2016,3,8,13,30,532.0,309.0,3.1,25.0,738.0,868.22,642.26
2016,3,8,13,45,693.0,222.0,2.95,25.0,767.0,925.39,684.99
2016,3,8,14,0,854.0,135.0,2.8,25.0,796.0,963.78,709.46
2016,3,8,14,15,846.0,133.0,2.7,25.0,769.5,933.7,689.26
2016,3,8,14,30,838.0,131.0,2.6,25.0,743.0,900.63,667.71
2016,3,8,14,45,808.5,137.0,2.55,25.0,705.5,854.91,638.01
2016,3,8,15,0,779.0,143.0,2.5,25.0,668.0,811.37,609.66
2016,3,8,15,15,762.0,139.0,2.45,25.0,627.0,762.61,577.42
2016,3,8,15,30,745.0,135.0,2.4,25.0,586.0,712.58,543.61
2016,3,8,15,45,721.0,131.0,2.4,25.0,539.0,656.72,504.22
2016,3,8,16,0,697.0,127.0,2.4,25.0,492.0,600.84,463.85
2016,3,8,16,15,665.5,121.0,2.2,24.5,441.0,538.72,417.89
2016,3,8,16,30,634.0,115.0,2.0,24.0,390.0,478.11,371.78
2016,3,8,16,45,590.0,107.0,1.85,23.5,336.0,411.23,319.72
2016,3,8,17,0,546.0,99.0,1.7,23.0,282.0,348.04,268.96
2016,3,8,17,15,482.0,88.5,1.6,22.0,228.0,276.91,211.35
2016,3,8,17,30,418.0,78.0,1.5,21.0,174.0,215.62,160.24
2016,3,8,17,45,325.5,62.5,1.45,20.5,124.5,149.68,105.71
2016,3,8,18,0,233.0,47.0,1.4,20.0,75.0,95.28,61.6
2016,3,8,18,15,116.5,23.5,1.55,19.5,37.5,40.04,15.84
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.5,4.2,18.0,1.5,1.39,0.0
2016,3,9,7,30,0.0,3.0,4.2,18.0,3.0,2.77,0.0
2016,3,9,7,45,0.0,5.5,4.25,18.0,5.5,5.09,0.0
2016,3,9,8,0,0.0,8.0,4.3,18.0,8.0,7.41,0.62
2016,3,9,8,15,0.0,10.5,4.3,18.0,10.5,9.73,2.6
2016,3,9,8,30,0.0,13.0,4.3,18.0,13.0,12.05,4.55
2016,3,9,8,45,0.0,19.0,4.35,18.5,19.0,17.63,9.21
2016,3,9,9,0,0.0,25.0,4.4,19.0,25.0,23.21,13.81
2016,3,9,9,15,0.0,23.5,4.35,19.0,23.5,21.82,12.58
2016,3,9,9,30,0.0,22.0,4.3,19.0,22.0,20.44,11.37
2016,3,9,9,45,0.0,34.0,4.25,19.5,34.0,31.61,20.53
2016,3,9,10,0,0.0,46.0,4.2,20.0,46.0,42.81,29.6
2016,3,9,10,15,0.0,41.0,4.0,20.0,41.0,38.16,25.71
2016,3,9,10,30,0.0,36.0,3.8,20.0,36.0,33.51,21.84
2016,3,9,10,45,0.0,52.0,3.65,20.5,52.0,48.45,33.89
2016,3,9,11,0,0.0,68.0,3.5,21.0,68.0,63.41,45.84
2016,3,9,11,15,0.0,97.5,3.55,21.0,97.5,91.1,67.98
2016,3,9,11,30,0.0,127.0,3.6,21.0,127.0,119.31,90.34
2016,3,9,11,45,0.0,119.0,3.65,21.0,119.0,111.67,84.16
2016,3,9,12,0,0.0,111.0,3.7,21.0,111.0,104.05,78.05
2016,3,9,12,15,6.0,176.5,3.85,21.0,181.5,173.17,132.89
2016,3,9,12,30,12.0,242.0,4.0,21.0,252.0,243.62,187.81
2016,3,9,12,45,11.0,231.0,4.15,21.0,240.5,231.73,178.47
2016,3,9,13,0,10.0,220.0,4.3,21.0,229.0,219.83,169.31
2016,3,9,13,15,5.0,174.5,4.3,21.0,179.0,170.21,130.44
2016,3,9,13,30,0.0,129.0,4.3,21.0,129.0,121.28,91.72
2016,3,9,13,45,2.5,151.5,4.3,21.0,153.5,145.33,111.02
2016,3,9,14,0,5.0,174.0,4.3,21.0,178.0,169.46,130.26
2016,3,9,14,15,4.0,171.0,4.2,21.0,174.0,165.51,127.2
2016,3,9,14,30,3.0,168.0,4.1,21.0,170.0,161.6,124.25
2016,3,9,14,45,6.0,190.5,4.1,21.0,194.5,186.16,143.98
2016,3,9,15,0,9.0,213.0,4.1,21.0,219.0,210.82,163.73
2016,3,9,15,15,4.5,118.5,3.95,20.5,121.5,114.61,87.68
2016,3,9,15,30,0.0,24.0,3.8,20.0,24.0,22.31,12.75
2016,3,9,15,45,0.0,38.0,3.65,20.0,38.0,35.33,23.58
2016,3,9,16,0,0.0,52.0,3.5,20.0,52.0,48.37,34.43
2016,3,9,16,15,0.0,31.0,3.3,19.5,31.0,28.79,18.38
2016,3,9,16,30,0.0,10.0,3.1,19.0,10.0,9.27,2.14
2016,3,9,16,45,0.0,8.5,2.9,19.0,8.5,7.88,0.99
2016,3,9,17,0,0.0,7.0,2.7,19.0,7.0,6.48,0.0
2016,3,9,17,15,0.0,5.5,2.6,18.5,5.5,5.09,0.0
2016,3,9,17,30,0.0,4.0,2.5,18.0,4.0,3.7,0.0
2016,3,9,17,45,0.0,3.0,2.4,17.5,3.0,2.77,0.0
2016,3,9,18,0,0.0,2.0,2.3,17.0,2.0,1.85,0.0
2016,3,9,18,15,0.0,1.0,2.55,17.0,1.0,0.92,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,1.5,4.05,13.0,1.5,1.39,0.0
2016,3,10,7,30,0.0,3.0,4.0,13.0,3.0,2.77,0.0
2016,3,10,7,45,0.0,5.0,4.0,13.5,5.0,4.63,0.0
2016,3,10,8,0,0.0,7.0,4.0,14.0,7.0,6.48,0.0
2016,3,10,8,15,0.0,9.0,4.05,14.0,9.0,8.34,1.52
2016,3,10,8,30,0.0,11.0,4.1,14.0,11.0,10.2,3.11
2016,3,10,8,45,0.0,28.5,4.2,14.5,28.5,26.45,16.96
2016,3,10,9,0,0.0,46.0,4.3,15.0,46.0,42.75,30.65
2016,3,10,9,15,0.0,68.0,4.45,15.0,68.0,63.28,47.78
2016,3,10,9,30,0.0,90.0,4.6,15.0,90.0,83.87,64.79
2016,3,10,9,45,0.0,98.0,4.75,15.5,98.0,91.48,70.73
2016,3,10,10,0,0.0,106.0,4.9,16.0,106.0,99.1,76.66
2016,3,10,10,15,1.0,138.0,5.1,16.0,139.0,130.66,102.33
2016,3,10,10,30,2.0,170.0,5.3,16.0,172.0,162.59,128.05
2016,3,10,10,45,1.0,94.5,5.5,16.5,95.5,89.06,67.79
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,17.69,8.97
2016,3,10,11,15,0.0,76.5,5.8,17.0,76.5,71.38,53.04
2016,3,10,11,30,0.0,134.0,5.9,17.0,134.0,126.03,97.33
2016,3,10,11,45,1.5,147.0,6.05,17.5,148.5,140.03,108.36
2016,3,10,12,0,3.0,160.0,6.2,18.0,163.0,154.11,119.43
2016,3,10,12,15,1.5,110.5,6.15,18.0,112.0,105.09,79.92
2016,3,10,12,30,0.0,61.0,6.1,18.0,61.0,56.94,40.86
2016,3,10,12,45,0.0,72.0,6.05,18.0,72.0,67.23,49.23
2016,3,10,13,0,0.0,83.0,6.0,18.0,83.0,77.53,57.59
2016,3,10,13,15,1.0,119.0,5.95,17.5,120.5,112.7,86.25
2016,3,10,13,30,2.0,155.0,5.9,17.0,158.0,148.27,115.17
2016,3,10,13,45,11.0,221.0,5.85,17.0,231.0,221.39,174.07
2016,3,10,14,0,20.0,287.0,5.8,17.0,304.0,295.61,233.07
2016,3,10,14,15,13.0,240.5,5.7,17.0,251.5,242.19,190.79
2016,3,10,14,30,6.0,194.0,5.6,17.0,199.0,189.67,148.97
2016,3,10,14,45,22.0,238.5,5.6,17.0,254.0,247.42,196.02
2016,3,10,15,0,38.0,283.0,5.6,17.0,309.0,315.38,250.59
2016,3,10,15,15,21.0,232.5,5.5,17.0,247.0,239.52,190.22
2016,3,10,15,30,4.0,182.0,5.4,17.0,185.0,176.0,139.1
2016,3,10,15,45,2.0,120.0,5.3,17.0,121.5,114.0,88.92
2016,3,10,16,0,0.0,58.0,5.2,17.0,58.0,53.96,39.49
2016,3,10,16,15,0.0,52.5,4.95,16.5,52.5,48.82,35.43
2016,3,10,16,30,0.0,47.0,4.7,16.0,47.0,43.68,31.32
2016,3,10,16,45,0.0,40.5,4.45,16.0,40.5,37.62,26.31
2016,3,10,17,0,0.0,34.0,4.2,16.0,34.0,31.56,21.25
2016,3,10,17,15,0.0,27.5,4.05,15.5,27.5,25.51,16.17
2016,3,10,17,30,0.0,21.0,3.9,15.0,21.0,19.46,11.0
2016,3,10,17,45,0.0,15.0,3.75,15.0,15.0,13.89,6.13
2016,3,10,18,0,0.0,9.0,3.6,15.0,9.0,8.33,1.25
2016,3,10,18,15,0.0,4.5,3.6,15.0,4.5,4.16,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,2.15,13.5,1.0,0.0,0.0
2016,3,11,7,0,0.0,2.0,2.0,14.0,2.0,1.85,0.0
2016,3,11,7,15,0.0,8.0,1.95,14.0,8.0,7.4,0.23
2016,3,11,7,30,0.0,14.0,1.9,14.0,14.0,12.97,5.28
2016,3,11,7,45,0.0,21.5,1.85,14.0,21.5,19.93,11.41
2016,3,11,8,0,0.0,29.0,1.8,14.0,29.0,26.9,17.49
2016,3,11,8,15,0.0,37.0,1.85,14.5,37.0,34.35,23.84
2016,3,11,8,30,0.0,45.0,1.9,15.0,45.0,41.8,30.08
2016,3,11,8,45,0.0,43.0,1.95,15.5,43.0,39.95,28.34
2016,3,11,9,0,0.0,41.0,2.0,16.0,41.0,38.1,26.6
2016,3,11,9,15,0.0,46.5,2.15,16.5,46.5,43.23,30.74
2016,3,11,9,30,0.0,52.0,2.3,17.0,52.0,48.37,34.83
2016,3,11,9,45,1.0,113.0,2.5,17.5,114.0,106.55,82.49
2016,3,11,10,0,2.0,174.0,2.7,18.0,176.0,166.53,130.44
2016,3,11,10,15,1.0,95.0,2.85,18.0,96.0,89.42,67.84
2016,3,11,10,30,0.0,16.0,3.0,18.0,16.0,14.89,6.66
2016,3,11,10,45,9.5,144.0,3.2,18.5,151.5,143.86,111.8
2016,3,11,11,0,19.0,272.0,3.4,19.0,287.0,278.9,217.62
2016,3,11,11,15,9.5,175.5,3.4,19.0,183.0,174.96,135.5
2016,3,11,11,30,0.0,79.0,3.4,19.0,79.0,73.74,54.32
2016,3,11,11,45,13.0,200.0,3.4,19.5,211.0,202.68,157.27
2016,3,11,12,0,26.0,321.0,3.4,20.0,343.0,349.28,269.67
2016,3,11,12,15,68.0,369.5,3.3,20.0,426.5,443.01,340.75
2016,3,11,12,30,110.0,418.0,3.2,20.0,510.0,537.82,411.01
2016,3,11,12,45,74.0,387.0,3.1,20.0,449.0,468.36,358.33
2016,3,11,13,0,38.0,356.0,3.0,20.0,388.0,398.94,305.76
2016,3,11,13,15,21.5,267.5,2.9,20.0,285.5,288.73,222.49
2016,3,11,13,30,5.0,179.0,2.8,20.0,183.0,174.48,133.88
2016,3,11,13,45,10.0,221.5,2.7,20.0,230.0,220.87,170.58
2016,3,11,14,0,15.0,264.0,2.6,20.0,277.0,267.66,206.87
2016,3,11,14,15,11.0,235.0,2.6,20.0,244.5,234.79,181.49
2016,3,11,14,30,7.0,206.0,2.6,20.0,212.0,202.3,156.4
2016,3,11,14,45,8.5,213.0,2.6,20.0,219.5,210.38,163.12
2016,3,11,15,0,10.0,220.0,2.6,20.0,227.0,218.41,169.75
2016,3,11,15,15,6.0,196.5,2.55,19.5,200.5,191.78,149.32
2016,3,11,15,30,2.0,173.0,2.5,19.0,174.0,165.57,129.07
2016,3,11,15,45,1.0,91.0,2.45,19.0,91.5,85.5,64.81
2016,3,11,16,0,0.0,9.0,2.4,19.0,9.0,8.36,1.31
2016,3,11,16,15,0.0,8.5,2.15,18.5,8.5,7.89,0.96
2016,3,11,16,30,0.0,8.0,1.9,18.0,8.0,7.42,0.61
2016,3,11,16,45,0.0,7.0,1.65,18.0,7.0,6.49,0.0
2016,3,11,17,0,0.0,6.0,1.4,18.0,6.0,5.56,0.0
2016,3,11,17,15,0.0,4.5,1.2,17.5,4.5,4.17,0.0
2016,3,11,17,30,0.0,3.0,1.0,17.0,3.0,2.78,0.0
2016,3,11,17,45,0.0,2.0,0.85,16.5,2.0,1.85,0.0
2016,3,11,18,0,0.0,1.0,0.7,16.0,1.0,0.92,0.0
2016,3,11,18,15,0.0,0.5,0.7,16.0,0.5,0.46,0.0
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,35.5,8.5,1.15,11.5,10.0,8.1,0.0
2016,3,12,7,0,71.0,17.0,1.3,12.0,20.0,22.14,0.0
2016,3,12,7,15,198.5,35.5,1.35,12.5,61.5,67.71,40.48
2016,3,12,7,30,326.0,54.0,1.4,13.0,103.0,126.46,87.41
2016,3,12,7,45,427.0,64.0,1.45,13.5,157.0,187.31,138.77
2016,3,12,8,0,528.0,74.0,1.5,14.0,211.0,259.37,200.27
2016,3,12,8,15,275.0,105.0,1.65,14.5,177.5,218.21,174.19
2016,3,12,8,30,22.0,136.0,1.8,15.0,144.0,139.64,111.82
2016,3,12,8,45,179.5,159.0,2.0,16.0,240.5,253.41,205.14
2016,3,12,9,0,337.0,182.0,2.2,17.0,337.0,382.61,307.96
2016,3,12,9,15,253.0,217.0,2.25,17.5,341.0,386.14,308.61
2016,3,12,9,30,169.0,252.0,2.3,18.0,345.0,372.67,295.88
2016,3,12,9,45,98.0,249.0,2.4,18.5,304.0,318.54,251.87
2016,3,12,10,0,27.0,246.0,2.5,19.0,263.0,257.11,201.49
2016,3,12,10,15,31.0,267.0,2.4,19.0,287.5,291.6,227.99
2016,3,12,10,30,35.0,288.0,2.3,19.0,312.0,318.07,247.72
2016,3,12,10,45,472.0,197.0,2.25,19.5,551.0,635.58,495.92
2016,3,12,11,0,909.0,106.0,2.2,20.0,790.0,940.94,706.39
2016,3,12,11,15,915.5,107.5,2.15,20.0,815.5,972.49,722.6
2016,3,12,11,30,922.0,109.0,2.1,20.0,841.0,1000.69,739.36
2016,3,12,11,45,925.5,110.0,2.05,20.5,858.0,1021.93,750.14
2016,3,12,12,0,929.0,111.0,2.0,21.0,875.0,1039.45,758.57
2016,3,12,12,15,718.0,222.5,2.0,21.0,816.5,973.96,715.7
2016,3,12,12,30,507.0,334.0,2.0,21.0,758.0,881.59,650.22
2016,3,12,12,45,717.0,224.0,2.05,21.0,823.0,979.81,721.6
2016,3,12,13,0,927.0,114.0,2.1,21.0,888.0,1053.42,768.79
2016,3,12,13,15,706.5,221.0,2.1,21.0,807.5,958.4,706.64
2016,3,12,13,30,486.0,328.0,2.1,21.0,727.0,843.09,625.81
2016,3,12,13,45,352.5,361.5,2.15,21.5,647.5,730.71,546.51
2016,3,12,14,0,219.0,395.0,2.2,22.0,568.0,621.21,466.84
2016,3,12,14,15,559.0,251.5,2.15,21.5,672.5,797.51,601.88
2016,3,12,14,30,899.0,108.0,2.1,21.0,777.0,923.77,689.94
2016,3,12,14,45,584.5,215.0,2.1,21.0,642.5,749.0,568.72
2016,3,12,15,0,270.0,322.0,2.1,21.0,508.0,567.37,433.82
2016,3,12,15,15,316.5,291.5,2.1,21.0,496.5,559.89,431.69
2016,3,12,15,30,363.0,261.0,2.1,21.0,485.0,547.69,424.68
2016,3,12,15,45,200.0,238.5,2.1,21.0,360.5,384.81,301.22
2016,3,12,16,0,37.0,216.0,2.1,21.0,236.0,238.41,186.33
2016,3,12,16,15,400.0,150.5,1.95,20.5,330.5,406.0,322.9
2016,3,12,16,30,763.0,85.0,1.8,20.0,425.0,514.02,405.31
2016,3,12,16,45,732.0,78.5,1.7,20.0,370.0,448.19,351.49
2016,3,12,17,0,701.0,72.0,1.6,20.0,315.0,384.83,299.05
2016,3,12,17,15,645.0,65.5,1.5,19.0,258.0,314.07,240.4
2016,3,12,17,30,589.0,59.0,1.4,18.0,201.0,249.08,184.69
2016,3,12,17,45,503.5,49.0,1.3,17.0,147.5,179.47,125.44
2016,3,12,18,0,418.0,39.0,1.2,16.0,94.0,120.26,75.67
2016,3,12,18,15,258.0,24.5,1.3,15.5,53.5,58.3,27.0
2016,3,12,18,30,98.0,10.0,1.4,15.0,13.0,14.73,0.0
2016,3,12,18,45,49.0,5.0,1.5,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.0,9.0,3.6,12.5,12.0,9.87,0.0
2016,3,13,7,0,136.0,18.0,3.8,13.0,24.0,28.98,0.0
2016,3,13,7,15,285.0,32.5,3.75,13.5,69.5,78.19,45.5
2016,3,13,7,30,434.0,47.0,3.7,14.0,115.0,143.53,97.42
2016,3,13,7,45,539.0,54.5,3.7,14.5,174.0,208.73,153.41
2016,3,13,8,0,644.0,62.0,3.7,15.0,233.0,286.47,220.88
2016,3,13,8,15,698.5,68.0,3.8,16.0,292.0,354.76,280.58
2016,3,13,8,30,753.0,74.0,3.9,17.0,351.0,427.95,342.41
