Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,8,45,799.0,76.0,4.0,18.0,411.5,497.8,399.58
2016,3,13,9,0,845.0,78.0,4.1,19.0,472.0,570.93,457.17
2016,3,13,9,15,868.5,81.0,4.25,19.5,525.5,634.05,506.12
2016,3,13,9,30,892.0,84.0,4.4,20.0,579.0,693.89,551.39
2016,3,13,9,45,911.5,85.5,4.6,21.0,628.5,751.76,591.36
2016,3,13,10,0,931.0,87.0,4.8,22.0,678.0,808.57,629.31
2016,3,13,10,15,942.5,89.0,4.95,22.5,719.5,858.1,662.46
2016,3,13,10,30,954.0,91.0,5.1,23.0,761.0,905.27,693.65
2016,3,13,10,45,962.0,92.5,5.25,23.5,795.0,946.19,720.24
2016,3,13,11,0,970.0,94.0,5.4,24.0,829.0,984.0,744.56
2016,3,13,11,15,975.0,95.5,5.5,24.0,854.5,1015.7,765.8
2016,3,13,11,30,980.0,97.0,5.6,24.0,880.0,1043.75,784.63
2016,3,13,11,45,982.5,98.0,5.75,24.5,896.5,1065.02,797.74
2016,3,13,12,0,985.0,99.0,5.9,25.0,913.0,1082.29,808.25
2016,3,13,12,15,985.5,99.5,5.95,25.0,920.5,1092.93,815.32
2016,3,13,12,30,986.0,100.0,6.0,25.0,928.0,1099.38,819.77
2016,3,13,12,45,984.5,100.0,6.05,25.5,926.0,1099.08,818.2
2016,3,13,13,0,983.0,100.0,6.1,26.0,924.0,1094.56,813.99
2016,3,13,13,15,979.5,99.5,6.05,26.0,913.0,1083.35,806.38
2016,3,13,13,30,976.0,99.0,6.0,26.0,902.0,1068.04,796.2
2016,3,13,13,45,968.5,99.5,6.0,26.0,881.5,1045.99,781.94
2016,3,13,14,0,961.0,100.0,6.0,26.0,861.0,1020.2,765.24
2016,3,13,14,15,953.5,98.5,5.85,26.0,833.0,988.66,743.71
2016,3,13,14,30,946.0,97.0,5.7,26.0,805.0,953.74,719.94
2016,3,13,14,45,934.0,96.5,5.55,26.0,768.5,912.87,692.06
2016,3,13,15,0,922.0,96.0,5.4,26.0,732.0,869.34,662.29
2016,3,13,15,15,908.0,93.5,5.05,25.5,689.0,819.66,628.27
2016,3,13,15,30,894.0,91.0,4.7,25.0,646.0,768.03,592.63
2016,3,13,15,45,874.0,89.0,4.4,25.0,596.5,711.11,552.07
2016,3,13,16,0,854.0,87.0,4.1,25.0,547.0,656.59,511.41
2016,3,13,16,15,828.0,83.5,3.6,24.0,493.0,592.74,463.79
2016,3,13,16,30,802.0,80.0,3.1,23.0,439.0,529.44,415.07
2016,3,13,16,45,763.5,75.5,2.7,22.5,382.0,459.92,359.5
2016,3,13,17,0,725.0,71.0,2.3,22.0,325.0,393.14,304.37
2016,3,13,17,15,669.0,64.5,2.15,21.0,266.5,321.34,244.82
2016,3,13,17,30,613.0,58.0,2.0,20.0,208.0,254.89,187.89
2016,3,13,17,45,520.0,49.0,1.9,19.0,153.0,183.02,127.1
2016,3,13,18,0,427.0,40.0,1.8,18.0,98.0,122.45,76.66
2016,3,13,18,15,260.0,25.5,1.75,17.5,55.5,59.43,28.11
2016,3,13,18,30,93.0,11.0,1.7,17.0,13.0,15.34,0.0
2016,3,13,18,45,46.5,5.5,1.7,17.0,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.0,9.0,3.2,13.0,14.5,10.78,0.0
2016,3,14,7,0,218.0,18.0,3.4,14.0,29.0,36.56,1.65
2016,3,14,7,15,367.5,30.0,3.5,15.0,77.5,88.03,50.03
2016,3,14,7,30,517.0,42.0,3.6,16.0,126.0,156.5,104.37
2016,3,14,7,45,598.0,50.0,3.75,17.0,183.5,220.96,160.47
2016,3,14,8,0,679.0,58.0,3.9,18.0,241.0,294.76,224.68
2016,3,14,8,15,729.0,63.5,3.75,18.5,300.5,362.89,284.19
2016,3,14,8,30,779.0,69.0,3.6,19.0,360.0,435.73,345.54
2016,3,14,8,45,811.5,73.5,3.45,20.0,417.5,502.8,399.49
2016,3,14,9,0,844.0,78.0,3.3,21.0,475.0,571.69,452.39
2016,3,14,9,15,867.5,81.0,3.35,22.0,529.0,634.77,499.27
2016,3,14,9,30,891.0,84.0,3.4,23.0,583.0,694.58,542.12
2016,3,14,9,45,907.5,87.0,3.45,24.0,631.5,751.88,579.81
2016,3,14,10,0,924.0,90.0,3.5,25.0,680.0,807.85,615.24
2016,3,14,10,15,936.5,92.0,3.75,25.5,722.0,857.87,648.08
2016,3,14,10,30,949.0,94.0,4.0,26.0,764.0,905.61,679.05
2016,3,14,10,45,957.0,96.0,4.3,27.0,798.0,946.86,704.24
2016,3,14,11,0,965.0,98.0,4.6,28.0,832.0,985.01,727.08
2016,3,14,11,15,971.5,99.0,4.6,28.0,858.5,1017.37,747.3
2016,3,14,11,30,978.0,100.0,4.6,28.0,885.0,1046.15,765.28
2016,3,14,11,45,981.0,101.0,4.6,28.5,902.0,1067.8,777.01
2016,3,14,12,0,984.0,102.0,4.6,29.0,919.0,1085.46,786.24
2016,3,14,12,15,985.0,102.5,4.6,29.0,927.0,1096.51,792.88
2016,3,14,12,30,986.0,103.0,4.6,29.0,935.0,1103.38,797.02
2016,3,14,12,45,984.5,103.5,4.65,29.0,933.5,1103.54,797.35
2016,3,14,13,0,983.0,104.0,4.7,29.0,932.0,1099.49,795.26
2016,3,14,13,15,980.0,103.5,4.7,29.0,921.0,1088.68,788.6
2016,3,14,13,30,977.0,103.0,4.7,29.0,910.0,1073.78,779.46
2016,3,14,13,45,971.0,102.5,4.7,29.0,889.5,1051.98,765.96
2016,3,14,14,0,965.0,102.0,4.7,29.0,869.0,1026.38,750.1
2016,3,14,14,15,957.0,101.0,4.55,29.0,840.5,994.76,729.32
2016,3,14,14,30,949.0,100.0,4.4,29.0,812.0,959.76,706.54
2016,3,14,14,45,931.5,101.5,4.3,29.0,774.0,916.16,678.21
2016,3,14,15,0,914.0,103.0,4.2,29.0,736.0,870.26,648.23
2016,3,14,15,15,899.5,100.5,3.95,28.5,692.5,820.43,615.91
2016,3,14,15,30,885.0,98.0,3.7,28.0,649.0,772.99,584.92
2016,3,14,15,45,865.0,95.0,3.5,27.5,599.5,714.8,546.12
2016,3,14,16,0,845.0,92.0,3.3,27.0,550.0,655.85,504.06
2016,3,14,16,15,818.5,88.0,3.05,26.0,495.5,591.54,457.46
2016,3,14,16,30,792.0,84.0,2.8,25.0,441.0,527.86,409.7
2016,3,14,16,45,754.5,79.0,2.6,24.5,384.0,458.79,355.52
2016,3,14,17,0,717.0,74.0,2.4,24.0,327.0,392.81,301.91
2016,3,14,17,15,660.5,67.5,2.35,23.0,268.5,320.87,242.87
2016,3,14,17,30,604.0,61.0,2.3,22.0,210.0,254.74,186.74
2016,3,14,17,45,513.0,51.0,2.25,21.0,155.0,182.88,126.38
2016,3,14,18,0,422.0,41.0,2.2,20.0,100.0,122.1,76.12
2016,3,14,18,15,262.0,26.5,2.25,19.5,57.0,60.51,29.12
2016,3,14,18,30,102.0,12.0,2.3,19.0,14.0,16.69,0.0
2016,3,14,18,45,51.0,6.0,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,68.0,10.5,3.75,15.5,14.0,11.46,0.0
2016,3,15,7,0,136.0,21.0,3.9,16.0,28.0,32.63,5.46
2016,3,15,7,15,270.5,37.0,3.9,16.5,74.0,80.25,47.88
2016,3,15,7,30,405.0,53.0,3.9,17.0,120.0,144.67,98.84
2016,3,15,7,45,501.5,61.5,3.95,18.0,177.0,207.26,151.81
2016,3,15,8,0,598.0,70.0,4.0,19.0,234.0,281.34,214.87
2016,3,15,8,15,651.0,77.0,3.9,19.5,292.0,347.59,272.06
2016,3,15,8,30,704.0,84.0,3.8,20.0,350.0,419.09,331.8
2016,3,15,8,45,746.5,87.5,3.75,21.0,408.0,486.21,385.65
2016,3,15,9,0,789.0,91.0,3.7,22.0,466.0,555.62,439.15
2016,3,15,9,15,813.5,94.5,3.7,23.0,518.5,617.11,484.75
2016,3,15,9,30,838.0,98.0,3.7,24.0,571.0,678.87,528.85
2016,3,15,9,45,860.0,99.5,3.7,25.0,619.5,736.56,567.55
2016,3,15,10,0,882.0,101.0,3.7,26.0,668.0,793.52,603.65
2016,3,15,10,15,894.5,103.5,3.75,26.5,709.0,837.8,631.61
2016,3,15,10,30,907.0,106.0,3.8,27.0,750.0,884.47,660.92
2016,3,15,10,45,917.5,107.0,3.9,27.5,784.0,925.37,686.22
2016,3,15,11,0,928.0,108.0,4.0,28.0,818.0,963.46,709.48
2016,3,15,11,15,934.5,109.5,4.05,28.0,844.0,995.33,729.64
2016,3,15,11,30,941.0,111.0,4.1,28.0,870.0,1023.76,747.59
2016,3,15,11,45,934.5,117.5,4.2,28.5,884.0,1041.34,757.32
2016,3,15,12,0,928.0,124.0,4.3,29.0,898.0,1054.77,764.52
2016,3,15,12,15,929.5,124.0,4.35,29.0,905.5,1065.16,771.12
2016,3,15,12,30,931.0,124.0,4.4,29.0,913.0,1071.62,775.34
2016,3,15,12,45,931.5,123.5,4.5,29.5,912.0,1072.56,774.92
2016,3,15,13,0,932.0,123.0,4.6,30.0,911.0,1069.52,772.11
2016,3,15,13,15,763.5,211.5,4.55,29.5,852.0,1005.13,731.67
2016,3,15,13,30,595.0,300.0,4.5,29.0,793.0,920.0,674.32
2016,3,15,13,45,758.0,208.0,4.5,29.0,822.0,973.73,714.11
2016,3,15,14,0,921.0,116.0,4.5,29.0,851.0,1000.17,731.97
2016,3,15,14,15,913.0,114.5,4.4,29.0,823.5,968.99,711.47
2016,3,15,14,30,905.0,113.0,4.3,29.0,796.0,934.62,689.25
2016,3,15,14,45,728.5,175.0,4.2,29.0,708.5,830.34,619.41
2016,3,15,15,0,552.0,237.0,4.1,29.0,621.0,718.48,539.72
2016,3,15,15,15,582.5,210.0,3.85,28.5,593.5,691.02,522.81
2016,3,15,15,30,613.0,183.0,3.6,28.0,566.0,663.1,504.59
2016,3,15,15,45,683.0,144.5,3.35,28.0,541.0,642.5,490.89
2016,3,15,16,0,753.0,106.0,3.1,28.0,516.0,610.85,468.52
2016,3,15,16,15,596.0,132.0,2.8,27.0,436.5,506.15,390.53
2016,3,15,16,30,439.0,158.0,2.5,26.0,357.0,410.54,318.07
2016,3,15,16,45,410.5,143.5,2.25,25.5,310.5,355.52,275.48
2016,3,15,17,0,382.0,129.0,2.0,25.0,264.0,302.98,233.53
2016,3,15,17,15,352.5,109.0,2.0,24.0,217.0,247.29,188.72
2016,3,15,17,30,323.0,89.0,2.0,23.0,170.0,194.79,145.13
2016,3,15,17,45,270.0,69.5,2.0,22.0,125.0,140.51,100.06
2016,3,15,18,0,217.0,50.0,2.0,21.0,80.0,92.86,60.78
2016,3,15,18,15,108.5,31.0,2.15,20.5,46.0,44.63,23.52
2016,3,15,18,30,0.0,12.0,2.3,20.0,12.0,11.44,0.0
2016,3,15,18,45,0.0,6.0,2.45,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,12.5,10.5,1.85,12.5,11.0,10.29,0.0
2016,3,16,7,0,25.0,21.0,2.0,13.0,22.0,22.39,5.74
2016,3,16,7,15,79.5,42.5,2.15,13.5,54.5,54.23,35.61
2016,3,16,7,30,134.0,64.0,2.3,14.0,87.0,94.74,69.0
2016,3,16,7,45,169.5,85.0,2.45,15.0,125.5,134.91,103.3
2016,3,16,8,0,205.0,106.0,2.6,16.0,164.0,179.51,141.22
2016,3,16,8,15,265.5,124.5,2.9,16.5,216.0,235.74,188.28
2016,3,16,8,30,326.0,143.0,3.2,17.0,268.0,298.93,240.54
2016,3,16,8,45,395.0,153.5,3.55,18.0,327.5,371.0,298.58
2016,3,16,9,0,464.0,164.0,3.9,19.0,387.0,444.58,356.63
2016,3,16,9,15,422.5,196.0,4.1,19.5,416.0,477.59,381.28
2016,3,16,9,30,381.0,228.0,4.3,20.0,445.0,497.66,395.4
2016,3,16,9,45,618.5,168.0,4.55,21.0,553.5,638.18,504.49
2016,3,16,10,0,856.0,108.0,4.8,22.0,662.0,782.44,610.5
2016,3,16,10,15,868.5,110.5,4.7,22.0,702.0,830.72,642.35
2016,3,16,10,30,881.0,113.0,4.6,22.0,742.0,871.14,668.69
2016,3,16,10,45,889.0,115.5,4.5,22.5,775.0,910.53,692.65
2016,3,16,11,0,897.0,118.0,4.4,23.0,808.0,947.05,714.48
2016,3,16,11,15,902.5,119.5,4.2,23.0,832.5,977.12,732.66
2016,3,16,11,30,908.0,121.0,4.0,23.0,857.0,1003.82,748.43
2016,3,16,11,45,906.5,124.5,3.8,23.5,872.0,1022.34,757.13
2016,3,16,12,0,905.0,128.0,3.6,24.0,887.0,1037.01,763.26
2016,3,16,12,15,906.5,128.5,3.4,24.0,894.0,1047.64,768.2
2016,3,16,12,30,908.0,129.0,3.2,24.0,901.0,1054.43,770.66
2016,3,16,12,45,900.5,132.5,3.05,24.5,897.5,1051.48,765.82
2016,3,16,13,0,893.0,136.0,2.9,25.0,894.0,1044.68,758.71
2016,3,16,13,15,889.5,135.5,2.75,25.0,883.5,1033.91,750.69
2016,3,16,13,30,886.0,135.0,2.6,25.0,873.0,1019.43,740.42
2016,3,16,13,45,875.0,137.0,2.5,25.5,852.5,1005.17,729.51
2016,3,16,14,0,864.0,139.0,2.4,26.0,832.0,978.93,711.03
2016,3,16,14,15,855.5,137.5,2.3,26.0,804.5,948.13,691.18
2016,3,16,14,30,847.0,136.0,2.2,26.0,777.0,914.32,669.43
2016,3,16,14,45,800.5,150.5,2.15,26.0,734.5,861.89,635.78
2016,3,16,15,0,754.0,165.0,2.1,26.0,692.0,813.24,604.48
2016,3,16,15,15,736.0,161.0,2.0,25.5,650.5,764.06,573.18
2016,3,16,15,30,718.0,157.0,1.9,25.0,609.0,713.79,539.45
2016,3,16,15,45,684.0,155.5,1.85,25.0,559.5,654.18,497.52
2016,3,16,16,0,650.0,154.0,1.8,25.0,510.0,595.54,455.39
2016,3,16,16,15,617.5,146.5,1.65,24.5,458.5,533.17,409.98
2016,3,16,16,30,585.0,139.0,1.5,24.0,407.0,469.51,362.43
2016,3,16,16,45,524.5,133.5,1.35,24.0,350.5,400.11,308.48
2016,3,16,17,0,464.0,128.0,1.2,24.0,294.0,336.46,257.86
2016,3,16,17,15,405.0,113.5,1.1,23.0,240.0,270.58,205.59
2016,3,16,17,30,346.0,99.0,1.0,22.0,186.0,211.33,157.41
2016,3,16,17,45,255.5,79.5,0.95,21.5,135.0,143.91,103.08
2016,3,16,18,0,165.0,60.0,0.9,21.0,84.0,91.25,61.52
2016,3,16,18,15,90.5,35.0,0.95,20.5,47.0,46.42,25.89
2016,3,16,18,30,16.0,10.0,1.0,20.0,10.0,10.33,0.0
2016,3,16,18,45,8.0,5.0,1.05,19.5,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,47.5,12.5,1.25,17.5,15.5,13.06,0.0
2016,3,17,7,0,95.0,25.0,1.4,18.0,31.0,32.99,11.52
2016,3,17,7,15,204.0,44.5,1.4,18.0,74.5,78.42,49.4
2016,3,17,7,30,313.0,64.0,1.4,18.0,118.0,135.78,94.8
2016,3,17,7,45,156.5,54.0,1.45,18.5,81.0,99.45,73.03
2016,3,17,8,0,0.0,44.0,1.5,19.0,44.0,40.87,28.79
2016,3,17,8,15,0.0,54.0,1.45,19.5,54.0,50.19,36.55
2016,3,17,8,30,0.0,64.0,1.4,20.0,64.0,59.53,44.1
2016,3,17,8,45,0.0,75.5,1.35,20.5,75.5,70.27,52.69
2016,3,17,9,0,0.0,87.0,1.3,21.0,87.0,81.07,61.18
2016,3,17,9,15,0.0,100.0,1.3,21.0,100.0,93.41,70.93
2016,3,17,9,30,0.0,113.0,1.3,21.0,113.0,105.79,80.63
2016,3,17,9,45,5.0,161.5,1.3,21.5,165.0,156.17,120.34
2016,3,17,10,0,10.0,210.0,1.3,22.0,217.0,207.64,159.86
2016,3,17,10,15,61.0,278.5,1.3,22.0,322.0,326.62,251.31
2016,3,17,10,30,112.0,347.0,1.3,22.0,427.0,444.13,337.93
2016,3,17,10,45,104.0,361.0,1.35,22.5,438.5,455.63,344.11
2016,3,17,11,0,96.0,375.0,1.4,23.0,450.0,466.32,350.42
2016,3,17,11,15,67.0,361.5,1.4,23.0,415.0,427.28,321.03
2016,3,17,11,30,38.0,348.0,1.4,23.0,380.0,386.74,290.58
2016,3,17,11,45,98.0,389.5,1.45,23.5,472.5,490.07,366.37
2016,3,17,12,0,158.0,431.0,1.5,24.0,565.0,608.1,448.77
2016,3,17,12,15,167.5,435.5,1.55,24.0,578.5,624.15,459.21
2016,3,17,12,30,177.0,440.0,1.6,24.0,592.0,639.53,470.06
2016,3,17,12,45,187.5,439.0,1.65,24.0,599.5,649.16,477.16
2016,3,17,13,0,198.0,438.0,1.7,24.0,607.0,657.83,483.73
2016,3,17,13,15,246.5,424.0,1.7,24.0,632.0,689.12,506.76
2016,3,17,13,30,295.0,410.0,1.7,24.0,657.0,730.84,536.26
2016,3,17,13,45,230.5,408.5,1.7,24.0,599.0,649.43,479.35
2016,3,17,14,0,166.0,407.0,1.7,24.0,541.0,581.85,431.73
2016,3,17,14,15,178.5,392.5,1.65,24.0,532.0,573.29,426.97
2016,3,17,14,30,191.0,378.0,1.6,24.0,523.0,563.4,420.84
2016,3,17,14,45,144.0,355.5,1.55,24.0,462.5,492.47,369.89
2016,3,17,15,0,97.0,333.0,1.5,24.0,402.0,414.54,313.42
2016,3,17,15,15,81.5,307.0,1.5,24.0,362.5,371.28,282.42
2016,3,17,15,30,66.0,281.0,1.5,24.0,323.0,329.21,251.65
2016,3,17,15,45,222.5,250.0,1.5,24.0,375.5,410.62,316.65
2016,3,17,16,0,379.0,219.0,1.5,24.0,428.0,475.59,366.73
2016,3,17,16,15,509.0,168.5,1.5,23.5,419.5,487.34,377.09
2016,3,17,16,30,639.0,118.0,1.5,23.0,411.0,480.11,372.39
2016,3,17,16,45,597.0,110.5,1.5,23.0,357.0,414.3,320.89
2016,3,17,17,0,555.0,103.0,1.5,23.0,303.0,352.01,270.92
2016,3,17,17,15,497.0,92.5,1.35,22.0,248.5,282.43,214.73
2016,3,17,17,30,439.0,82.0,1.2,21.0,194.0,222.08,164.56
2016,3,17,17,45,355.0,67.5,1.1,20.5,143.0,158.16,111.7
2016,3,17,18,0,271.0,53.0,1.0,20.0,92.0,104.68,68.33
2016,3,17,18,15,135.5,34.0,1.05,19.5,53.5,50.21,27.42
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,14.3,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,47.0,13.5,0.85,17.5,16.5,14.07,0.0
2016,3,18,7,0,94.0,27.0,0.9,18.0,33.0,35.14,14.53
2016,3,18,7,15,198.5,47.0,1.0,18.5,77.0,80.27,51.21
2016,3,18,7,30,303.0,67.0,1.1,19.0,121.0,136.99,95.9
2016,3,18,7,45,383.5,80.5,1.25,19.5,174.5,193.76,143.06
2016,3,18,8,0,464.0,94.0,1.4,20.0,228.0,260.28,198.48
2016,3,18,8,15,232.0,102.5,1.45,20.0,169.5,199.98,156.53
2016,3,18,8,30,0.0,111.0,1.5,20.0,111.0,104.42,80.81
2016,3,18,8,45,7.5,143.0,1.6,20.5,147.0,139.23,108.83
2016,3,18,9,0,15.0,175.0,1.7,21.0,183.0,175.1,136.96
2016,3,18,9,15,7.5,135.5,1.7,21.0,139.5,132.23,102.2
2016,3,18,9,30,0.0,96.0,1.7,21.0,96.0,89.56,67.51
2016,3,18,9,45,0.0,97.5,1.75,21.5,97.5,90.98,68.36
2016,3,18,10,0,0.0,99.0,1.8,22.0,99.0,92.41,69.17
2016,3,18,10,15,0.0,124.5,1.75,22.0,124.5,116.74,88.34
2016,3,18,10,30,0.0,150.0,1.7,22.0,150.0,141.24,107.4
2016,3,18,10,45,0.0,122.5,1.65,22.5,122.5,114.87,86.22
2016,3,18,11,0,0.0,95.0,1.6,23.0,95.0,88.75,65.36
2016,3,18,11,15,0.0,117.0,1.5,23.5,117.0,109.7,81.63
2016,3,18,11,30,0.0,139.0,1.4,24.0,139.0,130.78,97.73
2016,3,18,11,45,16.5,245.5,1.3,24.5,259.5,250.52,189.21
2016,3,18,12,0,33.0,352.0,1.2,25.0,380.0,387.07,288.39
2016,3,18,12,15,440.0,254.0,1.05,25.0,631.5,727.22,535.57
2016,3,18,12,30,847.0,156.0,0.9,25.0,883.0,1032.19,727.12
2016,3,18,12,45,431.0,215.0,0.8,25.0,585.0,678.68,494.07
2016,3,18,13,0,15.0,274.0,0.7,25.0,287.0,277.66,204.57
2016,3,18,13,15,25.0,313.5,0.8,25.0,335.0,338.8,251.99
2016,3,18,13,30,35.0,353.0,0.9,25.0,383.0,389.75,288.9
2016,3,18,13,45,74.0,378.0,1.0,25.5,439.0,453.24,334.9
2016,3,18,14,0,113.0,403.0,1.1,26.0,495.0,515.24,378.94
2016,3,18,14,15,340.5,336.0,1.2,26.0,599.0,672.98,494.48
2016,3,18,14,30,568.0,269.0,1.3,26.0,703.0,805.28,587.96
2016,3,18,14,45,551.5,257.5,1.4,26.0,663.5,759.41,557.79
2016,3,18,15,0,535.0,246.0,1.5,26.0,624.0,712.58,528.19
2016,3,18,15,15,566.0,218.5,1.5,25.5,597.0,685.67,512.8
2016,3,18,15,30,597.0,191.0,1.5,25.0,570.0,657.96,496.1
2016,3,18,15,45,305.5,193.0,1.55,25.0,386.5,416.09,319.81
2016,3,18,16,0,14.0,195.0,1.6,25.0,203.0,194.75,148.62
2016,3,18,16,15,7.0,152.0,1.6,24.5,156.0,147.86,113.21
2016,3,18,16,30,0.0,109.0,1.6,24.0,109.0,102.17,77.42
2016,3,18,16,45,0.0,94.5,1.65,24.0,94.5,88.39,66.66
2016,3,18,17,0,0.0,80.0,1.7,24.0,80.0,74.66,55.73
2016,3,18,17,15,0.0,65.5,2.0,23.0,65.5,60.97,44.87
2016,3,18,17,30,0.0,51.0,2.3,22.0,51.0,47.4,33.81
2016,3,18,17,45,0.0,37.5,2.65,21.5,37.5,34.82,23.26
2016,3,18,18,0,0.0,24.0,3.0,21.0,24.0,22.26,12.59
2016,3,18,18,15,0.0,13.5,3.75,20.5,13.5,12.51,3.98
2016,3,18,18,30,0.0,3.0,4.5,20.0,3.0,2.86,0.0
2016,3,18,18,45,0.0,1.5,5.25,19.5,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,65.5,14.0,6.8,7.0,19.0,15.13,0.0
2016,3,19,7,0,131.0,28.0,6.8,7.0,38.0,40.73,19.32
2016,3,19,7,15,239.5,47.5,6.85,7.0,84.5,87.3,57.99
2016,3,19,7,30,348.0,67.0,6.9,7.0,131.0,147.22,108.19
2016,3,19,7,45,436.0,78.5,6.95,7.5,187.5,207.07,161.19
2016,3,19,8,0,524.0,90.0,7.0,8.0,244.0,279.71,226.0
2016,3,19,8,15,576.0,99.5,7.0,8.5,301.0,344.21,284.16
2016,3,19,8,30,628.0,109.0,7.0,9.0,358.0,413.92,345.5
2016,3,19,8,45,671.5,113.5,7.05,9.5,414.5,478.88,401.58
2016,3,19,9,0,715.0,118.0,7.1,10.0,471.0,547.1,458.87
2016,3,19,9,15,742.0,123.5,7.05,10.5,523.5,608.81,509.15
2016,3,19,9,30,769.0,129.0,7.0,11.0,576.0,671.24,558.6
2016,3,19,9,45,792.5,131.0,7.0,11.5,623.5,727.72,602.33
2016,3,19,10,0,816.0,133.0,7.0,12.0,671.0,781.39,641.58
2016,3,19,10,15,830.5,136.0,6.95,12.5,712.0,830.24,676.0
2016,3,19,10,30,845.0,139.0,6.9,13.0,753.0,877.25,708.57
2016,3,19,10,45,860.0,139.0,6.85,13.5,787.5,919.4,737.09
2016,3,19,11,0,875.0,139.0,6.8,14.0,822.0,959.16,763.54
2016,3,19,11,15,882.0,140.5,6.75,14.0,847.5,990.37,784.99
2016,3,19,11,30,889.0,142.0,6.7,14.0,873.0,1018.3,804.06
2016,3,19,11,45,898.0,140.5,6.65,14.5,891.0,1032.76,811.86
2016,3,19,12,0,907.0,139.0,6.6,15.0,909.0,1052.22,823.38
2016,3,19,12,15,909.0,139.5,6.5,15.0,917.0,1063.14,830.09
2016,3,19,12,30,911.0,140.0,6.4,15.0,925.0,1070.21,834.22
2016,3,19,12,45,915.0,137.0,6.35,15.5,924.5,1071.75,833.3
2016,3,19,13,0,919.0,134.0,6.3,16.0,924.0,1069.36,829.79
2016,3,19,13,15,916.5,133.5,6.2,16.0,913.5,1059.15,822.2
2016,3,19,13,30,914.0,133.0,6.1,16.0,903.0,1045.1,812.09
2016,3,19,13,45,913.5,129.5,6.1,16.0,884.5,1026.08,799.28
2016,3,19,14,0,913.0,126.0,6.1,16.0,866.0,1003.29,783.9
2016,3,19,14,15,906.0,124.0,6.05,16.0,838.5,972.41,762.48
2016,3,19,14,30,899.0,122.0,6.0,16.0,811.0,938.32,738.79
2016,3,19,14,45,894.0,117.5,5.95,16.0,776.5,900.28,712.19
2016,3,19,15,0,889.0,113.0,5.9,16.0,742.0,859.25,683.33
2016,3,19,15,15,875.0,110.0,5.8,15.5,699.0,814.81,652.8
2016,3,19,15,30,861.0,107.0,5.7,15.0,656.0,763.13,616.49
2016,3,19,15,45,846.0,102.5,5.65,15.0,607.5,707.6,575.59
2016,3,19,16,0,831.0,98.0,5.6,15.0,559.0,650.93,531.27
2016,3,19,16,15,805.0,94.0,5.45,14.5,505.0,587.42,481.05
2016,3,19,16,30,779.0,90.0,5.3,14.0,451.0,524.55,429.89
2016,3,19,16,45,744.0,84.0,5.15,14.0,394.0,456.67,372.46
2016,3,19,17,0,709.0,78.0,5.0,14.0,337.0,390.71,315.06
2016,3,19,17,15,655.0,71.0,4.6,13.0,279.0,319.62,253.04
2016,3,19,17,30,601.0,64.0,4.2,12.0,221.0,254.1,194.39
2016,3,19,17,45,514.0,54.5,3.8,11.5,165.0,184.08,132.51
2016,3,19,18,0,427.0,45.0,3.4,11.0,109.0,124.64,81.23
2016,3,19,18,15,278.5,30.0,3.25,10.5,64.5,63.95,34.19
2016,3,19,18,30,130.0,15.0,3.1,10.0,20.0,20.42,0.0
2016,3,19,18,45,65.0,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,136.0,13.0,3.25,4.5,23.5,16.31,0.0
2016,3,20,7,0,272.0,26.0,3.5,5.0,47.0,53.01,24.69
2016,3,20,7,15,395.0,38.5,3.55,5.5,97.5,104.15,65.96
2016,3,20,7,30,518.0,51.0,3.6,6.0,148.0,170.81,122.14
2016,3,20,7,45,588.5,59.5,3.65,7.0,206.0,233.85,179.24
2016,3,20,8,0,659.0,68.0,3.7,8.0,264.0,305.07,243.26
2016,3,20,8,15,706.0,74.5,3.75,8.5,323.0,372.36,303.7
2016,3,20,8,30,753.0,81.0,3.8,9.0,382.0,443.73,365.72
2016,3,20,8,45,783.0,86.0,3.9,10.0,439.0,508.79,420.08
2016,3,20,9,0,813.0,91.0,4.0,11.0,496.0,575.4,473.62
2016,3,20,9,15,836.5,95.0,3.95,11.5,549.0,638.02,522.67
2016,3,20,9,30,860.0,99.0,3.9,12.0,602.0,700.72,570.14
2016,3,20,9,45,876.0,102.5,3.9,12.5,650.0,757.16,610.26
2016,3,20,10,0,892.0,106.0,3.9,13.0,698.0,807.7,644.56
2016,3,20,10,15,904.5,108.0,3.95,13.0,739.5,856.19,678.33
2016,3,20,10,30,917.0,110.0,4.0,13.0,781.0,902.46,710.2
2016,3,20,10,45,926.0,112.5,4.05,13.5,814.5,943.69,736.9
2016,3,20,11,0,935.0,115.0,4.1,14.0,848.0,981.97,761.3
2016,3,20,11,15,941.0,116.0,4.15,14.0,873.5,1012.68,781.73
2016,3,20,11,30,947.0,117.0,4.2,14.0,899.0,1039.89,799.82
2016,3,20,11,45,952.0,117.0,4.3,14.5,916.5,1061.4,812.87
2016,3,20,12,0,957.0,117.0,4.4,15.0,934.0,1079.1,823.77
2016,3,20,12,15,958.5,117.5,4.45,15.0,941.5,1089.9,831.18
2016,3,20,12,30,960.0,118.0,4.5,15.0,949.0,1096.64,836.04
2016,3,20,12,45,961.0,117.5,4.6,15.5,948.0,1097.71,836.15
2016,3,20,13,0,962.0,117.0,4.7,16.0,947.0,1094.67,833.64
2016,3,20,13,15,959.5,116.5,4.7,16.0,936.0,1084.04,826.71
2016,3,20,13,30,957.0,116.0,4.7,16.0,925.0,1069.4,817.23
2016,3,20,13,45,954.0,114.0,4.7,16.0,905.5,1048.73,803.76
2016,3,20,14,0,951.0,112.0,4.7,16.0,886.0,1024.24,787.76
2016,3,20,14,15,944.0,110.5,4.7,16.0,858.0,992.89,767.03
2016,3,20,14,30,937.0,109.0,4.7,16.0,830.0,958.18,743.95
2016,3,20,14,45,929.5,106.0,4.7,16.0,794.0,918.28,717.1
2016,3,20,15,0,922.0,103.0,4.7,16.0,758.0,875.44,687.98
2016,3,20,15,15,908.5,101.0,4.6,15.5,714.5,826.26,654.64
2016,3,20,15,30,895.0,99.0,4.5,15.0,671.0,775.1,619.47
2016,3,20,15,45,880.5,94.5,4.45,15.0,622.0,722.4,581.81
2016,3,20,16,0,866.0,90.0,4.4,15.0,573.0,664.38,537.43
2016,3,20,16,15,841.5,86.5,4.2,14.5,518.5,600.53,487.46
2016,3,20,16,30,817.0,83.0,4.0,14.0,464.0,537.08,436.51
2016,3,20,16,45,786.0,77.5,3.8,14.0,406.5,469.15,379.69
2016,3,20,17,0,755.0,72.0,3.6,14.0,349.0,403.12,322.7
2016,3,20,17,15,703.5,65.5,3.1,13.0,290.0,330.86,260.03
2016,3,20,17,30,652.0,59.0,2.6,12.0,231.0,263.75,200.15
2016,3,20,17,45,572.5,50.5,2.1,11.0,174.0,193.47,138.03
2016,3,20,18,0,493.0,42.0,1.6,10.0,117.0,132.76,85.34
2016,3,20,18,15,340.5,29.0,1.6,9.5,70.0,69.45,36.44
2016,3,20,18,30,188.0,16.0,1.6,9.0,23.0,23.99,0.0
2016,3,20,18,45,94.0,8.0,1.6,8.5,11.5,7.63,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,171.5,13.0,1.9,3.0,27.0,17.62,0.0
2016,3,21,7,0,343.0,26.0,2.2,4.0,54.0,60.34,28.68
2016,3,21,7,15,465.0,37.0,2.35,5.0,107.5,114.34,71.82
2016,3,21,7,30,587.0,48.0,2.5,6.0,161.0,183.94,130.73
2016,3,21,7,45,656.0,55.0,2.7,7.0,220.5,249.51,190.36
2016,3,21,8,0,725.0,62.0,2.9,8.0,280.0,322.84,256.37
2016,3,21,8,15,768.5,67.0,3.05,8.5,340.5,391.05,317.69
2016,3,21,8,30,812.0,72.0,3.2,9.0,401.0,463.08,380.24
2016,3,21,8,45,842.0,76.0,3.4,10.0,459.0,530.34,436.3
2016,3,21,9,0,872.0,80.0,3.6,11.0,517.0,599.03,491.37
2016,3,21,9,15,892.5,83.0,3.55,11.5,571.0,658.95,538.02
2016,3,21,9,30,913.0,86.0,3.5,12.0,625.0,720.72,584.24
2016,3,21,9,45,928.5,88.5,3.45,12.5,673.0,777.59,623.18
2016,3,21,10,0,944.0,91.0,3.4,13.0,721.0,832.93,660.19
2016,3,21,10,15,955.0,93.0,3.4,13.5,762.5,882.22,692.42
2016,3,21,10,30,966.0,95.0,3.4,14.0,804.0,929.01,722.43
2016,3,21,10,45,973.5,96.5,3.4,14.5,838.0,969.42,747.59
2016,3,21,11,0,981.0,98.0,3.4,15.0,872.0,1006.6,770.31
2016,3,21,11,15,986.0,99.0,3.35,15.5,897.5,1037.47,788.15
2016,3,21,11,30,991.0,100.0,3.3,16.0,923.0,1064.62,803.39
2016,3,21,11,45,994.0,101.0,3.3,16.5,939.5,1085.94,815.16
2016,3,21,12,0,997.0,102.0,3.3,17.0,956.0,1103.21,824.34
2016,3,21,12,15,998.0,102.5,3.3,17.0,963.5,1113.79,830.8
2016,3,21,12,30,999.0,103.0,3.3,17.0,971.0,1120.14,834.69
2016,3,21,12,45,998.5,103.0,3.3,17.5,969.0,1120.18,833.05
2016,3,21,13,0,998.0,103.0,3.3,18.0,967.0,1115.95,828.84
2016,3,21,13,15,995.0,102.5,3.35,18.0,955.5,1104.45,822.1
2016,3,21,13,30,992.0,102.0,3.4,18.0,944.0,1088.79,812.8
2016,3,21,13,45,987.0,101.0,3.45,18.5,923.5,1066.61,797.76
2016,3,21,14,0,982.0,100.0,3.5,19.0,903.0,1040.54,780.26
2016,3,21,14,15,975.5,99.0,3.55,19.0,874.5,1009.34,760.84
2016,3,21,14,30,969.0,98.0,3.6,19.0,846.0,974.65,738.99
2016,3,21,14,45,950.5,100.5,3.65,19.0,807.0,930.11,710.21
2016,3,21,15,0,932.0,103.0,3.7,19.0,768.0,883.28,679.6
2016,3,21,15,15,918.5,100.5,3.7,18.5,724.0,833.12,647.22
2016,3,21,15,30,905.0,98.0,3.7,18.0,680.0,780.96,612.86
2016,3,21,15,45,887.5,95.0,3.75,18.0,630.0,727.23,575.83
2016,3,21,16,0,870.0,92.0,3.8,18.0,580.0,668.51,532.18
2016,3,21,16,15,845.0,88.5,3.65,17.5,524.5,604.11,483.09
2016,3,21,16,30,820.0,85.0,3.5,17.0,469.0,540.16,432.77
2016,3,21,16,45,785.5,80.0,3.4,16.5,411.0,470.87,376.66
2016,3,21,17,0,751.0,75.0,3.3,16.0,353.0,403.87,320.39
2016,3,21,17,15,698.5,68.5,3.0,15.0,293.0,331.53,258.52
2016,3,21,17,30,646.0,62.0,2.7,14.0,233.0,264.38,199.33
2016,3,21,17,45,562.5,53.0,2.45,13.0,175.5,193.02,137.1
2016,3,21,18,0,479.0,44.0,2.2,12.0,118.0,131.75,84.6
2016,3,21,18,15,329.0,30.5,2.35,11.5,71.0,69.21,36.67
2016,3,21,18,30,179.0,17.0,2.5,11.0,24.0,24.32,0.0
2016,3,21,18,45,89.5,8.5,2.65,11.0,12.0,8.1,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,125.5,15.5,4.9,7.5,26.5,18.79,0.0
2016,3,22,7,0,251.0,31.0,5.2,8.0,53.0,56.9,29.67
2016,3,22,7,15,369.0,44.5,5.5,9.0,104.0,107.12,69.16
2016,3,22,7,30,487.0,58.0,5.8,10.0,155.0,172.47,123.69
2016,3,22,7,45,567.5,66.0,6.15,11.0,213.5,236.26,180.49
2016,3,22,8,0,648.0,74.0,6.5,12.0,272.0,309.45,245.57
2016,3,22,8,15,694.0,80.0,6.7,13.0,330.5,375.33,304.24
2016,3,22,8,30,740.0,86.0,6.9,14.0,389.0,445.47,364.78
2016,3,22,8,45,772.5,90.5,7.15,15.0,446.0,510.27,419.31
2016,3,22,9,0,805.0,95.0,7.4,16.0,503.0,577.27,473.85
2016,3,22,9,15,827.0,99.0,7.4,16.5,555.5,638.51,522.71
2016,3,22,9,30,849.0,103.0,7.4,17.0,608.0,699.7,570.15
2016,3,22,9,45,865.5,106.0,7.4,17.5,655.0,755.39,610.87
2016,3,22,10,0,882.0,109.0,7.4,18.0,702.0,809.82,649.23
2016,3,22,10,15,894.0,111.0,7.4,18.5,742.5,852.79,678.47
2016,3,22,10,30,906.0,113.0,7.4,19.0,783.0,898.14,709.19
2016,3,22,10,45,915.0,114.5,7.4,19.5,816.0,937.82,735.43
2016,3,22,11,0,924.0,116.0,7.4,20.0,849.0,974.57,759.35
2016,3,22,11,15,929.5,117.5,7.35,20.5,873.5,1004.91,778.27
2016,3,22,11,30,935.0,119.0,7.3,21.0,898.0,1031.76,794.64
2016,3,22,11,45,935.5,121.0,7.3,21.5,913.5,1050.62,805.61
2016,3,22,12,0,936.0,123.0,7.3,22.0,929.0,1065.58,813.93
2016,3,22,12,15,937.0,123.5,7.25,22.0,936.0,1075.52,820.2
2016,3,22,12,30,938.0,124.0,7.2,22.0,943.0,1081.48,823.85
2016,3,22,12,45,937.5,124.0,7.15,22.5,940.5,1081.4,821.83
2016,3,22,13,0,937.0,124.0,7.1,23.0,938.0,1077.32,817.22
2016,3,22,13,15,934.0,123.0,7.05,23.0,927.0,1065.71,809.19
2016,3,22,13,30,931.0,122.0,7.0,23.0,916.0,1050.21,798.64
2016,3,22,13,45,925.5,121.0,6.95,23.0,895.5,1028.48,783.88
2016,3,22,14,0,920.0,120.0,6.9,23.0,875.0,1003.14,766.7
2016,3,22,14,15,912.0,118.5,6.8,23.0,846.5,971.49,744.9
2016,3,22,14,30,904.0,117.0,6.7,23.0,818.0,936.68,720.9
2016,3,22,14,45,898.5,112.5,6.65,23.0,782.5,897.86,694.27
2016,3,22,15,0,893.0,108.0,6.6,23.0,747.0,856.09,665.41
2016,3,22,15,15,878.5,105.5,6.5,23.0,703.5,806.64,630.6
2016,3,22,15,30,864.0,103.0,6.4,23.0,660.0,759.45,597.25
2016,3,22,15,45,844.0,100.0,6.35,23.0,610.5,701.84,555.75
2016,3,22,16,0,824.0,97.0,6.3,23.0,561.0,643.56,511.15
2016,3,22,16,15,797.5,93.0,6.15,22.5,507.0,580.06,462.17
2016,3,22,16,30,771.0,89.0,6.0,22.0,453.0,517.29,412.35
2016,3,22,16,45,731.5,84.5,5.85,21.5,395.5,449.13,356.81
2016,3,22,17,0,692.0,80.0,5.7,21.0,338.0,383.57,301.73
2016,3,22,17,15,638.0,73.0,5.5,20.5,280.0,313.55,241.79
2016,3,22,17,30,584.0,66.0,5.3,20.0,222.0,249.13,185.37
2016,3,22,17,45,494.0,57.0,5.15,19.5,166.5,180.12,126.28
2016,3,22,18,0,404.0,48.0,5.0,19.0,111.0,122.07,77.87
2016,3,22,18,15,265.5,32.5,5.0,18.5,67.0,63.76,34.09
2016,3,22,18,30,127.0,17.0,5.0,18.0,23.0,21.33,0.0
2016,3,22,18,45,63.5,8.5,5.0,17.5,11.5,8.1,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,73.0,18.0,5.5,15.5,24.5,19.61,0.0
2016,3,23,7,0,146.0,36.0,5.6,16.0,49.0,49.95,27.79
2016,3,23,7,15,251.5,54.0,5.8,16.5,96.5,96.72,63.78
2016,3,23,7,30,357.0,72.0,6.0,17.0,144.0,156.05,111.84
2016,3,23,7,45,178.5,61.0,6.25,17.5,97.0,113.91,85.52
2016,3,23,8,0,0.0,50.0,6.5,18.0,50.0,46.46,33.61
2016,3,23,8,15,0.0,78.0,6.65,18.5,78.0,72.71,55.47
2016,3,23,8,30,0.0,106.0,6.8,19.0,106.0,99.34,77.26
2016,3,23,8,45,0.0,122.0,7.0,19.5,122.0,114.57,89.34
2016,3,23,9,0,0.0,138.0,7.2,20.0,138.0,129.85,101.3
2016,3,23,9,15,0.5,152.0,7.1,20.5,152.5,143.58,111.85
2016,3,23,9,30,1.0,166.0,7.0,21.0,167.0,157.39,122.38
