Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,11,30,981.0,100.0,3.3,19.0,955.0,1060.14,789.61
2016,4,2,11,45,983.0,101.0,3.35,19.5,970.5,1079.22,800.28
2016,4,2,12,0,985.0,102.0,3.4,20.0,986.0,1094.26,808.42
2016,4,2,12,15,986.0,102.5,3.4,20.0,992.0,1103.66,814.14
2016,4,2,12,30,987.0,103.0,3.4,20.0,998.0,1108.9,817.33
2016,4,2,12,45,986.0,103.0,3.45,20.5,995.0,1107.42,815.21
2016,4,2,13,0,985.0,103.0,3.5,21.0,992.0,1101.75,810.58
2016,4,2,13,15,982.5,102.5,3.5,21.0,980.0,1089.91,803.22
2016,4,2,13,30,980.0,102.0,3.5,21.0,968.0,1074.0,793.39
2016,4,2,13,45,975.5,101.0,3.5,21.0,947.0,1051.65,779.43
2016,4,2,14,0,971.0,100.0,3.5,21.0,926.0,1025.49,763.06
2016,4,2,14,15,964.5,99.0,3.45,21.0,896.5,993.82,742.67
2016,4,2,14,30,958.0,98.0,3.4,21.0,867.0,958.74,720.01
2016,4,2,14,45,943.0,99.0,3.4,21.0,828.5,915.3,691.91
2016,4,2,15,0,928.0,100.0,3.4,21.0,790.0,869.45,661.95
2016,4,2,15,15,915.5,98.0,3.35,21.0,746.0,820.29,629.11
2016,4,2,15,30,903.0,96.0,3.3,21.0,702.0,769.12,594.5
2016,4,2,15,45,887.5,92.5,3.25,21.0,652.5,712.59,555.59
2016,4,2,16,0,872.0,89.0,3.2,21.0,603.0,654.91,512.86
2016,4,2,16,15,849.0,85.5,3.0,20.5,548.0,593.87,466.69
2016,4,2,16,30,826.0,82.0,2.8,20.0,493.0,530.79,417.59
2016,4,2,16,45,794.5,78.0,2.6,20.0,435.0,463.82,363.19
2016,4,2,17,0,763.0,74.0,2.4,20.0,377.0,398.84,308.76
2016,4,2,17,15,716.0,68.0,2.05,19.0,317.5,328.69,249.76
2016,4,2,17,30,669.0,62.0,1.7,18.0,258.0,262.63,192.64
2016,4,2,17,45,595.5,54.5,1.4,17.0,200.0,194.49,134.26
2016,4,2,18,0,522.0,47.0,1.1,16.0,142.0,135.13,84.42
2016,4,2,18,15,394.0,35.5,1.1,15.0,92.0,75.44,40.2
2016,4,2,18,30,266.0,24.0,1.1,14.0,42.0,31.77,10.57
2016,4,2,18,45,133.0,12.0,1.15,13.5,21.0,11.44,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,121.0,12.0,1.8,9.0,15.0,11.44,0.0
2016,4,3,6,45,282.5,26.0,2.1,10.5,58.5,39.75,17.22
2016,4,3,7,0,444.0,40.0,2.4,12.0,102.0,92.5,52.76
2016,4,3,7,15,534.0,49.0,2.4,12.5,158.0,148.05,97.28
2016,4,3,7,30,624.0,58.0,2.4,13.0,214.0,214.78,154.46
2016,4,3,7,45,680.0,64.0,2.45,14.0,274.0,278.78,211.19
2016,4,3,8,0,736.0,70.0,2.5,15.0,334.0,349.31,272.34
2016,4,3,8,15,773.0,75.0,2.5,16.0,393.5,415.72,328.61
2016,4,3,8,30,810.0,80.0,2.5,17.0,453.0,485.06,384.96
2016,4,3,8,45,836.5,83.5,2.5,18.5,509.5,549.64,434.59
2016,4,3,9,0,863.0,87.0,2.5,20.0,566.0,615.16,482.62
2016,4,3,9,15,882.0,90.0,2.4,20.5,618.5,673.41,524.78
2016,4,3,9,30,901.0,93.0,2.3,21.0,671.0,733.03,565.61
2016,4,3,9,45,915.0,95.5,2.2,21.5,718.0,787.49,599.97
2016,4,3,10,0,929.0,98.0,2.1,22.0,765.0,840.24,632.27
2016,4,3,10,15,939.0,100.0,2.05,22.0,805.0,887.18,661.59
2016,4,3,10,30,949.0,102.0,2.0,22.0,845.0,931.54,688.81
2016,4,3,10,45,956.0,103.5,2.0,22.5,877.5,969.88,710.94
2016,4,3,11,0,963.0,105.0,2.0,23.0,910.0,1004.99,730.81
2016,4,3,11,15,968.0,106.0,2.05,23.0,934.0,1034.27,748.89
2016,4,3,11,30,973.0,107.0,2.1,23.0,958.0,1059.87,764.73
2016,4,3,11,45,975.5,108.0,2.2,23.5,973.5,1079.21,775.86
2016,4,3,12,0,978.0,109.0,2.3,24.0,989.0,1094.56,784.61
2016,4,3,12,15,979.5,109.0,2.35,24.0,995.0,1103.8,790.58
2016,4,3,12,30,981.0,109.0,2.4,24.0,1001.0,1108.91,794.17
2016,4,3,12,45,980.0,109.0,2.5,24.5,998.0,1107.34,792.81
2016,4,3,13,0,979.0,109.0,2.6,25.0,995.0,1101.63,789.02
2016,4,3,13,15,976.5,108.5,2.6,25.0,983.0,1089.78,781.94
2016,4,3,13,30,974.0,108.0,2.6,25.0,971.0,1073.89,772.49
2016,4,3,13,45,969.5,107.5,2.65,25.0,950.5,1052.11,759.94
2016,4,3,14,0,965.0,107.0,2.7,25.0,930.0,1026.55,745.03
2016,4,3,14,15,958.5,105.5,2.7,25.0,900.5,994.46,725.42
2016,4,3,14,30,952.0,104.0,2.7,25.0,871.0,958.99,703.58
2016,4,3,14,45,943.0,102.0,2.7,25.0,834.0,917.67,677.77
2016,4,3,15,0,934.0,100.0,2.7,25.0,797.0,873.54,649.89
2016,4,3,15,15,922.0,98.0,2.65,24.5,753.0,824.5,619.25
2016,4,3,15,30,910.0,96.0,2.6,24.0,709.0,773.4,586.74
2016,4,3,15,45,893.5,93.0,2.6,24.0,659.0,716.37,548.68
2016,4,3,16,0,877.0,90.0,2.6,24.0,609.0,658.28,506.77
2016,4,3,16,15,854.5,86.5,2.4,23.5,554.0,597.24,461.44
2016,4,3,16,30,832.0,83.0,2.2,23.0,499.0,534.14,413.2
2016,4,3,16,45,802.0,78.5,2.05,22.5,440.5,467.04,360.5
2016,4,3,17,0,772.0,74.0,1.9,22.0,382.0,401.76,307.34
2016,4,3,17,15,725.5,68.5,1.7,21.0,322.5,331.8,249.41
2016,4,3,17,30,679.0,63.0,1.5,20.0,263.0,265.82,193.09
2016,4,3,17,45,607.0,55.5,1.3,19.0,204.5,197.45,135.08
2016,4,3,18,0,535.0,48.0,1.1,18.0,146.0,137.67,85.29
2016,4,3,18,15,408.0,36.5,1.15,17.0,95.5,77.35,40.94
2016,4,3,18,30,281.0,25.0,1.2,16.0,45.0,33.0,11.57
2016,4,3,18,45,140.5,12.5,1.3,15.5,22.5,11.91,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,56.5,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,113.0,13.0,3.3,10.0,17.0,12.39,0.0
2016,4,4,6,45,267.0,28.0,3.55,10.5,60.0,41.21,19.07
2016,4,4,7,0,421.0,43.0,3.8,11.0,103.0,93.31,54.74
2016,4,4,7,15,510.0,52.5,3.8,12.0,159.0,147.85,98.6
2016,4,4,7,30,599.0,62.0,3.8,13.0,215.0,213.46,154.79
2016,4,4,7,45,656.0,68.5,3.85,14.0,274.0,276.8,211.08
2016,4,4,8,0,713.0,75.0,3.9,15.0,333.0,346.36,271.72
2016,4,4,8,15,750.0,80.0,4.05,16.0,392.0,411.86,327.88
2016,4,4,8,30,787.0,85.0,4.2,17.0,451.0,479.89,384.14
2016,4,4,8,45,814.0,89.0,4.35,18.0,507.5,543.98,435.48
2016,4,4,9,0,841.0,93.0,4.5,19.0,564.0,609.12,485.82
2016,4,4,9,15,860.5,96.0,4.35,19.5,615.5,668.98,530.33
2016,4,4,9,30,880.0,99.0,4.2,20.0,667.0,725.32,570.56
2016,4,4,9,45,894.0,101.5,4.1,21.0,713.5,778.75,604.85
2016,4,4,10,0,908.0,104.0,4.0,22.0,760.0,830.55,637.1
2016,4,4,10,15,918.5,106.0,3.85,22.5,799.5,876.99,665.87
2016,4,4,10,30,929.0,108.0,3.7,23.0,839.0,920.97,692.38
2016,4,4,10,45,936.5,109.5,3.55,24.0,871.0,959.02,712.98
2016,4,4,11,0,944.0,111.0,3.4,25.0,903.0,993.95,731.04
2016,4,4,11,15,948.5,112.0,3.3,25.0,926.5,1022.19,747.67
2016,4,4,11,30,953.0,113.0,3.2,25.0,950.0,1046.82,761.9
2016,4,4,11,45,956.0,113.5,3.1,25.5,965.0,1065.71,770.89
2016,4,4,12,0,959.0,114.0,3.0,26.0,980.0,1080.7,777.41
2016,4,4,12,15,960.0,114.5,2.9,26.0,986.0,1089.72,781.73
2016,4,4,12,30,961.0,115.0,2.8,26.0,992.0,1094.69,783.64
2016,4,4,12,45,960.5,114.5,2.7,26.5,989.0,1093.05,779.97
2016,4,4,13,0,960.0,114.0,2.6,27.0,986.0,1087.34,773.95
2016,4,4,13,15,957.5,113.5,2.5,27.0,974.0,1075.59,765.87
2016,4,4,13,30,955.0,113.0,2.4,27.0,962.0,1059.9,755.48
2016,4,4,13,45,950.0,112.0,2.35,27.5,941.0,1037.39,740.06
2016,4,4,14,0,945.0,111.0,2.3,28.0,920.0,1011.21,722.51
2016,4,4,14,15,938.5,110.0,2.2,28.0,890.5,980.11,702.84
2016,4,4,14,30,932.0,109.0,2.1,28.0,861.0,945.71,681.12
2016,4,4,14,45,922.5,107.0,2.05,28.0,824.5,904.6,655.55
2016,4,4,15,0,913.0,105.0,2.0,28.0,788.0,860.78,628.1
2016,4,4,15,15,900.5,102.5,1.95,27.5,744.0,811.66,598.09
2016,4,4,15,30,888.0,100.0,1.9,27.0,700.0,760.58,566.3
2016,4,4,15,45,871.0,97.0,1.85,27.0,650.5,704.22,529.03
2016,4,4,16,0,854.0,94.0,1.8,27.0,601.0,649.26,489.97
2016,4,4,16,15,831.0,90.5,1.7,26.5,546.5,586.8,445.09
2016,4,4,16,30,808.0,87.0,1.6,26.0,492.0,524.7,398.96
2016,4,4,16,45,777.5,82.0,1.55,25.5,434.5,458.21,348.12
2016,4,4,17,0,747.0,77.0,1.5,25.0,377.0,393.65,296.79
2016,4,4,17,15,700.0,71.0,1.4,23.5,318.0,324.03,240.82
2016,4,4,17,30,653.0,65.0,1.3,22.0,259.0,259.51,187.01
2016,4,4,17,45,581.5,57.0,1.25,21.0,201.5,192.45,130.88
2016,4,4,18,0,510.0,49.0,1.2,20.0,144.0,133.94,82.71
2016,4,4,18,15,385.5,37.0,1.3,19.0,94.5,75.1,39.8
2016,4,4,18,30,261.0,25.0,1.4,18.0,45.0,31.98,11.64
2016,4,4,18,45,130.5,12.5,1.5,17.5,22.5,11.91,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,73.5,7.5,2.35,11.0,10.0,0.0,0.0
2016,4,5,6,30,147.0,15.0,2.7,12.0,20.0,11.96,0.0
2016,4,5,6,45,301.0,28.5,3.05,13.0,65.0,43.99,20.21
2016,4,5,7,0,455.0,42.0,3.4,14.0,110.0,97.06,55.81
2016,4,5,7,15,541.5,51.0,3.3,14.5,166.5,152.93,100.69
2016,4,5,7,30,628.0,60.0,3.2,15.0,223.0,219.5,157.65
2016,4,5,7,45,680.5,66.5,3.15,16.0,282.5,283.26,213.95
2016,4,5,8,0,733.0,73.0,3.1,17.0,342.0,353.14,274.21
2016,4,5,8,15,769.0,78.0,3.2,18.0,401.0,418.94,329.85
2016,4,5,8,30,805.0,83.0,3.3,19.0,460.0,487.54,385.64
2016,4,5,8,45,830.5,86.5,3.45,20.0,516.0,551.24,435.77
2016,4,5,9,0,856.0,90.0,3.6,21.0,572.0,615.77,484.66
2016,4,5,9,15,874.0,93.0,3.65,21.5,624.0,672.9,527.15
2016,4,5,9,30,892.0,96.0,3.7,22.0,676.0,731.31,568.64
2016,4,5,9,45,905.5,98.5,3.75,23.0,722.0,784.83,602.96
2016,4,5,10,0,919.0,101.0,3.8,24.0,768.0,836.64,635.35
2016,4,5,10,15,929.0,103.0,3.9,24.0,807.5,883.02,666.23
2016,4,5,10,30,939.0,105.0,4.0,24.0,847.0,926.85,695.18
2016,4,5,10,45,946.5,106.0,4.15,24.5,878.5,964.61,718.77
2016,4,5,11,0,954.0,107.0,4.3,25.0,910.0,999.2,740.14
2016,4,5,11,15,958.5,108.0,4.4,25.0,934.0,1027.6,758.52
2016,4,5,11,30,963.0,109.0,4.5,25.0,958.0,1052.34,774.58
2016,4,5,11,45,966.0,109.5,4.6,25.5,973.0,1071.31,785.48
2016,4,5,12,0,969.0,110.0,4.7,26.0,988.0,1086.34,794.13
2016,4,5,12,15,970.0,110.5,4.75,26.0,993.5,1095.35,800.12
2016,4,5,12,30,971.0,111.0,4.8,26.0,999.0,1100.28,803.63
2016,4,5,12,45,969.5,111.0,4.9,26.5,995.5,1098.06,801.51
2016,4,5,13,0,968.0,111.0,5.0,27.0,992.0,1091.75,796.87
2016,4,5,13,15,965.5,110.5,5.05,27.0,980.0,1079.87,789.9
2016,4,5,13,30,963.0,110.0,5.1,27.0,968.0,1064.0,780.44
2016,4,5,13,45,957.5,109.5,5.15,27.0,946.5,1041.34,766.56
2016,4,5,14,0,952.0,109.0,5.2,27.0,925.0,1014.99,750.28
2016,4,5,14,15,945.0,107.5,5.15,27.0,895.5,982.69,729.25
2016,4,5,14,30,938.0,106.0,5.1,27.0,866.0,947.1,706.01
2016,4,5,14,45,928.0,104.5,5.1,27.0,829.0,905.85,679.17
2016,4,5,15,0,918.0,103.0,5.1,27.0,792.0,861.93,650.3
2016,4,5,15,15,804.0,138.0,5.0,26.5,716.0,776.98,592.92
2016,4,5,15,30,690.0,173.0,4.9,26.0,640.0,695.42,534.74
2016,4,5,15,45,774.5,133.0,4.8,26.0,622.0,678.62,524.11
2016,4,5,16,0,859.0,93.0,4.7,26.0,604.0,650.46,504.04
2016,4,5,16,15,836.0,89.5,4.5,25.5,549.5,587.76,456.67
2016,4,5,16,30,813.0,86.0,4.3,25.0,495.0,525.42,408.4
2016,4,5,16,45,779.0,82.0,4.15,24.5,437.0,458.07,354.92
2016,4,5,17,0,745.0,78.0,4.0,24.0,379.0,393.03,301.5
2016,4,5,17,15,698.5,72.0,3.55,23.0,320.0,323.74,243.6
2016,4,5,17,30,652.0,66.0,3.1,22.0,261.0,259.49,188.45
2016,4,5,17,45,578.0,58.5,2.7,21.0,203.5,192.49,131.67
2016,4,5,18,0,504.0,51.0,2.3,20.0,146.0,134.34,83.54
2016,4,5,18,15,381.5,38.5,2.3,19.0,96.0,75.7,40.57
2016,4,5,18,30,259.0,26.0,2.3,18.0,46.0,32.6,12.56
2016,4,5,18,45,129.5,13.0,2.35,17.5,23.0,12.39,0.0
2016,4,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,18.5,7.5,2.65,13.5,8.0,7.15,0.0
2016,4,6,6,30,37.0,15.0,2.8,14.0,16.0,12.67,0.0
2016,4,6,6,45,125.0,38.0,3.0,15.0,55.0,42.02,24.02
2016,4,6,7,0,213.0,61.0,3.2,16.0,94.0,83.87,54.95
2016,4,6,7,15,293.0,79.5,3.45,16.5,145.0,132.97,93.76
2016,4,6,7,30,373.0,98.0,3.7,17.0,196.0,191.41,142.08
2016,4,6,7,45,186.5,55.0,4.0,17.5,104.0,115.54,87.29
2016,4,6,8,0,0.0,12.0,4.3,18.0,12.0,11.12,3.75
2016,4,6,8,15,0.0,14.5,4.65,18.5,14.5,13.45,5.67
2016,4,6,8,30,0.0,17.0,5.0,19.0,17.0,15.78,7.55
2016,4,6,8,45,377.0,67.0,5.4,19.5,280.5,282.23,229.17
2016,4,6,9,0,754.0,117.0,5.8,20.0,544.0,583.52,467.84
2016,4,6,9,15,777.0,121.0,5.95,20.5,595.5,641.66,511.88
2016,4,6,9,30,800.0,125.0,6.1,21.0,647.0,700.53,556.18
2016,4,6,9,45,832.0,121.0,6.25,21.5,697.0,757.59,597.33
2016,4,6,10,0,864.0,117.0,6.4,22.0,747.0,814.61,636.99
2016,4,6,10,15,877.5,119.5,6.35,22.5,787.5,857.76,665.27
2016,4,6,10,30,891.0,122.0,6.3,23.0,828.0,903.21,694.88
2016,4,6,10,45,662.5,238.0,6.3,23.5,774.5,856.27,657.86
2016,4,6,11,0,434.0,354.0,6.3,24.0,721.0,779.52,594.4
2016,4,6,11,15,447.0,361.0,6.2,24.0,748.0,810.98,616.5
2016,4,6,11,30,460.0,368.0,6.1,24.0,775.0,841.01,636.99
2016,4,6,11,45,714.5,240.0,6.05,24.5,883.5,972.37,733.91
2016,4,6,12,0,969.0,112.0,6.0,25.0,992.0,1088.19,810.05
2016,4,6,12,15,972.5,112.5,5.9,25.0,1000.0,1099.63,816.05
2016,4,6,12,30,976.0,113.0,5.8,25.0,1008.0,1107.01,820.02
2016,4,6,12,45,984.5,108.5,5.75,25.5,1009.5,1110.11,820.01
2016,4,6,13,0,993.0,104.0,5.7,26.0,1011.0,1108.98,817.36
2016,4,6,13,15,992.0,103.5,5.6,26.0,999.5,1098.29,809.78
2016,4,6,13,30,991.0,103.0,5.5,26.0,988.0,1083.47,799.67
2016,4,6,13,45,993.0,99.0,5.45,26.0,969.0,1063.8,786.87
2016,4,6,14,0,995.0,95.0,5.4,26.0,950.0,1040.0,771.44
2016,4,6,14,15,989.0,94.0,5.35,26.0,920.5,1007.98,750.55
2016,4,6,14,30,983.0,93.0,5.3,26.0,891.0,972.46,727.32
2016,4,6,14,45,957.5,100.0,5.25,26.0,849.5,925.42,696.14
2016,4,6,15,0,932.0,107.0,5.2,26.0,808.0,876.6,663.56
2016,4,6,15,15,919.5,105.0,5.05,25.5,763.5,827.19,631.03
2016,4,6,15,30,907.0,103.0,4.9,25.0,719.0,775.78,596.72
2016,4,6,15,45,897.0,97.0,4.8,25.0,670.0,720.23,557.86
2016,4,6,16,0,887.0,91.0,4.7,25.0,621.0,662.99,515.14
2016,4,6,16,15,864.5,87.5,4.4,24.5,565.0,601.34,468.13
2016,4,6,16,30,842.0,84.0,4.1,24.0,509.0,537.75,418.73
2016,4,6,16,45,817.5,78.0,3.8,23.5,451.5,471.22,365.52
2016,4,6,17,0,793.0,72.0,3.5,23.0,394.0,405.88,311.43
2016,4,6,17,15,748.5,67.0,2.95,22.0,333.5,336.06,252.67
2016,4,6,17,30,704.0,62.0,2.4,21.0,273.0,270.53,196.0
2016,4,6,17,45,639.5,54.0,1.9,20.0,214.5,201.34,136.74
2016,4,6,18,0,575.0,46.0,1.4,19.0,156.0,140.48,85.69
2016,4,6,18,15,452.5,35.5,1.35,18.0,104.0,79.38,40.91
2016,4,6,18,30,330.0,25.0,1.3,17.0,52.0,33.83,12.54
2016,4,6,18,45,165.0,12.5,1.3,16.5,26.0,11.91,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,8.5,2.15,11.0,8.5,8.1,0.0
2016,4,7,6,30,0.0,17.0,2.5,12.0,17.0,15.66,0.0
2016,4,7,6,45,69.5,37.5,2.85,13.5,48.5,38.51,23.31
2016,4,7,7,0,139.0,58.0,3.2,15.0,80.0,72.15,48.73
2016,4,7,7,15,166.5,81.5,3.25,15.5,118.5,109.88,80.19
2016,4,7,7,30,194.0,105.0,3.3,16.0,157.0,151.27,115.37
2016,4,7,7,45,214.0,126.5,3.4,17.0,196.5,191.85,149.8
2016,4,7,8,0,234.0,148.0,3.5,18.0,236.0,234.77,185.53
2016,4,7,8,15,298.5,164.0,3.65,19.0,294.5,293.89,233.21
2016,4,7,8,30,363.0,180.0,3.8,20.0,353.0,360.12,285.76
2016,4,7,8,45,503.5,162.0,4.0,21.0,432.5,446.49,353.62
2016,4,7,9,0,644.0,144.0,4.2,22.0,512.0,545.26,429.62
2016,4,7,9,15,774.0,121.5,4.2,22.5,602.5,640.75,501.9
2016,4,7,9,30,904.0,99.0,4.2,23.0,693.0,744.13,577.37
2016,4,7,9,45,921.0,99.5,4.2,24.0,740.0,798.59,611.8
2016,4,7,10,0,938.0,100.0,4.2,25.0,787.0,851.58,644.69
2016,4,7,10,15,947.0,102.0,4.15,25.5,826.0,897.7,673.24
2016,4,7,10,30,956.0,104.0,4.1,26.0,865.0,941.12,699.56
2016,4,7,10,45,771.5,205.0,4.1,26.5,834.5,920.52,682.91
2016,4,7,11,0,587.0,306.0,4.1,27.0,804.0,872.48,644.86
2016,4,7,11,15,779.5,209.0,4.1,27.0,888.5,974.44,716.39
2016,4,7,11,30,972.0,112.0,4.1,27.0,973.0,1064.05,773.79
2016,4,7,11,45,955.0,124.0,4.1,27.5,982.0,1075.11,778.15
2016,4,7,12,0,938.0,136.0,4.1,28.0,991.0,1081.59,780.28
2016,4,7,12,15,938.5,136.5,4.0,28.0,996.0,1089.68,784.46
2016,4,7,12,30,939.0,137.0,3.9,28.0,1001.0,1093.82,786.2
2016,4,7,12,45,766.0,241.0,3.85,28.0,944.5,1041.56,752.28
2016,4,7,13,0,593.0,345.0,3.8,28.0,888.0,967.98,700.79
2016,4,7,13,15,763.5,238.5,3.65,28.0,928.5,1024.69,741.45
2016,4,7,13,30,934.0,132.0,3.5,28.0,969.0,1056.85,761.04
2016,4,7,13,45,701.0,242.5,3.4,28.5,863.0,943.3,685.59
2016,4,7,14,0,468.0,353.0,3.3,29.0,757.0,817.34,595.21
2016,4,7,14,15,455.0,343.5,3.15,29.0,725.5,782.26,572.18
2016,4,7,14,30,442.0,334.0,3.0,29.0,694.0,746.01,547.59
2016,4,7,14,45,473.0,306.0,2.9,29.0,676.0,727.88,536.66
2016,4,7,15,0,504.0,278.0,2.8,29.0,658.0,705.8,522.76
2016,4,7,15,15,625.0,215.0,2.65,28.5,659.0,716.94,534.32
2016,4,7,15,30,746.0,152.0,2.5,28.0,660.0,712.99,534.78
2016,4,7,15,45,782.5,131.5,2.4,28.0,631.0,679.38,511.47
2016,4,7,16,0,819.0,111.0,2.3,28.0,602.0,641.9,484.83
2016,4,7,16,15,794.0,107.0,2.1,27.5,547.5,579.52,439.3
2016,4,7,16,30,769.0,103.0,1.9,27.0,493.0,517.91,393.11
2016,4,7,16,45,732.5,98.0,1.75,26.5,435.0,450.61,341.45
2016,4,7,17,0,696.0,93.0,1.6,26.0,377.0,386.03,290.18
2016,4,7,17,15,647.0,85.5,1.45,24.5,318.0,317.66,235.63
2016,4,7,17,30,598.0,78.0,1.3,23.0,259.0,254.33,183.4
2016,4,7,17,45,522.0,68.5,1.2,22.0,202.0,188.34,129.04
2016,4,7,18,0,446.0,59.0,1.1,21.0,145.0,131.54,83.16
2016,4,7,18,15,330.5,44.0,1.15,20.0,96.0,75.11,42.1
2016,4,7,18,30,215.0,29.0,1.2,19.0,47.0,32.65,14.17
2016,4,7,18,45,107.5,14.5,1.25,18.5,23.5,13.82,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,12.5,11.0,10.48,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,19.77,0.0
2016,4,8,6,45,145.0,40.5,3.6,13.5,64.0,45.85,26.95
2016,4,8,7,0,290.0,59.0,3.8,14.0,106.0,93.01,59.82
2016,4,8,7,15,369.5,74.0,4.05,14.5,158.5,143.0,99.97
2016,4,8,7,30,449.0,89.0,4.3,15.0,211.0,202.92,150.57
2016,4,8,7,45,511.0,98.5,4.55,16.0,268.0,261.6,201.23
2016,4,8,8,0,573.0,108.0,4.8,17.0,325.0,329.72,259.24
2016,4,8,8,15,531.5,131.0,5.1,17.5,357.0,367.63,293.38
2016,4,8,8,30,490.0,154.0,5.4,18.0,389.0,402.3,323.15
2016,4,8,8,45,491.5,174.5,5.7,19.0,433.5,452.58,363.22
2016,4,8,9,0,493.0,195.0,6.0,20.0,478.0,501.98,401.31
2016,4,8,9,15,432.0,235.5,5.95,20.5,499.5,529.12,420.36
2016,4,8,9,30,371.0,276.0,5.9,21.0,521.0,542.83,428.42
2016,4,8,9,45,453.5,266.0,5.85,21.5,585.5,620.0,486.84
2016,4,8,10,0,536.0,256.0,5.8,22.0,650.0,696.36,543.42
2016,4,8,10,15,519.5,279.5,5.7,22.5,677.5,728.85,564.29
2016,4,8,10,30,503.0,303.0,5.6,23.0,705.0,758.26,582.65
2016,4,8,10,45,329.0,366.5,5.5,23.5,634.0,675.56,516.14
2016,4,8,11,0,155.0,430.0,5.4,24.0,563.0,580.56,440.21
2016,4,8,11,15,247.5,426.5,5.3,24.0,644.0,679.32,513.89
2016,4,8,11,30,340.0,423.0,5.2,24.0,725.0,771.37,580.63
2016,4,8,11,45,409.0,405.0,5.1,24.5,775.0,827.02,619.19
2016,4,8,12,0,478.0,387.0,5.0,25.0,825.0,891.81,663.21
2016,4,8,12,15,309.0,431.5,4.8,25.0,715.5,763.03,568.02
2016,4,8,12,30,140.0,476.0,4.6,25.0,606.0,629.15,468.18
2016,4,8,12,45,197.5,470.5,4.45,25.5,652.5,681.12,505.82
2016,4,8,13,0,255.0,465.0,4.3,26.0,699.0,742.51,548.5
2016,4,8,13,15,255.0,458.5,4.2,26.0,690.0,732.77,541.39
2016,4,8,13,30,255.0,452.0,4.1,26.0,681.0,721.73,533.84
2016,4,8,13,45,242.0,443.0,4.0,26.0,656.5,684.26,507.81
2016,4,8,14,0,229.0,434.0,3.9,26.0,632.0,656.67,488.55
2016,4,8,14,15,177.5,419.5,3.9,26.0,570.5,587.94,439.3
2016,4,8,14,30,126.0,405.0,3.9,26.0,509.0,521.38,391.05
2016,4,8,14,45,297.5,348.0,3.9,26.0,577.0,612.36,462.36
2016,4,8,15,0,469.0,291.0,3.9,26.0,645.0,689.42,521.43
2016,4,8,15,15,611.0,221.5,3.9,25.5,656.0,711.56,541.71
2016,4,8,15,30,753.0,152.0,3.9,25.0,667.0,717.13,550.03
2016,4,8,15,45,737.5,145.5,3.95,25.0,620.0,663.38,511.26
2016,4,8,16,0,722.0,139.0,4.0,25.0,573.0,608.98,471.36
2016,4,8,16,15,695.0,133.0,3.9,24.5,520.0,548.03,425.95
2016,4,8,16,30,668.0,127.0,3.8,24.0,467.0,488.21,380.07
2016,4,8,16,45,628.5,120.5,3.75,24.0,411.0,423.51,328.51
2016,4,8,17,0,589.0,114.0,3.7,24.0,355.0,362.09,278.22
2016,4,8,17,15,538.5,104.0,3.3,23.0,299.0,297.07,224.87
2016,4,8,17,30,488.0,94.0,2.9,22.0,243.0,235.44,173.3
2016,4,8,17,45,407.5,82.0,2.5,21.0,188.5,173.16,122.02
2016,4,8,18,0,327.0,70.0,2.1,20.0,134.0,120.7,79.96
2016,4,8,18,15,230.0,50.5,2.05,19.0,88.0,69.79,42.12
2016,4,8,18,30,133.0,31.0,2.0,18.0,42.0,31.43,15.26
2016,4,8,18,45,66.5,15.5,2.0,17.5,21.0,14.77,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,12.0,9.5,2.05,13.5,10.0,9.05,0.0
2016,4,9,6,30,24.0,19.0,2.3,14.0,20.0,16.74,1.52
2016,4,9,6,45,97.5,43.0,2.55,14.5,57.5,45.22,28.02
2016,4,9,7,0,171.0,67.0,2.8,15.0,95.0,84.76,57.96
2016,4,9,7,15,271.5,77.0,2.85,15.5,142.5,127.45,90.67
2016,4,9,7,30,372.0,87.0,2.9,16.0,190.0,181.84,134.97
2016,4,9,7,45,224.5,121.0,2.95,16.5,187.5,190.11,148.33
2016,4,9,8,0,77.0,155.0,3.0,17.0,185.0,176.58,140.56
2016,4,9,8,15,108.0,183.0,3.2,17.5,231.5,225.67,180.25
2016,4,9,8,30,139.0,211.0,3.4,18.0,278.0,275.65,220.04
2016,4,9,8,45,139.0,237.0,3.6,19.0,311.0,309.98,246.2
2016,4,9,9,0,139.0,263.0,3.8,20.0,344.0,344.15,271.62
2016,4,9,9,15,69.5,167.0,3.9,20.5,207.5,211.03,165.98
2016,4,9,9,30,0.0,71.0,4.0,21.0,71.0,66.16,48.23
2016,4,9,9,45,0.0,73.5,4.15,21.5,73.5,68.53,49.98
2016,4,9,10,0,0.0,76.0,4.3,22.0,76.0,70.89,51.64
2016,4,9,10,15,0.0,50.0,4.35,22.0,50.0,46.62,32.04
2016,4,9,10,30,0.0,24.0,4.4,22.0,24.0,22.37,12.44
2016,4,9,10,45,0.0,73.0,4.5,22.5,73.0,68.17,49.09
2016,4,9,11,0,0.0,122.0,4.6,23.0,122.0,114.4,85.46
2016,4,9,11,15,4.5,165.0,4.6,23.0,169.0,159.67,120.96
2016,4,9,11,30,9.0,208.0,4.6,23.0,216.0,205.44,156.45
2016,4,9,11,45,70.5,339.0,4.7,23.5,403.5,404.16,308.65
2016,4,9,12,0,132.0,470.0,4.8,24.0,591.0,612.37,460.21
2016,4,9,12,15,98.5,455.5,4.85,24.0,546.5,553.82,416.36
2016,4,9,12,30,65.0,441.0,4.9,24.0,502.0,505.43,380.41
2016,4,9,12,45,50.5,417.0,4.95,24.5,464.0,465.92,350.73
2016,4,9,13,0,36.0,393.0,5.0,25.0,426.0,426.29,320.81
2016,4,9,13,15,54.5,413.5,5.0,25.0,463.0,465.18,350.21
2016,4,9,13,30,73.0,434.0,5.0,25.0,500.0,503.4,378.72
2016,4,9,13,45,166.5,432.0,5.05,25.0,578.0,599.79,451.89
2016,4,9,14,0,260.0,430.0,5.1,25.0,656.0,690.67,519.55
2016,4,9,14,15,525.5,302.0,5.1,25.0,738.5,803.28,607.65
2016,4,9,14,30,791.0,174.0,5.1,25.0,821.0,889.58,672.75
2016,4,9,14,45,780.0,170.5,5.15,25.0,785.5,849.52,645.66
2016,4,9,15,0,769.0,167.0,5.2,25.0,750.0,810.36,619.69
2016,4,9,15,15,454.0,246.5,5.2,24.5,586.0,611.79,472.64
2016,4,9,15,30,139.0,326.0,5.2,24.0,422.0,426.63,329.29
2016,4,9,15,45,421.0,235.5,5.2,24.0,496.0,533.51,416.7
2016,4,9,16,0,703.0,145.0,5.2,24.0,570.0,602.11,471.72
2016,4,9,16,15,551.0,167.5,5.05,23.5,482.0,494.83,388.66
2016,4,9,16,30,399.0,190.0,4.9,23.0,394.0,405.16,318.41
2016,4,9,16,45,370.5,175.5,4.8,23.0,348.0,348.72,273.43
2016,4,9,17,0,342.0,161.0,4.7,23.0,302.0,299.73,233.37
2016,4,9,17,15,414.0,128.0,4.4,22.5,273.0,273.81,209.66
2016,4,9,17,30,486.0,95.0,4.1,22.0,244.0,235.22,173.61
2016,4,9,17,45,417.5,82.0,3.8,22.0,191.0,174.89,122.83
2016,4,9,18,0,349.0,69.0,3.5,22.0,138.0,122.88,80.31
2016,4,9,18,15,244.0,51.0,3.55,21.5,91.5,71.27,42.41
2016,4,9,18,30,139.0,33.0,3.6,21.0,45.0,33.15,16.45
2016,4,9,18,45,69.5,16.5,3.65,20.5,22.5,15.73,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,35.0,11.5,3.75,15.5,13.5,10.96,0.0
2016,4,10,6,30,70.0,23.0,3.9,16.0,27.0,19.22,4.59
2016,4,10,6,45,180.5,43.0,4.05,16.5,69.5,50.76,29.57
2016,4,10,7,0,291.0,63.0,4.2,17.0,112.0,97.53,62.94
2016,4,10,7,15,372.5,77.0,4.5,17.5,165.0,147.26,102.47
2016,4,10,7,30,454.0,91.0,4.8,18.0,218.0,207.1,152.46
2016,4,10,7,45,227.0,72.5,5.15,18.5,136.0,146.5,111.9
2016,4,10,8,0,0.0,54.0,5.5,19.0,54.0,50.19,36.46
2016,4,10,8,15,0.0,77.0,5.65,19.5,77.0,71.67,54.1
2016,4,10,8,30,0.0,100.0,5.8,20.0,100.0,93.27,71.52
2016,4,10,8,45,0.0,108.5,5.95,21.0,108.5,101.28,77.47
2016,4,10,9,0,0.0,117.0,6.1,22.0,117.0,109.32,83.37
2016,4,10,9,15,9.0,177.5,6.1,22.5,183.5,172.78,133.79
2016,4,10,9,30,18.0,238.0,6.1,23.0,250.0,237.78,184.4
2016,4,10,9,45,12.0,216.5,6.15,23.5,225.0,213.37,164.35
2016,4,10,10,0,6.0,195.0,6.2,24.0,200.0,188.5,144.12
2016,4,10,10,15,8.0,207.5,6.2,24.5,214.0,202.46,154.49
2016,4,10,10,30,10.0,220.0,6.2,25.0,228.0,216.58,164.88
2016,4,10,10,45,9.5,216.0,6.2,25.5,224.5,212.67,161.28
2016,4,10,11,0,9.0,212.0,6.2,26.0,221.0,208.7,157.7
2016,4,10,11,15,9.5,212.5,6.2,25.5,221.5,209.96,158.83
2016,4,10,11,30,10.0,213.0,6.2,25.0,222.0,211.19,159.98
2016,4,10,11,45,11.0,214.0,6.2,25.0,224.0,213.37,161.6
2016,4,10,12,0,12.0,215.0,6.2,25.0,226.0,215.52,163.21
2016,4,10,12,15,11.0,214.5,6.1,24.5,225.5,214.17,162.37
2016,4,10,12,30,10.0,214.0,6.0,24.0,225.0,212.73,161.49
2016,4,10,12,45,10.5,216.0,5.95,24.0,227.0,215.15,163.37
2016,4,10,13,0,11.0,218.0,5.9,24.0,229.0,217.49,165.21
2016,4,10,13,15,16.0,272.5,5.7,24.0,287.5,275.08,209.44
2016,4,10,13,30,21.0,327.0,5.5,24.0,346.0,332.93,253.28
2016,4,10,13,45,18.0,300.5,5.3,24.0,316.5,303.62,231.02
2016,4,10,14,0,15.0,274.0,5.1,24.0,287.0,274.47,208.97
2016,4,10,14,15,8.5,212.0,5.25,24.0,219.5,208.07,158.23
2016,4,10,14,30,2.0,150.0,5.4,24.0,152.0,142.66,107.47
2016,4,10,14,45,3.0,160.0,5.6,24.5,162.5,152.9,115.56
2016,4,10,15,0,4.0,170.0,5.8,25.0,173.0,163.08,123.55
2016,4,10,15,15,32.5,237.0,5.85,25.0,260.0,254.77,195.89
2016,4,10,15,30,61.0,304.0,5.9,25.0,347.0,340.6,262.6
2016,4,10,15,45,36.0,253.0,5.95,25.0,278.0,269.5,207.9
2016,4,10,16,0,11.0,202.0,6.0,25.0,209.0,197.26,151.75
2016,4,10,16,15,41.5,210.5,5.9,24.5,232.5,226.44,176.02
2016,4,10,16,30,72.0,219.0,5.8,24.0,256.0,248.17,194.05
2016,4,10,16,45,82.0,195.5,5.7,24.0,233.0,225.38,176.24
2016,4,10,17,0,92.0,172.0,5.6,24.0,210.0,201.42,157.08
2016,4,10,17,15,76.0,148.5,5.3,23.5,176.5,167.18,129.74
2016,4,10,17,30,60.0,125.0,5.0,23.0,143.0,134.93,103.75
2016,4,10,17,45,42.0,99.5,4.7,22.5,111.0,102.46,77.44
2016,4,10,18,0,24.0,74.0,4.4,22.0,79.0,72.52,53.11
2016,4,10,18,15,12.0,49.0,4.35,21.5,51.5,46.17,31.45
2016,4,10,18,30,0.0,24.0,4.3,21.0,24.0,22.27,11.19
2016,4,10,18,45,0.0,12.0,4.25,21.0,12.0,11.44,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.0,3.9,19.0,1.0,0.95,0.0
2016,4,11,6,30,0.0,2.0,3.9,19.0,2.0,1.85,0.0
2016,4,11,6,45,0.0,5.5,3.95,19.5,5.5,5.09,0.0
2016,4,11,7,0,0.0,9.0,4.0,20.0,9.0,8.33,1.26
2016,4,11,7,15,0.0,13.0,4.25,20.5,13.0,12.04,4.43
2016,4,11,7,30,0.0,17.0,4.5,21.0,17.0,15.75,7.56
2016,4,11,7,45,4.5,76.0,4.8,21.5,78.0,72.17,54.33
2016,4,11,8,0,9.0,135.0,5.1,22.0,139.0,129.58,101.01
2016,4,11,8,15,284.0,143.5,5.1,22.5,283.0,267.96,210.77
2016,4,11,8,30,559.0,152.0,5.1,23.0,427.0,435.63,342.65
2016,4,11,8,45,445.0,198.0,5.1,23.5,432.5,450.53,353.68
2016,4,11,9,0,331.0,244.0,5.1,24.0,438.0,446.87,349.36
2016,4,11,9,15,267.0,279.5,4.95,24.5,444.5,458.36,355.91
2016,4,11,9,30,203.0,315.0,4.8,25.0,451.0,456.53,351.82
2016,4,11,9,45,483.0,237.5,4.7,26.0,590.0,613.61,471.72
2016,4,11,10,0,763.0,160.0,4.6,27.0,729.0,782.42,593.75
2016,4,11,10,15,776.5,163.0,4.35,27.5,767.0,824.43,618.58
2016,4,11,10,30,790.0,166.0,4.1,28.0,805.0,867.15,644.19
2016,4,11,10,45,813.0,160.5,3.9,28.5,839.5,907.72,667.98
2016,4,11,11,0,836.0,155.0,3.7,29.0,874.0,946.37,690.0
2016,4,11,11,15,843.0,156.0,3.45,29.0,897.0,974.3,705.65
2016,4,11,11,30,850.0,157.0,3.2,29.0,920.0,999.08,719.04
2016,4,11,11,45,864.0,151.5,3.0,29.5,938.0,1011.87,723.47
2016,4,11,12,0,878.0,146.0,2.8,30.0,956.0,1030.19,731.39
2016,4,11,12,15,880.5,146.5,2.65,30.0,962.0,1039.52,735.42
2016,4,11,12,30,883.0,147.0,2.5,30.0,968.0,1045.2,737.25
2016,4,11,12,45,889.5,142.5,2.45,30.5,967.5,1046.22,735.85
2016,4,11,13,0,896.0,138.0,2.4,31.0,967.0,1043.44,732.28
2016,4,11,13,15,894.0,137.0,2.35,31.0,955.5,1031.91,724.93
2016,4,11,13,30,892.0,136.0,2.3,31.0,944.0,1016.71,715.5
2016,4,11,13,45,893.0,132.0,2.3,31.0,925.0,997.75,704.4
2016,4,11,14,0,894.0,128.0,2.3,31.0,906.0,975.13,691.07
2016,4,11,14,15,887.5,126.5,2.25,31.0,878.0,944.59,672.31
2016,4,11,14,30,881.0,125.0,2.2,31.0,850.0,910.98,651.63
2016,4,11,14,45,872.5,122.5,2.2,31.0,814.0,871.76,627.72
2016,4,11,15,0,864.0,120.0,2.2,31.0,778.0,829.97,601.96
2016,4,11,15,15,851.0,117.0,2.15,31.0,735.5,785.86,574.04
2016,4,11,15,30,838.0,114.0,2.1,31.0,693.0,735.46,541.61
2016,4,11,15,45,827.5,108.0,2.05,31.0,645.5,682.21,505.76
2016,4,11,16,0,817.0,102.0,2.0,31.0,598.0,627.57,467.38
2016,4,11,16,15,794.0,98.5,1.85,30.5,545.0,567.16,424.09
2016,4,11,16,30,771.0,95.0,1.7,30.0,492.0,507.22,379.77
2016,4,11,16,45,744.0,88.5,1.55,29.5,436.0,443.18,331.03
2016,4,11,17,0,717.0,82.0,1.4,29.0,380.0,380.21,281.4
2016,4,11,17,15,672.0,76.0,1.2,28.5,322.5,313.87,227.81
2016,4,11,17,30,627.0,70.0,1.0,28.0,265.0,252.02,176.58
2016,4,11,17,45,559.0,61.5,0.8,27.5,208.5,187.42,123.75
2016,4,11,18,0,491.0,53.0,0.6,27.0,152.0,130.93,78.68
2016,4,11,18,15,377.0,41.0,0.5,26.5,102.5,75.09,39.33
2016,4,11,18,30,263.0,29.0,0.4,26.0,53.0,33.79,14.68
2016,4,11,18,45,131.5,14.5,0.35,25.5,26.5,13.82,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,2.5,3.7,13.0,2.5,2.38,0.0
2016,4,12,6,30,0.0,5.0,3.7,13.0,5.0,4.62,0.0
2016,4,12,6,45,0.0,12.5,3.75,13.5,12.5,11.57,3.96
2016,4,12,7,0,0.0,20.0,3.8,14.0,20.0,18.54,10.1
2016,4,12,7,15,0.0,29.0,3.7,14.5,29.0,26.9,17.38
2016,4,12,7,30,0.0,38.0,3.6,15.0,38.0,35.28,24.56
2016,4,12,7,45,0.0,56.5,3.5,15.5,56.5,52.52,39.13
2016,4,12,8,0,0.0,75.0,3.4,16.0,75.0,69.8,53.47
2016,4,12,8,15,0.0,92.5,3.45,16.5,92.5,86.2,66.83
2016,4,12,8,30,0.0,110.0,3.5,17.0,110.0,102.67,80.03
2016,4,12,8,45,0.0,114.0,3.6,17.5,114.0,106.45,82.66
2016,4,12,9,0,0.0,118.0,3.7,18.0,118.0,110.25,85.29
2016,4,12,9,15,0.0,129.0,3.7,18.5,129.0,120.67,93.28
2016,4,12,9,30,0.0,140.0,3.7,19.0,140.0,131.13,101.22
2016,4,12,9,45,0.0,143.5,3.7,19.5,143.5,134.49,103.42
2016,4,12,10,0,0.0,147.0,3.7,20.0,147.0,137.87,105.65
2016,4,12,10,15,6.5,199.5,3.65,20.0,205.0,193.45,149.53
2016,4,12,10,30,13.0,252.0,3.6,20.0,263.0,249.97,193.36
2016,4,12,10,45,10.5,222.5,3.55,20.5,231.5,219.74,169.13
2016,4,12,11,0,8.0,193.0,3.5,21.0,200.0,189.46,145.07
2016,4,12,11,15,5.5,173.5,3.5,21.0,179.0,168.7,128.7
2016,4,12,11,30,3.0,154.0,3.5,21.0,158.0,147.84,112.2
2016,4,12,11,45,8.0,205.0,3.5,21.5,213.0,201.7,154.01
2016,4,12,12,0,13.0,256.0,3.5,22.0,268.0,256.06,195.38
2016,4,12,12,15,14.0,267.5,3.5,22.0,280.5,268.37,204.57
2016,4,12,12,30,15.0,279.0,3.5,22.0,293.0,280.61,213.83
2016,4,12,12,45,14.0,269.5,3.55,22.5,283.0,270.34,205.62
2016,4,12,13,0,13.0,260.0,3.6,23.0,273.0,260.01,197.45
2016,4,12,13,15,13.5,265.5,3.65,23.0,278.5,265.65,201.87
2016,4,12,13,30,14.0,271.0,3.7,23.0,284.0,271.2,206.22
2016,4,12,13,45,10.5,225.5,3.75,23.5,235.5,223.48,169.59
2016,4,12,14,0,7.0,180.0,3.8,24.0,187.0,176.19,133.11
