Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,15,30,874.0,102.0,2.4,25.0,722.0,735.21,555.71
2016,4,22,15,45,857.5,99.0,2.35,25.0,672.5,680.21,517.58
2016,4,22,16,0,841.0,96.0,2.3,25.0,623.0,625.88,477.96
2016,4,22,16,15,819.5,92.5,2.15,24.5,569.5,565.62,433.4
2016,4,22,16,30,798.0,89.0,2.0,24.0,516.0,505.66,387.64
2016,4,22,16,45,769.0,84.5,1.85,24.0,459.5,441.88,336.88
2016,4,22,17,0,740.0,80.0,1.7,24.0,403.0,379.92,286.05
2016,4,22,17,15,698.5,75.0,1.5,23.0,345.5,314.3,232.12
2016,4,22,17,30,657.0,70.0,1.3,22.0,288.0,253.61,180.82
2016,4,22,17,45,596.5,62.5,1.15,21.5,231.5,190.71,127.9
2016,4,22,18,0,536.0,55.0,1.0,21.0,175.0,134.86,82.22
2016,4,22,18,15,435.0,44.5,1.0,20.0,123.5,79.85,42.81
2016,4,22,18,30,334.0,34.0,1.0,19.0,72.0,37.56,18.66
2016,4,22,18,45,167.0,17.0,1.05,18.5,36.0,13.14,1.1
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,158.5,16.5,1.0,14.5,34.0,12.83,0.0
2016,4,23,6,30,317.0,33.0,1.1,15.0,68.0,33.74,17.37
2016,4,23,6,45,422.5,44.0,1.2,16.0,119.0,75.12,40.68
2016,4,23,7,0,528.0,55.0,1.3,17.0,170.0,129.79,79.88
2016,4,23,7,15,592.5,62.5,1.2,17.5,227.0,185.58,125.82
2016,4,23,7,30,657.0,70.0,1.1,18.0,284.0,248.96,179.57
2016,4,23,7,45,698.5,75.5,1.0,19.0,342.0,309.94,231.35
2016,4,23,8,0,740.0,81.0,0.9,20.0,400.0,375.91,285.3
2016,4,23,8,15,769.5,85.5,1.0,20.5,457.0,438.02,335.79
2016,4,23,8,30,799.0,90.0,1.1,21.0,514.0,502.04,385.98
2016,4,23,8,45,819.0,94.5,1.25,21.5,567.5,562.26,432.01
2016,4,23,9,0,839.0,99.0,1.4,22.0,621.0,622.66,476.73
2016,4,23,9,15,855.0,102.0,1.45,22.5,670.0,678.72,516.32
2016,4,23,9,30,871.0,105.0,1.5,23.0,719.0,731.36,551.84
2016,4,23,9,45,881.0,108.0,1.55,23.5,762.0,780.3,582.72
2016,4,23,10,0,891.0,111.0,1.6,24.0,805.0,827.25,611.8
2016,4,23,10,15,900.0,113.0,1.6,24.0,841.5,870.13,638.48
2016,4,23,10,30,909.0,115.0,1.6,24.0,878.0,910.46,663.24
2016,4,23,10,45,913.0,118.0,1.65,24.5,907.0,944.55,683.11
2016,4,23,11,0,917.0,121.0,1.7,25.0,936.0,975.4,700.84
2016,4,23,11,15,921.0,122.0,1.7,25.0,957.5,1000.86,715.85
2016,4,23,11,30,925.0,123.0,1.7,25.0,979.0,1022.83,728.73
2016,4,23,11,45,927.5,123.5,1.7,25.0,991.5,1039.22,738.22
2016,4,23,12,0,930.0,124.0,1.7,25.0,1004.0,1051.89,745.55
2016,4,23,12,15,930.5,124.0,1.7,25.0,1008.5,1058.3,749.15
2016,4,23,12,30,931.0,124.0,1.7,25.0,1013.0,1060.89,750.6
2016,4,23,12,45,928.0,125.0,1.75,25.5,1008.0,1057.15,747.6
2016,4,23,13,0,925.0,126.0,1.8,26.0,1003.0,1049.63,742.44
2016,4,23,13,15,922.0,125.5,1.85,26.0,990.0,1036.87,735.63
2016,4,23,13,30,919.0,125.0,1.9,26.0,977.0,1020.43,726.62
2016,4,23,13,45,913.5,124.5,1.95,26.0,955.5,997.99,713.9
2016,4,23,14,0,908.0,124.0,2.0,26.0,934.0,972.14,699.03
2016,4,23,14,15,901.0,122.5,2.1,25.5,904.5,940.66,682.36
2016,4,23,14,30,894.0,121.0,2.2,25.0,875.0,906.14,663.43
2016,4,23,14,45,884.5,119.0,2.3,25.0,838.5,866.18,639.27
2016,4,23,15,0,875.0,117.0,2.4,25.0,802.0,823.74,613.09
2016,4,23,15,15,862.0,114.5,2.45,25.0,759.0,775.91,582.44
2016,4,23,15,30,849.0,112.0,2.5,25.0,716.0,729.15,552.09
2016,4,23,15,45,832.0,109.0,2.6,25.0,667.0,674.47,514.24
2016,4,23,16,0,815.0,106.0,2.7,25.0,618.0,619.05,474.33
2016,4,23,16,15,792.0,102.0,2.65,24.5,564.5,558.77,429.9
2016,4,23,16,30,769.0,98.0,2.6,24.0,511.0,499.01,384.37
2016,4,23,16,45,736.5,94.0,2.55,24.0,454.5,435.76,333.98
2016,4,23,17,0,704.0,90.0,2.5,24.0,398.0,373.88,283.2
2016,4,23,17,15,661.5,83.5,2.3,23.0,341.0,309.48,230.11
2016,4,23,17,30,619.0,77.0,2.1,22.0,284.0,249.28,179.19
2016,4,23,17,45,551.5,69.5,1.9,21.5,227.5,187.23,127.18
2016,4,23,18,0,484.0,62.0,1.7,21.0,171.0,133.15,83.26
2016,4,23,18,15,387.0,50.0,1.65,20.0,121.5,80.43,45.26
2016,4,23,18,30,290.0,38.0,1.6,19.0,72.0,39.97,21.48
2016,4,23,18,45,145.0,19.0,1.6,18.5,36.0,14.85,2.67
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,3.0,18.5,1.9,15.5,18.5,17.12,2.76
2016,4,24,6,30,6.0,37.0,2.1,16.0,37.0,33.72,21.72
2016,4,24,6,45,29.5,61.0,2.35,16.5,67.0,57.55,41.34
2016,4,24,7,0,53.0,85.0,2.6,17.0,97.0,85.36,63.88
2016,4,24,7,15,78.5,108.0,2.8,17.5,131.0,115.99,88.8
2016,4,24,7,30,104.0,131.0,3.0,18.0,165.0,151.13,117.53
2016,4,24,7,45,79.5,152.5,3.2,18.5,181.5,169.02,133.08
2016,4,24,8,0,55.0,174.0,3.4,19.0,198.0,185.11,146.38
2016,4,24,8,15,28.0,166.0,3.5,19.0,178.5,169.33,133.58
2016,4,24,8,30,1.0,158.0,3.6,19.0,159.0,148.05,115.95
2016,4,24,8,45,38.0,217.0,3.75,19.5,241.0,227.8,179.53
2016,4,24,9,0,75.0,276.0,3.9,20.0,323.0,310.09,243.58
2016,4,24,9,15,37.5,199.5,3.95,20.0,223.0,215.41,168.45
2016,4,24,9,30,0.0,123.0,4.0,20.0,123.0,114.96,87.56
2016,4,24,9,45,14.0,214.0,4.1,20.5,225.5,211.78,164.3
2016,4,24,10,0,28.0,305.0,4.2,21.0,328.0,316.98,245.04
2016,4,24,10,15,30.5,318.0,4.2,21.0,343.5,333.44,256.95
2016,4,24,10,30,33.0,331.0,4.2,21.0,359.0,350.02,269.14
2016,4,24,10,45,21.5,274.5,4.25,21.5,293.5,285.27,218.89
2016,4,24,11,0,10.0,218.0,4.3,22.0,228.0,214.87,164.07
2016,4,24,11,15,14.0,263.5,4.3,22.0,277.0,262.65,200.83
2016,4,24,11,30,18.0,309.0,4.3,22.0,326.0,310.83,237.25
2016,4,24,11,45,23.5,346.0,4.3,22.5,368.5,361.48,274.65
2016,4,24,12,0,29.0,383.0,4.3,23.0,411.0,404.56,305.89
2016,4,24,12,15,20.0,302.5,4.2,23.0,322.0,307.4,233.15
2016,4,24,12,30,11.0,222.0,4.1,23.0,233.0,220.92,167.49
2016,4,24,12,45,7.0,184.5,4.1,23.5,191.5,181.03,136.59
2016,4,24,13,0,3.0,147.0,4.1,24.0,150.0,141.28,105.57
2016,4,24,13,15,13.5,249.5,4.05,24.0,262.0,249.42,189.02
2016,4,24,13,30,24.0,352.0,4.0,24.0,374.0,358.38,270.86
2016,4,24,13,45,19.0,311.0,3.95,24.0,328.5,313.25,236.97
2016,4,24,14,0,14.0,270.0,3.9,24.0,283.0,268.47,203.44
2016,4,24,14,15,171.5,333.0,3.85,24.0,478.5,486.12,371.02
2016,4,24,14,30,329.0,396.0,3.8,24.0,674.0,687.14,517.72
2016,4,24,14,45,297.5,385.0,3.75,24.0,628.5,637.24,480.97
2016,4,24,15,0,266.0,374.0,3.7,24.0,583.0,588.49,446.08
2016,4,24,15,15,281.5,348.5,3.7,24.0,559.0,562.61,428.72
2016,4,24,15,30,297.0,323.0,3.7,24.0,535.0,534.63,409.41
2016,4,24,15,45,202.5,305.5,3.7,24.0,445.5,433.67,333.76
2016,4,24,16,0,108.0,288.0,3.7,24.0,356.0,342.42,264.22
2016,4,24,16,15,211.5,254.0,3.65,23.5,373.0,365.79,284.5
2016,4,24,16,30,315.0,220.0,3.6,23.0,390.0,376.97,293.92
2016,4,24,16,45,452.0,168.5,3.55,23.0,383.0,374.26,290.66
2016,4,24,17,0,589.0,117.0,3.5,23.0,376.0,353.74,271.14
2016,4,24,17,15,544.5,108.0,3.3,22.5,321.5,292.95,220.56
2016,4,24,17,30,500.0,99.0,3.1,22.0,267.0,234.85,171.58
2016,4,24,17,45,443.0,86.5,2.9,22.0,214.5,177.81,123.68
2016,4,24,18,0,386.0,74.0,2.7,22.0,162.0,127.52,82.69
2016,4,24,18,15,297.0,58.5,2.6,21.0,114.5,78.62,47.22
2016,4,24,18,30,208.0,43.0,2.5,20.0,67.0,40.91,23.65
2016,4,24,18,45,104.0,21.5,2.45,19.5,33.5,16.82,4.41
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.5,20.5,2.55,19.5,33.0,16.04,3.31
2016,4,25,6,30,219.0,41.0,2.7,20.0,66.0,38.42,21.9
2016,4,25,6,45,313.5,56.0,2.85,20.5,114.0,76.46,45.15
2016,4,25,7,0,408.0,71.0,3.0,21.0,162.0,126.36,81.21
2016,4,25,7,15,472.5,81.5,3.2,21.5,216.0,179.13,123.91
2016,4,25,7,30,537.0,92.0,3.4,22.0,270.0,238.09,173.19
2016,4,25,7,45,380.0,135.5,3.6,22.5,273.5,259.29,197.27
2016,4,25,8,0,223.0,179.0,3.8,23.0,277.0,260.53,202.15
2016,4,25,8,15,123.5,189.5,3.9,23.5,245.0,237.42,184.9
2016,4,25,8,30,24.0,200.0,4.0,24.0,213.0,199.17,154.13
2016,4,25,8,45,38.5,233.0,4.15,24.5,256.0,243.3,188.06
2016,4,25,9,0,53.0,266.0,4.3,25.0,299.0,286.7,220.78
2016,4,25,9,15,100.5,302.5,4.35,25.0,371.5,357.03,274.58
2016,4,25,9,30,148.0,339.0,4.4,25.0,444.0,437.37,334.96
2016,4,25,9,45,221.0,352.5,4.45,25.5,520.5,513.52,391.33
2016,4,25,10,0,294.0,366.0,4.5,26.0,597.0,601.62,455.14
2016,4,25,10,15,317.0,378.5,4.5,26.0,638.0,645.74,486.17
2016,4,25,10,30,340.0,391.0,4.5,26.0,679.0,690.35,517.4
2016,4,25,10,45,578.0,278.5,4.5,26.5,786.5,812.48,607.74
2016,4,25,11,0,816.0,166.0,4.5,27.0,894.0,932.76,690.12
2016,4,25,11,15,821.0,166.5,4.5,27.0,914.5,956.77,704.73
2016,4,25,11,30,826.0,167.0,4.5,27.0,935.0,977.65,717.92
2016,4,25,11,45,851.5,152.5,4.55,27.5,953.0,991.63,725.43
2016,4,25,12,0,877.0,138.0,4.6,28.0,971.0,1011.52,736.87
2016,4,25,12,15,877.5,138.0,4.55,28.0,975.5,1017.48,740.24
2016,4,25,12,30,878.0,138.0,4.5,28.0,980.0,1019.85,741.41
2016,4,25,12,45,873.5,140.5,4.5,28.5,974.5,1016.11,737.53
2016,4,25,13,0,869.0,143.0,4.5,29.0,969.0,1008.83,731.51
2016,4,25,13,15,866.0,142.0,4.45,29.0,956.0,996.14,723.3
2016,4,25,13,30,863.0,141.0,4.4,29.0,943.0,980.0,712.95
2016,4,25,13,45,487.0,295.0,4.35,29.0,746.0,772.87,569.94
2016,4,25,14,0,111.0,449.0,4.3,29.0,549.0,542.83,399.29
2016,4,25,14,15,471.0,294.0,4.25,29.0,696.0,731.32,543.81
2016,4,25,14,30,831.0,139.0,4.2,29.0,843.0,872.7,645.13
2016,4,25,14,45,816.0,139.5,4.2,29.0,806.0,832.25,617.75
2016,4,25,15,0,801.0,140.0,4.2,29.0,769.0,789.93,590.05
2016,4,25,15,15,787.0,137.0,4.1,29.0,727.0,743.24,558.71
2016,4,25,15,30,773.0,134.0,4.0,29.0,685.0,695.18,525.31
2016,4,25,15,45,750.0,132.0,3.95,29.0,637.0,640.99,486.29
2016,4,25,16,0,727.0,130.0,3.9,29.0,589.0,587.12,446.65
2016,4,25,16,15,702.5,125.0,3.75,28.5,537.5,529.25,403.8
2016,4,25,16,30,678.0,120.0,3.6,28.0,486.0,472.27,360.4
2016,4,25,16,45,644.5,114.0,3.5,28.0,432.0,411.44,312.29
2016,4,25,17,0,611.0,108.0,3.4,28.0,378.0,353.18,264.99
2016,4,25,17,15,566.5,100.0,3.2,27.5,323.0,292.18,215.17
2016,4,25,17,30,522.0,92.0,3.0,27.0,268.0,235.76,168.26
2016,4,25,17,45,456.0,82.0,2.8,26.5,215.0,176.08,119.59
2016,4,25,18,0,390.0,72.0,2.6,26.0,162.0,126.02,80.0
2016,4,25,18,15,300.5,57.0,2.65,25.5,115.0,77.4,45.25
2016,4,25,18,30,211.0,42.0,2.7,25.0,68.0,40.0,22.41
2016,4,25,18,45,105.5,21.0,2.8,24.5,34.0,16.39,4.5
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,91.0,22.0,4.05,20.0,33.0,18.37,5.65
2016,4,26,6,30,182.0,44.0,4.1,20.0,66.0,40.28,23.92
2016,4,26,6,45,259.0,63.0,4.15,20.5,112.5,78.12,48.63
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,125.75,83.91
2016,4,26,7,15,399.0,95.5,4.3,21.0,211.5,175.02,123.79
2016,4,26,7,30,462.0,109.0,4.4,21.0,264.0,231.81,171.32
2016,4,26,7,45,346.0,144.5,4.55,21.5,273.0,254.29,195.11
2016,4,26,8,0,230.0,180.0,4.7,22.0,282.0,264.17,206.17
2016,4,26,8,15,139.5,200.0,4.8,22.5,264.5,254.48,199.37
2016,4,26,8,30,49.0,220.0,4.9,23.0,247.0,233.27,182.0
2016,4,26,8,45,360.5,190.0,5.05,23.5,415.5,395.25,310.67
2016,4,26,9,0,672.0,160.0,5.2,24.0,584.0,581.05,454.26
2016,4,26,9,15,691.5,165.5,5.25,24.0,631.0,634.15,494.07
2016,4,26,9,30,711.0,171.0,5.3,24.0,678.0,687.14,533.5
2016,4,26,9,45,726.0,175.0,5.4,24.5,719.5,734.83,567.45
2016,4,26,10,0,741.0,179.0,5.5,25.0,761.0,781.42,599.98
2016,4,26,10,15,752.0,182.5,5.55,25.0,796.5,822.8,628.38
2016,4,26,10,30,763.0,186.0,5.6,25.0,832.0,862.27,655.26
2016,4,26,10,45,765.5,192.0,5.7,25.5,859.0,890.48,673.09
2016,4,26,11,0,768.0,198.0,5.8,26.0,886.0,919.36,691.38
2016,4,26,11,15,773.0,199.5,5.85,26.0,906.0,943.29,707.35
2016,4,26,11,30,778.0,201.0,5.9,26.0,926.0,964.27,721.37
2016,4,26,11,45,780.5,202.0,5.95,26.5,937.5,979.25,729.89
2016,4,26,12,0,783.0,203.0,6.0,27.0,949.0,991.02,736.33
2016,4,26,12,15,438.0,342.5,5.95,27.0,760.0,797.73,596.15
2016,4,26,12,30,93.0,482.0,5.9,27.0,571.0,568.3,422.34
2016,4,26,12,45,234.5,459.5,5.9,27.5,683.0,695.57,517.59
2016,4,26,13,0,376.0,437.0,5.9,28.0,795.0,819.84,606.83
2016,4,26,13,15,301.0,456.5,5.85,28.0,741.0,761.5,563.52
2016,4,26,13,30,226.0,476.0,5.8,28.0,687.0,695.01,515.03
2016,4,26,13,45,153.5,455.5,5.8,28.0,597.5,600.77,446.93
2016,4,26,14,0,81.0,435.0,5.8,28.0,508.0,500.58,373.39
2016,4,26,14,15,197.5,418.5,5.7,28.0,588.5,593.67,444.76
2016,4,26,14,30,314.0,402.0,5.6,28.0,669.0,678.46,508.15
2016,4,26,14,45,209.0,391.0,5.6,28.0,565.5,561.03,421.89
2016,4,26,15,0,104.0,380.0,5.6,28.0,462.0,451.09,339.9
2016,4,26,15,15,116.0,360.5,5.5,27.5,447.5,441.87,334.85
2016,4,26,15,30,128.0,341.0,5.4,27.0,433.0,424.92,323.72
2016,4,26,15,45,97.0,308.5,5.3,27.0,375.5,360.43,275.39
2016,4,26,16,0,66.0,276.0,5.2,27.0,318.0,304.25,232.88
2016,4,26,16,15,118.5,258.5,4.95,26.5,326.0,316.67,243.92
2016,4,26,16,30,171.0,241.0,4.7,26.0,334.0,318.92,246.44
2016,4,26,16,45,85.5,182.5,4.5,26.0,229.0,210.94,162.53
2016,4,26,17,0,0.0,124.0,4.3,26.0,124.0,115.35,87.57
2016,4,26,17,15,141.5,136.0,4.1,25.5,184.0,176.44,134.47
2016,4,26,17,30,283.0,148.0,3.9,25.0,244.0,217.6,162.31
2016,4,26,17,45,230.5,125.0,3.7,24.5,194.0,165.42,120.48
2016,4,26,18,0,178.0,102.0,3.5,24.0,144.0,119.73,84.64
2016,4,26,18,15,123.0,74.0,3.5,23.5,99.5,76.57,51.94
2016,4,26,18,30,68.0,46.0,3.5,23.0,55.0,41.49,26.33
2016,4,26,18,45,34.0,23.0,3.55,23.0,27.5,20.09,7.45
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,118.0,22.5,3.35,16.0,36.5,17.58,6.14
2016,4,27,6,30,236.0,45.0,3.4,16.0,73.0,42.66,25.37
2016,4,27,6,45,358.5,56.5,3.45,16.0,126.5,81.38,48.29
2016,4,27,7,0,481.0,68.0,3.5,16.0,180.0,136.62,88.3
2016,4,27,7,15,548.0,77.5,3.4,16.5,237.5,192.0,134.19
2016,4,27,7,30,615.0,87.0,3.3,17.0,295.0,255.32,188.3
2016,4,27,7,45,676.5,89.5,3.25,17.5,357.0,317.59,241.97
2016,4,27,8,0,738.0,92.0,3.2,18.0,419.0,386.22,299.97
2016,4,27,8,15,769.5,97.0,3.15,19.0,477.0,450.45,352.66
2016,4,27,8,30,801.0,102.0,3.1,20.0,535.0,515.78,404.18
2016,4,27,8,45,831.5,103.0,3.05,21.0,592.0,578.29,451.65
2016,4,27,9,0,862.0,104.0,3.0,22.0,649.0,641.98,498.11
2016,4,27,9,15,878.5,107.0,2.95,22.5,699.5,699.19,539.06
2016,4,27,9,30,895.0,110.0,2.9,23.0,750.0,752.95,575.73
2016,4,27,9,45,909.5,111.5,2.9,24.0,795.0,804.5,607.61
2016,4,27,10,0,924.0,113.0,2.9,25.0,840.0,854.34,637.6
2016,4,27,10,15,932.5,114.5,2.8,25.5,877.0,897.19,662.85
2016,4,27,10,30,941.0,116.0,2.7,26.0,914.0,937.34,685.88
2016,4,27,10,45,947.0,117.0,2.65,26.5,944.0,971.86,705.26
2016,4,27,11,0,953.0,118.0,2.6,27.0,974.0,1003.13,722.35
2016,4,27,11,15,956.5,119.0,2.6,27.0,995.0,1028.64,737.58
2016,4,27,11,30,960.0,120.0,2.6,27.0,1016.0,1050.5,750.57
2016,4,27,11,45,965.0,118.5,2.6,27.5,1029.5,1067.59,759.14
2016,4,27,12,0,970.0,117.0,2.6,28.0,1043.0,1080.9,765.43
2016,4,27,12,15,970.0,117.5,2.6,28.0,1046.5,1087.35,769.11
2016,4,27,12,30,970.0,118.0,2.6,28.0,1050.0,1089.84,770.53
2016,4,27,12,45,968.5,117.5,2.6,28.0,1045.0,1085.9,768.11
2016,4,27,13,0,967.0,117.0,2.6,28.0,1040.0,1078.01,763.44
2016,4,27,13,15,964.0,116.0,2.55,28.0,1026.0,1064.23,754.72
2016,4,27,13,30,961.0,115.0,2.5,28.0,1012.0,1046.62,743.76
2016,4,27,13,45,955.5,114.5,2.5,28.0,989.5,1023.38,729.9
2016,4,27,14,0,950.0,114.0,2.5,28.0,967.0,996.59,713.85
2016,4,27,14,15,943.0,112.5,2.4,28.0,936.5,964.03,693.18
2016,4,27,14,30,936.0,111.0,2.3,28.0,906.0,928.31,670.5
2016,4,27,14,45,925.5,109.5,2.25,28.0,868.0,886.69,644.39
2016,4,27,15,0,915.0,108.0,2.2,28.0,830.0,842.55,616.47
2016,4,27,15,15,902.5,106.0,2.0,28.0,786.0,794.13,584.28
2016,4,27,15,30,890.0,104.0,1.8,28.0,742.0,743.86,550.64
2016,4,27,15,45,872.0,102.0,1.65,28.0,691.5,688.35,512.17
2016,4,27,16,0,854.0,100.0,1.5,28.0,641.0,633.49,472.52
2016,4,27,16,15,832.5,96.5,1.35,28.0,587.0,572.83,427.88
2016,4,27,16,30,811.0,93.0,1.2,28.0,533.0,512.44,382.23
2016,4,27,16,45,779.0,89.0,1.1,28.0,475.5,447.39,332.17
2016,4,27,17,0,747.0,85.0,1.0,28.0,418.0,384.48,282.2
2016,4,27,17,15,705.5,79.5,0.85,27.5,359.5,318.17,228.85
2016,4,27,17,30,664.0,74.0,0.7,27.0,301.0,256.89,178.24
2016,4,27,17,45,598.5,67.0,0.55,26.5,243.0,193.33,126.55
2016,4,27,18,0,533.0,60.0,0.4,26.0,185.0,137.41,82.4
2016,4,27,18,15,435.5,49.5,0.45,25.5,133.0,83.27,44.66
2016,4,27,18,30,338.0,39.0,0.5,25.0,81.0,41.37,21.48
2016,4,27,18,45,169.0,19.5,0.6,24.5,40.5,15.04,4.49
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,28,6,15,129.0,22.0,1.45,16.0,38.0,17.14,6.47
2016,4,28,6,30,258.0,44.0,1.7,17.0,76.0,42.62,24.8
2016,4,28,6,45,356.0,57.0,2.0,18.0,126.5,81.87,48.37
2016,4,28,7,0,454.0,70.0,2.3,19.0,177.0,134.7,86.79
2016,4,28,7,15,517.0,79.5,2.45,19.5,232.0,187.53,130.03
2016,4,28,7,30,580.0,89.0,2.6,20.0,287.0,247.83,180.89
2016,4,28,7,45,626.5,95.5,2.8,20.5,344.0,306.77,231.35
2016,4,28,8,0,673.0,102.0,3.0,21.0,401.0,370.43,284.8
2016,4,28,8,15,704.0,107.0,3.25,21.5,456.5,429.9,334.06
2016,4,28,8,30,735.0,112.0,3.5,22.0,512.0,491.55,383.62
2016,4,28,8,45,760.0,115.5,3.8,22.5,564.5,550.39,429.83
2016,4,28,9,0,785.0,119.0,4.1,23.0,617.0,609.53,475.04
2016,4,28,9,15,801.5,122.5,4.1,23.5,665.0,663.46,514.48
2016,4,28,9,30,818.0,126.0,4.1,24.0,713.0,716.7,552.3
2016,4,28,9,45,831.0,129.0,4.2,24.5,755.5,765.79,585.36
2016,4,28,10,0,844.0,132.0,4.3,25.0,798.0,813.29,616.46
2016,4,28,10,15,853.0,134.0,4.3,25.0,833.5,854.6,643.73
2016,4,28,10,30,862.0,136.0,4.3,25.0,869.0,888.16,665.51
2016,4,28,10,45,866.0,139.5,4.35,25.5,897.0,920.88,685.56
2016,4,28,11,0,870.0,143.0,4.4,26.0,925.0,950.53,703.41
2016,4,28,11,15,874.0,144.0,4.4,26.0,945.0,974.55,718.6
2016,4,28,11,30,878.0,145.0,4.4,26.0,965.0,995.27,731.65
2016,4,28,11,45,873.0,150.0,4.45,26.5,975.0,1007.66,738.08
2016,4,28,12,0,868.0,155.0,4.5,27.0,985.0,1016.35,742.23
2016,4,28,12,15,867.5,155.5,4.45,27.0,988.0,1021.59,745.13
2016,4,28,12,30,867.0,156.0,4.4,27.0,991.0,1023.3,745.87
2016,4,28,12,45,853.5,163.5,4.4,27.5,982.0,1024.82,745.44
2016,4,28,13,0,840.0,171.0,4.4,28.0,973.0,1013.65,736.83
2016,4,28,13,15,834.5,170.5,4.35,28.0,959.0,998.95,727.3
2016,4,28,13,30,829.0,170.0,4.3,28.0,945.0,980.92,715.7
2016,4,28,13,45,800.0,182.5,4.25,28.0,917.0,950.39,695.91
2016,4,28,14,0,771.0,195.0,4.2,28.0,889.0,917.59,674.66
2016,4,28,14,15,760.5,193.0,4.15,28.0,859.5,889.47,656.53
2016,4,28,14,30,750.0,191.0,4.1,28.0,830.0,854.62,633.79
2016,4,28,14,45,386.5,242.5,4.05,28.0,571.0,574.42,433.34
2016,4,28,15,0,23.0,294.0,4.0,28.0,312.0,295.84,221.43
2016,4,28,15,15,53.5,312.5,3.95,27.5,352.0,341.0,257.46
2016,4,28,15,30,84.0,331.0,3.9,27.0,392.0,377.73,286.24
2016,4,28,15,45,57.0,289.0,3.85,27.0,329.0,314.3,238.78
2016,4,28,16,0,30.0,247.0,3.8,27.0,266.0,253.68,193.06
2016,4,28,16,15,65.0,243.0,3.65,26.5,280.0,267.31,204.91
2016,4,28,16,30,100.0,239.0,3.5,26.0,294.0,276.97,213.18
2016,4,28,16,45,50.0,172.5,3.35,26.0,200.0,185.08,142.02
2016,4,28,17,0,0.0,106.0,3.2,26.0,106.0,98.62,74.13
2016,4,28,17,15,0.0,90.0,3.0,25.5,90.0,83.67,62.59
2016,4,28,17,30,0.0,74.0,2.8,25.0,74.0,68.78,50.81
2016,4,28,17,45,67.0,90.0,2.65,24.5,106.0,98.07,72.33
2016,4,28,18,0,134.0,106.0,2.5,24.0,138.0,115.81,83.37
2016,4,28,18,15,92.0,75.0,2.55,23.5,94.0,74.51,51.53
2016,4,28,18,30,50.0,44.0,2.6,23.0,50.0,39.52,25.18
2016,4,28,18,45,25.5,23.0,2.7,23.0,26.0,20.16,8.43
2016,4,28,19,0,1.0,2.0,2.8,23.0,2.0,1.91,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.0,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.7,21.0,4.0,3.81,0.0
2016,4,29,6,15,56.0,26.0,2.8,21.0,32.5,22.54,10.58
2016,4,29,6,30,107.0,48.0,2.9,21.0,61.0,43.19,27.39
2016,4,29,6,45,158.5,73.0,3.05,21.5,104.5,78.57,52.74
2016,4,29,7,0,210.0,98.0,3.2,22.0,148.0,120.93,85.07
2016,4,29,7,15,131.5,115.5,3.55,22.5,150.0,134.71,100.38
2016,4,29,7,30,53.0,133.0,3.9,23.0,152.0,137.71,105.89
2016,4,29,7,45,110.5,161.0,4.25,23.5,208.0,188.62,145.73
2016,4,29,8,0,168.0,189.0,4.6,24.0,264.0,245.54,190.46
2016,4,29,8,15,92.5,191.5,4.75,24.0,233.5,222.21,172.82
2016,4,29,8,30,17.0,194.0,4.9,24.0,203.0,189.76,146.82
2016,4,29,8,45,14.5,202.0,5.1,24.5,210.5,197.07,151.91
2016,4,29,9,0,12.0,210.0,5.3,25.0,218.0,204.07,156.62
2016,4,29,9,15,12.0,219.0,5.35,25.5,227.0,213.38,163.11
2016,4,29,9,30,12.0,228.0,5.4,26.0,236.0,222.65,169.54
2016,4,29,9,45,41.0,296.5,5.45,26.5,328.5,315.81,240.5
2016,4,29,10,0,70.0,365.0,5.5,27.0,421.0,408.27,309.12
2016,4,29,10,15,103.0,395.5,5.45,27.0,481.5,469.13,354.05
2016,4,29,10,30,136.0,426.0,5.4,27.0,542.0,539.22,405.06
2016,4,29,10,45,140.5,442.0,5.4,27.5,565.5,564.4,421.72
2016,4,29,11,0,145.0,458.0,5.4,28.0,589.0,589.3,438.17
2016,4,29,11,15,78.0,335.5,5.35,28.0,406.5,399.85,299.79
2016,4,29,11,30,11.0,213.0,5.3,28.0,224.0,211.51,157.57
2016,4,29,11,45,32.0,327.5,5.25,28.0,358.5,350.31,262.0
2016,4,29,12,0,53.0,442.0,5.2,28.0,493.0,486.09,360.67
2016,4,29,12,15,111.0,472.0,5.15,28.0,579.0,583.69,431.57
2016,4,29,12,30,169.0,502.0,5.1,28.0,665.0,671.89,494.6
2016,4,29,12,45,212.0,494.5,5.05,28.5,698.0,706.5,518.54
2016,4,29,13,0,255.0,487.0,5.0,29.0,731.0,748.05,547.06
2016,4,29,13,15,215.0,485.0,4.9,29.0,689.0,695.31,509.33
2016,4,29,13,30,175.0,483.0,4.8,29.0,647.0,650.93,477.48
2016,4,29,13,45,214.5,466.5,4.75,29.0,663.0,667.46,490.68
2016,4,29,14,0,254.0,450.0,4.7,29.0,679.0,689.1,506.96
2016,4,29,14,15,282.0,427.5,4.6,28.5,674.5,683.67,505.17
2016,4,29,14,30,310.0,405.0,4.5,28.0,670.0,675.6,501.62
2016,4,29,14,45,373.5,378.5,4.4,28.0,684.0,690.19,513.84
2016,4,29,15,0,437.0,352.0,4.3,28.0,698.0,703.95,525.03
2016,4,29,15,15,419.5,340.5,4.1,28.0,658.5,655.34,490.56
2016,4,29,15,30,402.0,329.0,3.9,28.0,619.0,611.72,459.48
2016,4,29,15,45,370.5,320.0,3.75,28.0,573.0,561.56,423.21
2016,4,29,16,0,339.0,311.0,3.6,28.0,527.0,513.3,387.9
2016,4,29,16,15,288.0,294.5,3.35,27.5,467.5,449.13,340.95
2016,4,29,16,30,237.0,278.0,3.1,27.0,408.0,386.29,294.38
2016,4,29,16,45,275.0,225.5,2.9,27.0,361.0,341.92,260.72
2016,4,29,17,0,313.0,173.0,2.7,27.0,314.0,289.8,219.68
2016,4,29,17,15,226.0,170.5,2.55,26.5,265.0,237.59,179.35
2016,4,29,17,30,139.0,168.0,2.4,26.0,216.0,193.57,146.04
2016,4,29,17,45,114.0,136.5,2.25,25.5,171.0,149.06,110.96
2016,4,29,18,0,89.0,105.0,2.1,25.0,126.0,108.02,78.58
2016,4,29,18,15,54.0,73.5,2.05,24.5,85.0,70.3,49.42
2016,4,29,18,30,19.0,42.0,2.0,24.0,44.0,38.1,24.52
2016,4,29,18,45,9.5,22.0,2.0,24.0,23.0,20.16,8.74
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.91,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.15,13.0,4.0,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.3,13.0,8.0,7.63,0.0
2016,4,30,6,15,119.5,28.5,3.4,13.5,43.0,23.52,12.29
2016,4,30,6,30,223.0,49.0,3.5,14.0,78.0,46.29,28.64
2016,4,30,6,45,322.0,63.5,3.65,14.5,128.5,84.97,53.02
2016,4,30,7,0,421.0,78.0,3.8,15.0,179.0,135.95,90.83
2016,4,30,7,15,320.0,106.0,3.9,16.0,194.5,168.19,123.64
2016,4,30,7,30,219.0,134.0,4.0,17.0,210.0,186.63,143.95
2016,4,30,7,45,436.0,122.5,4.15,18.0,308.0,266.3,205.69
2016,4,30,8,0,653.0,111.0,4.3,19.0,406.0,371.43,289.26
2016,4,30,8,15,685.0,117.0,4.25,19.5,461.5,431.14,338.73
2016,4,30,8,30,717.0,123.0,4.2,20.0,517.0,493.17,388.64
2016,4,30,8,45,747.5,125.5,4.2,20.5,571.0,552.85,435.39
2016,4,30,9,0,778.0,128.0,4.2,21.0,625.0,613.82,481.7
2016,4,30,9,15,528.0,229.5,4.0,21.5,578.5,584.01,454.7
2016,4,30,9,30,278.0,331.0,3.8,22.0,532.0,525.63,405.28
2016,4,30,9,45,394.5,312.5,3.6,22.5,615.5,609.16,467.59
2016,4,30,10,0,511.0,294.0,3.4,23.0,699.0,707.2,537.7
2016,4,30,10,15,690.5,216.5,3.2,23.5,790.0,803.26,606.48
2016,4,30,10,30,870.0,139.0,3.0,24.0,881.0,896.82,667.06
2016,4,30,10,45,880.5,138.0,2.8,24.5,911.0,931.07,685.42
2016,4,30,11,0,891.0,137.0,2.6,25.0,941.0,962.57,701.97
2016,4,30,11,15,895.5,138.0,2.35,25.0,962.0,987.4,714.67
2016,4,30,11,30,900.0,139.0,2.1,25.0,983.0,1008.88,724.84
2016,4,30,11,45,907.5,136.5,1.9,25.5,997.0,1026.41,731.31
2016,4,30,12,0,915.0,134.0,1.7,26.0,1011.0,1040.46,735.34
2016,4,30,12,15,915.5,134.5,1.6,26.0,1015.0,1046.92,737.47
2016,4,30,12,30,916.0,135.0,1.5,26.0,1019.0,1049.67,737.44
2016,4,30,12,45,916.5,133.5,1.4,26.5,1015.0,1046.78,732.61
2016,4,30,13,0,917.0,132.0,1.3,27.0,1011.0,1040.17,725.67
2016,4,30,13,15,914.0,131.5,1.3,27.0,998.0,1027.41,718.31
2016,4,30,13,30,911.0,131.0,1.3,27.0,985.0,1011.03,708.91
2016,4,30,13,45,907.5,129.0,1.35,27.0,963.5,989.16,697.03
2016,4,30,14,0,904.0,127.0,1.4,27.0,942.0,963.84,683.02
2016,4,30,14,15,897.5,125.5,1.35,27.0,913.0,933.01,664.06
2016,4,30,14,30,891.0,124.0,1.3,27.0,884.0,899.15,643.23
2016,4,30,14,45,883.5,121.0,1.3,27.0,848.5,860.14,619.69
2016,4,30,15,0,876.0,118.0,1.3,27.0,813.0,818.55,594.3
2016,4,30,15,15,863.5,115.5,1.25,27.0,770.0,771.32,564.34
2016,4,30,15,30,851.0,113.0,1.2,27.0,727.0,724.87,534.62
2016,4,30,15,45,838.0,109.0,1.15,27.0,679.5,672.09,498.4
2016,4,30,16,0,825.0,105.0,1.1,27.0,632.0,618.2,460.4
2016,4,30,16,15,803.5,101.0,1.05,26.5,579.0,558.71,418.15
2016,4,30,16,30,782.0,97.0,1.0,26.0,526.0,499.56,374.65
2016,4,30,16,45,756.0,92.0,0.95,26.0,471.0,438.06,327.18
2016,4,30,17,0,730.0,87.0,0.9,26.0,416.0,378.07,279.29
2016,4,30,17,15,689.5,81.5,0.85,25.5,358.5,313.24,227.06
2016,4,30,17,30,649.0,76.0,0.8,25.0,301.0,253.41,177.48
2016,4,30,17,45,592.0,68.5,0.8,24.5,245.0,192.34,127.29
2016,4,30,18,0,535.0,61.0,0.8,24.0,189.0,137.84,83.64
2016,4,30,18,15,442.0,50.5,0.85,23.0,137.5,84.19,45.8
2016,4,30,18,30,349.0,40.0,0.9,22.0,86.0,42.15,22.39
2016,4,30,18,45,203.0,25.0,0.95,21.5,48.5,19.91,9.03
2016,4,30,19,0,57.0,10.0,1.0,21.0,11.0,9.53,0.0
2016,4,30,19,15,28.5,5.0,1.0,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,16.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,5,1,6,0,33.0,10.0,3.0,15.0,11.0,9.53,0.0
2016,5,1,6,15,150.5,28.0,3.25,15.5,46.5,21.88,11.3
2016,5,1,6,30,268.0,46.0,3.5,16.0,82.0,45.24,26.62
2016,5,1,6,45,355.0,59.5,3.75,16.5,131.0,84.69,51.03
2016,5,1,7,0,442.0,73.0,4.0,17.0,180.0,134.9,88.39
2016,5,1,7,15,221.0,78.5,4.1,17.5,132.0,121.19,87.85
2016,5,1,7,30,0.0,84.0,4.2,18.0,84.0,77.97,59.96
2016,5,1,7,45,0.0,100.0,4.35,18.5,100.0,92.88,72.07
2016,5,1,8,0,0.0,116.0,4.5,19.0,116.0,107.86,83.98
2016,5,1,8,15,11.0,159.0,4.5,19.5,165.5,153.01,120.22
2016,5,1,8,30,22.0,202.0,4.5,20.0,215.0,199.69,157.06
2016,5,1,8,45,14.5,197.5,4.55,20.5,206.0,192.75,150.67
2016,5,1,9,0,7.0,193.0,4.6,21.0,197.0,184.87,143.6
2016,5,1,9,15,14.0,228.5,4.55,21.0,238.5,223.59,173.82
2016,5,1,9,30,21.0,264.0,4.5,21.0,280.0,263.13,204.27
2016,5,1,9,45,29.0,296.5,4.5,21.5,319.0,306.39,236.85
2016,5,1,10,0,37.0,329.0,4.5,22.0,358.0,346.23,266.33
2016,5,1,10,15,29.5,321.5,4.5,22.0,345.5,334.62,256.79
2016,5,1,10,30,22.0,314.0,4.5,22.0,333.0,315.96,242.07
2016,5,1,10,45,18.0,289.5,4.5,22.5,305.0,289.72,221.35
2016,5,1,11,0,14.0,265.0,4.5,23.0,277.0,263.2,200.47
2016,5,1,11,15,64.5,370.5,4.5,23.0,430.5,421.34,320.76
2016,5,1,11,30,115.0,476.0,4.5,23.0,584.0,585.3,440.41
2016,5,1,11,45,105.5,478.5,4.5,23.5,579.0,572.33,429.06
2016,5,1,12,0,96.0,481.0,4.5,24.0,574.0,566.97,423.92
2016,5,1,12,15,54.0,358.5,4.5,24.0,411.5,403.47,304.51
2016,5,1,12,30,12.0,236.0,4.5,24.0,249.0,235.05,177.5
2016,5,1,12,45,34.5,342.0,4.5,24.0,376.0,367.72,278.29
2016,5,1,13,0,57.0,448.0,4.5,24.0,503.0,495.32,371.91
2016,5,1,13,15,70.0,454.0,4.55,24.0,521.0,513.02,384.96
2016,5,1,13,30,83.0,460.0,4.6,24.0,539.0,530.0,397.91
2016,5,1,13,45,141.0,459.5,4.65,24.0,589.0,590.03,443.37
2016,5,1,14,0,199.0,459.0,4.7,24.0,639.0,638.55,480.06
2016,5,1,14,15,151.0,439.0,4.7,23.5,573.5,569.5,430.36
2016,5,1,14,30,103.0,419.0,4.7,23.0,508.0,495.65,376.77
2016,5,1,14,45,199.5,395.0,4.75,23.0,557.5,554.2,423.5
2016,5,1,15,0,296.0,371.0,4.8,23.0,607.0,604.41,462.99
2016,5,1,15,15,482.5,281.5,4.75,23.0,641.0,649.38,500.59
2016,5,1,15,30,669.0,192.0,4.7,23.0,675.0,674.4,522.67
2016,5,1,15,45,543.5,220.5,4.7,23.0,596.0,583.72,453.68
2016,5,1,16,0,418.0,249.0,4.7,23.0,517.0,505.31,393.29
2016,5,1,16,15,519.0,194.0,4.55,22.5,498.5,486.01,380.19
2016,5,1,16,30,620.0,139.0,4.4,22.0,480.0,457.23,358.02
2016,5,1,16,45,582.5,132.0,4.3,22.0,426.0,397.13,309.18
2016,5,1,17,0,545.0,125.0,4.2,22.0,372.0,340.18,261.98
2016,5,1,17,15,477.5,124.0,3.95,21.5,319.0,280.18,212.5
2016,5,1,17,30,410.0,123.0,3.7,21.0,266.0,229.55,170.45
2016,5,1,17,45,351.5,107.5,3.5,20.5,214.5,175.18,125.69
2016,5,1,18,0,293.0,92.0,3.3,20.0,163.0,127.64,87.6
2016,5,1,18,15,220.5,72.0,3.3,19.5,117.5,82.8,54.24
2016,5,1,18,30,148.0,52.0,3.3,19.0,72.0,47.17,30.3
2016,5,1,18,45,74.0,29.5,3.3,19.0,39.5,24.26,12.71
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,6.67,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.0,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,43.0,10.0,4.8,13.0,11.0,9.53,0.0
2016,5,2,6,15,155.0,27.5,4.95,13.0,46.0,21.42,11.39
2016,5,2,6,30,267.0,45.0,5.1,13.0,81.0,44.58,26.36
2016,5,2,6,45,133.5,47.5,5.3,13.0,65.5,54.83,35.59
2016,5,2,7,0,0.0,50.0,5.5,13.0,50.0,46.47,34.3
2016,5,2,7,15,0.0,65.0,5.55,13.0,65.0,60.4,46.3
2016,5,2,7,30,0.0,80.0,5.6,13.0,80.0,74.3,58.09
2016,5,2,7,45,12.5,124.5,5.65,13.5,130.0,119.62,95.84
2016,5,2,8,0,25.0,169.0,5.7,14.0,180.0,166.73,134.55
2016,5,2,8,15,27.5,190.5,5.7,14.0,204.5,191.43,154.58
2016,5,2,8,30,30.0,212.0,5.7,14.0,229.0,215.27,173.71
2016,5,2,8,45,15.0,150.5,5.7,14.0,159.0,148.93,118.78
2016,5,2,9,0,0.0,89.0,5.7,14.0,89.0,82.98,63.76
2016,5,2,9,15,0.0,109.0,5.6,14.0,109.0,101.73,79.1
2016,5,2,9,30,0.0,129.0,5.5,14.0,129.0,120.56,94.34
2016,5,2,9,45,6.0,187.5,5.45,14.5,192.5,180.31,142.66
2016,5,2,10,0,12.0,246.0,5.4,15.0,256.0,240.96,190.76
2016,5,2,10,15,6.0,153.0,5.25,15.0,158.0,148.38,115.99
2016,5,2,10,30,0.0,60.0,5.1,15.0,60.0,56.03,40.54
2016,5,2,10,45,2.0,107.5,5.0,15.0,109.5,102.42,78.46
2016,5,2,11,0,4.0,155.0,4.9,15.0,159.0,149.23,116.22
2016,5,2,11,15,5.0,157.5,4.85,15.0,163.0,152.71,118.9
2016,5,2,11,30,6.0,160.0,4.8,15.0,167.0,156.22,121.65
2016,5,2,11,45,6.5,162.0,4.75,15.5,169.0,158.76,123.39
2016,5,2,12,0,7.0,164.0,4.7,16.0,171.0,161.28,125.13
2016,5,2,12,15,19.0,268.0,4.75,16.0,286.5,279.01,218.32
2016,5,2,12,30,31.0,372.0,4.8,16.0,402.0,394.01,306.98
2016,5,2,12,45,28.5,373.5,4.85,16.5,401.0,392.89,305.19
2016,5,2,13,0,26.0,375.0,4.9,17.0,400.0,391.54,303.59
2016,5,2,13,15,30.0,384.0,4.9,17.0,412.5,403.79,313.17
2016,5,2,13,30,34.0,393.0,4.9,17.0,425.0,415.73,322.5
2016,5,2,13,45,23.0,314.0,4.9,17.5,335.5,326.08,253.48
2016,5,2,14,0,12.0,235.0,4.9,18.0,246.0,232.59,180.62
2016,5,2,14,15,9.5,210.5,4.8,18.0,219.5,206.57,160.43
