Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,14,30,7.0,186.0,4.7,18.0,193.0,180.74,140.17
2016,5,2,14,45,7.5,196.0,4.6,18.0,203.0,190.28,147.97
2016,5,2,15,0,8.0,206.0,4.5,18.0,213.0,199.75,155.7
2016,5,2,15,15,9.5,214.5,4.35,18.0,222.5,208.46,162.88
2016,5,2,15,30,11.0,223.0,4.2,18.0,232.0,216.99,169.96
2016,5,2,15,45,19.5,235.0,4.1,18.0,248.5,233.24,183.37
2016,5,2,16,0,28.0,247.0,4.0,18.0,265.0,251.74,198.53
2016,5,2,16,15,14.0,198.0,3.8,17.5,207.0,192.81,152.17
2016,5,2,16,30,0.0,149.0,3.6,17.0,149.0,138.88,109.19
2016,5,2,16,45,0.0,125.5,3.45,17.0,125.5,116.83,91.58
2016,5,2,17,0,0.0,102.0,3.3,17.0,102.0,94.88,73.82
2016,5,2,17,15,0.0,88.0,3.0,16.5,88.0,81.81,63.35
2016,5,2,17,30,0.0,74.0,2.7,16.0,74.0,68.79,52.73
2016,5,2,17,45,0.0,60.0,2.4,16.0,60.0,55.8,41.84
2016,5,2,18,0,0.0,46.0,2.1,16.0,46.0,42.74,30.72
2016,5,2,18,15,135.5,46.0,1.8,15.5,64.5,53.08,33.75
2016,5,2,18,30,271.0,46.0,1.5,15.0,83.0,44.28,26.35
2016,5,2,18,45,156.5,28.5,1.2,14.5,47.5,22.27,11.79
2016,5,2,19,0,42.0,11.0,0.9,14.0,12.0,10.48,0.0
2016,5,2,19,15,21.0,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,40.0,6.5,1.55,9.5,7.5,0.0,0.0
2016,5,3,6,0,80.0,13.0,1.7,10.0,15.0,12.39,0.0
2016,5,3,6,15,220.5,28.0,1.85,10.5,54.5,22.32,12.57
2016,5,3,6,30,361.0,43.0,2.0,11.0,94.0,46.8,26.49
2016,5,3,6,45,458.5,52.5,2.15,12.0,147.0,89.37,51.62
2016,5,3,7,0,556.0,62.0,2.3,13.0,200.0,144.08,92.4
2016,5,3,7,15,613.0,69.0,2.45,13.5,257.0,199.47,139.5
2016,5,3,7,30,670.0,76.0,2.6,14.0,314.0,261.36,193.65
2016,5,3,7,45,712.5,80.5,2.8,15.0,372.5,322.07,246.88
2016,5,3,8,0,755.0,85.0,3.0,16.0,431.0,387.98,303.14
2016,5,3,8,15,782.5,89.0,3.05,16.5,487.0,448.9,354.44
2016,5,3,8,30,810.0,93.0,3.1,17.0,543.0,511.41,405.31
2016,5,3,8,45,830.5,96.5,3.15,17.5,596.5,570.71,452.06
2016,5,3,9,0,851.0,100.0,3.2,18.0,650.0,630.19,497.41
2016,5,3,9,15,866.5,103.0,3.2,18.5,698.5,683.97,537.03
2016,5,3,9,30,882.0,106.0,3.2,19.0,747.0,737.97,574.99
2016,5,3,9,45,893.0,108.5,3.2,19.5,789.5,786.81,607.05
2016,5,3,10,0,904.0,111.0,3.2,20.0,832.0,833.7,637.24
2016,5,3,10,15,912.5,112.5,3.2,20.0,868.5,875.34,664.61
2016,5,3,10,30,921.0,114.0,3.2,20.0,905.0,914.36,690.0
2016,5,3,10,45,926.0,116.0,3.2,20.5,933.5,947.94,710.17
2016,5,3,11,0,931.0,118.0,3.2,21.0,962.0,978.31,728.05
2016,5,3,11,15,935.0,119.0,3.2,21.0,983.0,1003.4,743.77
2016,5,3,11,30,939.0,120.0,3.2,21.0,1004.0,1024.97,757.22
2016,5,3,11,45,942.5,119.5,3.2,21.5,1017.0,1040.96,765.61
2016,5,3,12,0,946.0,119.0,3.2,22.0,1030.0,1053.25,771.68
2016,5,3,12,15,946.5,119.5,3.2,22.0,1033.5,1059.79,775.63
2016,5,3,12,30,947.0,120.0,3.2,22.0,1037.0,1062.53,777.28
2016,5,3,12,45,945.5,119.5,3.2,22.5,1032.5,1058.5,773.21
2016,5,3,13,0,944.0,119.0,3.2,23.0,1028.0,1050.67,766.88
2016,5,3,13,15,941.5,118.5,3.2,23.0,1014.5,1038.09,759.1
2016,5,3,13,30,939.0,118.0,3.2,23.0,1001.0,1021.79,749.03
2016,5,3,13,45,934.0,117.0,3.2,23.5,979.0,998.98,733.37
2016,5,3,14,0,929.0,116.0,3.2,24.0,957.0,972.71,715.56
2016,5,3,14,15,922.5,114.5,3.15,24.0,927.5,941.28,695.4
2016,5,3,14,30,916.0,113.0,3.1,24.0,898.0,906.76,673.17
2016,5,3,14,45,906.5,111.5,3.1,24.0,861.5,866.84,647.53
2016,5,3,15,0,897.0,110.0,3.1,24.0,825.0,824.42,620.01
2016,5,3,15,15,885.5,107.5,3.1,23.5,782.0,777.25,590.05
2016,5,3,15,30,874.0,105.0,3.1,23.0,739.0,728.22,558.29
2016,5,3,15,45,859.5,101.5,3.1,23.0,690.5,674.62,520.03
2016,5,3,16,0,845.0,98.0,3.1,23.0,642.0,621.1,480.31
2016,5,3,16,15,824.5,95.0,3.0,22.5,589.0,562.38,436.16
2016,5,3,16,30,804.0,92.0,2.9,22.0,536.0,503.86,390.73
2016,5,3,16,45,776.5,87.5,2.8,22.0,480.0,441.2,340.01
2016,5,3,17,0,749.0,83.0,2.7,22.0,424.0,380.19,289.11
2016,5,3,17,15,710.5,78.0,2.4,21.0,367.0,316.96,236.1
2016,5,3,17,30,672.0,73.0,2.1,20.0,310.0,255.81,183.68
2016,5,3,17,45,613.0,66.5,1.8,19.5,253.0,194.11,131.13
2016,5,3,18,0,554.0,60.0,1.5,19.0,196.0,139.16,85.88
2016,5,3,18,15,465.5,50.0,1.45,18.0,144.0,85.37,46.96
2016,5,3,18,30,377.0,40.0,1.4,17.0,92.0,42.56,22.85
2016,5,3,18,45,232.0,26.0,1.35,16.5,53.0,20.56,10.54
2016,5,3,19,0,87.0,12.0,1.3,16.0,14.0,11.44,0.0
2016,5,3,19,15,43.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,38.0,6.5,1.9,11.5,8.0,0.0,0.0
2016,5,4,6,0,76.0,13.0,2.1,12.0,16.0,12.39,0.0
2016,5,4,6,15,211.5,29.0,2.4,13.0,55.0,22.59,12.83
2016,5,4,6,30,347.0,45.0,2.7,14.0,94.0,48.43,27.68
2016,5,4,6,45,439.0,55.5,3.05,15.0,146.5,90.55,52.78
2016,5,4,7,0,531.0,66.0,3.4,16.0,199.0,144.13,92.59
2016,5,4,7,15,589.5,73.5,3.4,16.5,256.0,198.77,138.49
2016,5,4,7,30,648.0,81.0,3.4,17.0,313.0,260.12,191.49
2016,5,4,7,45,690.0,86.5,3.45,18.0,371.0,320.31,243.61
2016,5,4,8,0,732.0,92.0,3.5,19.0,429.0,384.52,297.78
2016,5,4,8,15,761.0,96.5,3.55,19.5,485.0,446.45,349.32
2016,5,4,8,30,790.0,101.0,3.6,20.0,541.0,509.0,399.74
2016,5,4,8,45,812.0,104.5,3.7,21.0,594.5,568.06,445.21
2016,5,4,9,0,834.0,108.0,3.8,22.0,648.0,627.48,489.33
2016,5,4,9,15,850.0,111.0,3.8,22.5,696.5,682.42,529.43
2016,5,4,9,30,866.0,114.0,3.8,23.0,745.0,734.08,565.82
2016,5,4,9,45,878.0,116.5,3.85,23.5,788.5,782.91,597.95
2016,5,4,10,0,890.0,119.0,3.9,24.0,832.0,829.93,628.34
2016,5,4,10,15,899.0,121.0,3.9,24.0,868.5,871.89,655.88
2016,5,4,10,30,908.0,123.0,3.9,24.0,905.0,911.32,681.5
2016,5,4,10,45,914.5,124.5,3.9,24.5,934.0,945.28,701.89
2016,5,4,11,0,921.0,126.0,3.9,25.0,963.0,976.17,720.09
2016,5,4,11,15,925.5,127.0,3.85,25.0,984.5,1001.44,735.59
2016,5,4,11,30,930.0,128.0,3.8,25.0,1006.0,1023.25,748.85
2016,5,4,11,45,936.5,126.5,3.8,25.5,1019.5,1041.0,758.35
2016,5,4,12,0,943.0,125.0,3.8,26.0,1033.0,1055.14,765.57
2016,5,4,12,15,943.5,125.0,3.8,26.0,1037.5,1061.14,769.15
2016,5,4,12,30,944.0,125.0,3.8,26.0,1042.0,1063.35,770.47
2016,5,4,12,45,944.0,124.5,3.8,26.5,1037.5,1060.8,767.35
2016,5,4,13,0,944.0,124.0,3.8,27.0,1033.0,1054.46,761.96
2016,5,4,13,15,941.0,123.5,3.8,27.0,1020.0,1041.4,753.9
2016,5,4,13,30,938.0,123.0,3.8,27.0,1007.0,1024.64,743.59
2016,5,4,13,45,934.5,121.5,3.8,27.0,985.5,1002.8,730.05
2016,5,4,14,0,931.0,120.0,3.8,27.0,964.0,977.43,714.27
2016,5,4,14,15,924.5,118.5,3.75,27.0,935.0,945.98,694.19
2016,5,4,14,30,918.0,117.0,3.7,27.0,906.0,911.43,672.03
2016,5,4,14,45,908.5,115.5,3.7,27.0,869.0,871.49,646.44
2016,5,4,15,0,899.0,114.0,3.7,27.0,832.0,829.04,618.95
2016,5,4,15,15,887.5,112.0,3.6,27.0,789.0,782.33,587.83
2016,5,4,15,30,876.0,110.0,3.5,27.0,746.0,733.75,555.15
2016,5,4,15,45,861.5,106.5,3.45,27.0,697.5,681.82,518.08
2016,5,4,16,0,847.0,103.0,3.4,27.0,649.0,626.63,477.54
2016,5,4,16,15,826.0,99.5,3.15,26.5,596.0,567.07,433.03
2016,5,4,16,30,805.0,96.0,2.9,26.0,543.0,507.76,387.38
2016,5,4,16,45,779.5,91.0,2.65,25.5,487.0,445.5,338.15
2016,5,4,17,0,754.0,86.0,2.4,25.0,431.0,384.66,288.49
2016,5,4,17,15,715.0,81.0,2.1,24.0,373.0,319.64,234.88
2016,5,4,17,30,676.0,76.0,1.8,23.0,315.0,259.47,183.98
2016,5,4,17,45,621.5,68.5,1.55,22.5,258.5,197.58,131.88
2016,5,4,18,0,567.0,61.0,1.3,22.0,202.0,141.89,86.45
2016,5,4,18,15,475.5,51.5,1.25,21.0,149.0,87.54,47.75
2016,5,4,18,30,384.0,42.0,1.2,20.0,96.0,44.55,24.04
2016,5,4,18,45,236.0,28.0,1.2,19.5,56.0,22.37,11.96
2016,5,4,19,0,88.0,14.0,1.2,19.0,16.0,13.34,0.0
2016,5,4,19,15,44.0,7.0,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.0,7.15,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,20.0,11.99,0.0
2016,5,5,6,15,286.5,28.0,1.3,16.0,62.0,22.11,12.43
2016,5,5,6,30,434.0,41.0,1.5,17.0,104.0,47.59,24.74
2016,5,5,6,45,518.5,49.5,1.7,18.0,157.5,92.64,50.6
2016,5,5,7,0,603.0,58.0,1.9,19.0,211.0,148.1,91.53
2016,5,5,7,15,656.0,64.5,1.85,19.5,268.5,204.94,138.99
2016,5,5,7,30,709.0,71.0,1.8,20.0,326.0,269.23,193.88
2016,5,5,7,45,743.0,76.0,1.8,20.5,383.5,329.54,245.86
2016,5,5,8,0,777.0,81.0,1.8,21.0,441.0,392.84,298.89
2016,5,5,8,15,802.5,85.0,1.8,22.0,496.5,453.92,347.93
2016,5,5,8,30,828.0,89.0,1.8,23.0,552.0,516.34,395.93
2016,5,5,8,45,843.0,93.5,1.8,24.0,604.0,574.32,438.69
2016,5,5,9,0,858.0,98.0,1.8,25.0,656.0,630.78,478.61
2016,5,5,9,15,872.0,101.0,1.75,25.0,703.5,684.96,517.05
2016,5,5,9,30,886.0,104.0,1.7,25.0,751.0,737.99,552.85
2016,5,5,9,45,892.5,107.5,1.7,25.5,792.0,784.44,581.46
2016,5,5,10,0,899.0,111.0,1.7,26.0,833.0,828.59,608.07
2016,5,5,10,15,906.5,113.0,1.7,26.0,868.0,869.56,633.43
2016,5,5,10,30,914.0,115.0,1.7,26.0,903.0,907.88,656.85
2016,5,5,10,45,917.0,117.5,1.7,26.5,930.0,939.83,674.7
2016,5,5,11,0,920.0,120.0,1.7,27.0,957.0,968.5,690.37
2016,5,5,11,15,923.0,121.0,1.7,27.0,977.0,992.3,704.31
2016,5,5,11,30,926.0,122.0,1.7,27.0,997.0,1012.59,716.12
2016,5,5,11,45,693.0,275.0,1.75,27.5,934.5,963.55,683.79
2016,5,5,12,0,460.0,428.0,1.8,28.0,872.0,891.81,630.37
2016,5,5,12,15,696.5,274.5,1.85,28.0,950.0,978.34,694.04
2016,5,5,12,30,933.0,121.0,1.9,28.0,1028.0,1047.46,736.71
2016,5,5,12,45,930.5,121.0,2.0,28.0,1022.0,1042.94,734.52
2016,5,5,13,0,928.0,121.0,2.1,28.0,1016.0,1034.72,730.9
2016,5,5,13,15,715.0,260.0,2.15,28.0,944.5,969.33,690.85
2016,5,5,13,30,502.0,399.0,2.2,28.0,873.0,890.08,635.0
2016,5,5,13,45,471.5,390.5,2.25,28.5,827.5,842.7,604.19
2016,5,5,14,0,441.0,382.0,2.3,29.0,782.0,794.53,572.2
2016,5,5,14,15,432.5,370.0,2.3,28.5,752.5,762.19,552.75
2016,5,5,14,30,424.0,358.0,2.3,28.0,723.0,728.61,532.03
2016,5,5,14,45,359.0,365.5,2.35,28.0,666.0,660.92,485.64
2016,5,5,15,0,294.0,373.0,2.4,28.0,609.0,602.12,444.65
2016,5,5,15,15,442.5,300.5,2.4,28.0,633.5,634.55,471.65
2016,5,5,15,30,591.0,228.0,2.4,28.0,658.0,648.52,484.52
2016,5,5,15,45,619.0,198.5,2.4,28.0,622.5,611.92,459.27
2016,5,5,16,0,647.0,169.0,2.4,28.0,587.0,568.74,428.9
2016,5,5,16,15,524.5,188.5,2.3,27.5,509.5,481.5,364.65
2016,5,5,16,30,402.0,208.0,2.2,27.0,432.0,407.76,309.47
2016,5,5,16,45,275.5,201.5,2.15,27.0,347.5,317.33,241.07
2016,5,5,17,0,149.0,195.0,2.1,27.0,263.0,241.82,183.75
2016,5,5,17,15,141.0,170.0,1.85,26.0,228.0,205.66,155.96
2016,5,5,17,30,133.0,145.0,1.6,25.0,193.0,170.46,128.2
2016,5,5,17,45,122.0,120.5,1.35,24.5,158.5,136.12,100.57
2016,5,5,18,0,111.0,96.0,1.1,24.0,124.0,103.32,74.13
2016,5,5,18,15,89.5,73.0,1.1,23.0,91.5,72.51,50.26
2016,5,5,18,30,68.0,50.0,1.1,22.0,59.0,44.84,29.57
2016,5,5,18,45,34.0,30.0,1.1,21.5,34.5,25.85,14.75
2016,5,5,19,0,0.0,10.0,1.1,21.0,10.0,9.53,0.0
2016,5,5,19,15,0.0,5.0,1.1,20.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.0,7.5,1.05,14.5,10.0,7.15,0.0
2016,5,6,6,0,118.0,15.0,1.1,15.0,20.0,11.81,0.0
2016,5,6,6,15,256.5,29.5,1.3,15.5,61.0,23.37,13.65
2016,5,6,6,30,395.0,44.0,1.5,16.0,102.0,49.32,27.0
2016,5,6,6,45,476.0,54.0,1.7,16.5,154.5,92.98,52.91
2016,5,6,7,0,557.0,64.0,1.9,17.0,207.0,146.66,93.07
2016,5,6,7,15,612.5,71.5,1.95,17.5,263.5,202.16,139.5
2016,5,6,7,30,668.0,79.0,2.0,18.0,320.0,263.96,192.5
2016,5,6,7,45,705.5,84.5,2.05,19.0,377.5,323.69,243.73
2016,5,6,8,0,743.0,90.0,2.1,20.0,435.0,388.08,297.29
2016,5,6,8,15,770.5,94.0,2.3,20.5,490.5,448.12,346.9
2016,5,6,8,30,798.0,98.0,2.5,21.0,546.0,509.77,396.25
2016,5,6,8,45,820.5,101.0,2.7,22.0,599.0,568.87,441.39
2016,5,6,9,0,843.0,104.0,2.9,23.0,652.0,628.34,485.29
2016,5,6,9,15,858.0,106.5,2.85,23.5,700.5,680.69,522.73
2016,5,6,9,30,873.0,109.0,2.8,24.0,749.0,733.23,558.66
2016,5,6,9,45,886.0,110.5,2.75,24.5,792.0,781.97,589.56
2016,5,6,10,0,899.0,112.0,2.7,25.0,835.0,828.96,618.68
2016,5,6,10,15,907.5,114.0,2.65,25.0,871.0,870.69,644.98
2016,5,6,10,30,916.0,116.0,2.6,25.0,907.0,909.84,669.3
2016,5,6,10,45,923.0,116.5,2.55,25.5,936.0,943.38,688.34
2016,5,6,11,0,930.0,117.0,2.5,26.0,965.0,973.84,705.19
2016,5,6,11,15,934.0,118.0,2.45,26.0,985.5,998.75,719.74
2016,5,6,11,30,938.0,119.0,2.4,26.0,1006.0,1020.15,732.06
2016,5,6,11,45,946.5,115.0,2.35,26.5,1020.5,1037.4,740.32
2016,5,6,12,0,955.0,111.0,2.3,27.0,1035.0,1051.06,746.37
2016,5,6,12,15,955.5,111.0,2.25,27.0,1038.5,1057.09,749.22
2016,5,6,12,30,956.0,111.0,2.2,27.0,1042.0,1059.28,749.86
2016,5,6,12,45,955.5,110.5,2.15,27.5,1037.5,1056.18,745.89
2016,5,6,13,0,955.0,110.0,2.1,28.0,1033.0,1049.25,739.73
2016,5,6,13,15,952.5,109.5,2.1,28.0,1019.5,1036.55,732.25
2016,5,6,13,30,950.0,109.0,2.1,28.0,1006.0,1020.11,722.58
2016,5,6,13,45,944.5,109.0,2.1,28.0,984.0,997.67,709.25
2016,5,6,14,0,939.0,109.0,2.1,28.0,962.0,971.76,693.81
2016,5,6,14,15,932.5,107.5,2.15,28.0,933.0,940.15,675.25
2016,5,6,14,30,926.0,106.0,2.2,28.0,904.0,905.42,654.57
2016,5,6,14,45,914.5,106.0,2.25,28.0,866.5,865.14,630.06
2016,5,6,15,0,903.0,106.0,2.3,28.0,829.0,822.49,603.7
2016,5,6,15,15,891.5,104.0,2.4,27.5,786.0,775.73,575.68
2016,5,6,15,30,880.0,102.0,2.5,27.0,743.0,727.1,545.72
2016,5,6,15,45,862.0,100.5,2.65,27.0,694.5,673.09,508.78
2016,5,6,16,0,844.0,99.0,2.8,27.0,646.0,619.39,470.32
2016,5,6,16,15,824.0,95.5,2.75,26.5,593.0,560.7,427.2
2016,5,6,16,30,804.0,92.0,2.7,26.0,540.0,502.18,382.72
2016,5,6,16,45,775.5,88.5,2.65,26.0,484.5,440.29,333.53
2016,5,6,17,0,747.0,85.0,2.6,26.0,429.0,380.13,284.23
2016,5,6,17,15,709.5,79.5,2.35,25.0,372.0,315.67,231.23
2016,5,6,17,30,672.0,74.0,2.1,24.0,315.0,255.92,180.81
2016,5,6,17,45,619.0,67.0,1.9,23.5,259.0,195.23,129.76
2016,5,6,18,0,566.0,60.0,1.7,23.0,203.0,140.53,85.18
2016,5,6,18,15,482.0,50.5,1.65,22.0,151.0,87.02,46.94
2016,5,6,18,30,398.0,41.0,1.6,21.0,99.0,43.88,23.13
2016,5,6,18,45,265.5,27.5,1.55,20.0,59.0,21.7,11.71
2016,5,6,19,0,133.0,14.0,1.5,19.0,19.0,13.34,0.0
2016,5,6,19,15,66.5,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,31.5,7.5,2.65,14.5,9.0,7.15,0.0
2016,5,7,6,0,63.0,15.0,2.9,15.0,18.0,12.68,0.0
2016,5,7,6,15,165.5,34.0,2.9,15.5,55.5,26.45,16.31
2016,5,7,6,30,268.0,53.0,2.9,16.0,93.0,52.07,31.92
2016,5,7,6,45,352.0,66.5,2.95,16.5,143.0,91.44,56.74
2016,5,7,7,0,436.0,80.0,3.0,17.0,193.0,141.11,93.87
2016,5,7,7,15,366.5,106.5,3.2,17.5,217.0,179.01,130.08
2016,5,7,7,30,297.0,133.0,3.4,18.0,241.0,207.31,157.89
2016,5,7,7,45,317.0,154.5,3.6,19.0,287.5,253.54,196.44
2016,5,7,8,0,337.0,176.0,3.8,20.0,334.0,301.86,235.85
2016,5,7,8,15,521.0,149.5,4.1,20.5,427.0,384.49,301.48
2016,5,7,8,30,705.0,123.0,4.4,21.0,520.0,485.83,381.74
2016,5,7,8,45,725.5,128.5,4.7,22.0,570.5,541.69,425.19
2016,5,7,9,0,746.0,134.0,5.0,23.0,621.0,597.95,467.87
2016,5,7,9,15,763.0,137.5,5.0,23.0,667.5,649.7,507.15
2016,5,7,9,30,780.0,141.0,5.0,23.0,714.0,700.89,545.17
2016,5,7,9,45,788.5,146.5,5.05,23.5,754.0,746.8,577.34
2016,5,7,10,0,797.0,152.0,5.1,24.0,794.0,790.9,606.63
2016,5,7,10,15,806.5,154.5,5.05,24.5,828.5,830.82,632.11
2016,5,7,10,30,816.0,157.0,5.0,25.0,863.0,868.56,655.71
2016,5,7,10,45,820.5,160.5,5.0,25.5,890.0,900.44,675.31
2016,5,7,11,0,825.0,164.0,5.0,26.0,917.0,929.45,692.83
2016,5,7,11,15,829.5,165.5,5.0,26.0,937.0,953.48,708.31
2016,5,7,11,30,834.0,167.0,5.0,26.0,957.0,974.38,721.73
2016,5,7,11,45,863.0,149.5,5.0,26.5,976.0,988.82,729.4
2016,5,7,12,0,892.0,132.0,5.0,27.0,995.0,1008.81,740.84
2016,5,7,12,15,705.5,273.0,4.95,27.0,957.5,983.58,723.35
2016,5,7,12,30,519.0,414.0,4.9,27.0,920.0,938.92,686.38
2016,5,7,12,45,318.5,453.5,4.9,27.5,763.5,773.07,567.95
2016,5,7,13,0,118.0,493.0,4.9,28.0,607.0,606.05,445.44
2016,5,7,13,15,75.0,440.5,4.85,28.0,512.5,502.19,371.57
2016,5,7,13,30,32.0,388.0,4.8,28.0,418.0,407.54,302.44
2016,5,7,13,45,30.5,376.0,4.8,28.0,404.5,393.18,292.46
2016,5,7,14,0,29.0,364.0,4.8,28.0,391.0,378.77,282.21
2016,5,7,14,15,242.5,356.5,4.8,28.0,566.5,572.86,429.91
2016,5,7,14,30,456.0,349.0,4.8,28.0,742.0,745.81,556.1
2016,5,7,14,45,347.0,368.0,4.8,28.0,660.0,652.11,487.47
2016,5,7,15,0,238.0,387.0,4.8,28.0,578.0,564.85,423.5
2016,5,7,15,15,168.5,364.0,4.75,27.5,496.0,479.72,361.96
2016,5,7,15,30,99.0,341.0,4.7,27.0,414.0,395.26,299.67
2016,5,7,15,45,225.5,305.5,4.7,27.0,456.5,443.1,338.48
2016,5,7,16,0,352.0,270.0,4.7,27.0,499.0,477.65,365.89
2016,5,7,16,15,514.5,199.5,4.65,26.5,503.5,485.34,373.53
2016,5,7,16,30,677.0,129.0,4.6,26.0,508.0,473.05,364.37
2016,5,7,16,45,657.5,119.0,4.55,26.0,456.0,415.5,317.95
2016,5,7,17,0,638.0,109.0,4.5,26.0,404.0,358.96,271.23
2016,5,7,17,15,598.0,101.5,4.4,25.5,349.5,299.23,221.69
2016,5,7,17,30,558.0,94.0,4.3,25.0,295.0,243.45,174.6
2016,5,7,17,45,516.0,82.5,4.25,24.5,243.0,187.73,127.73
2016,5,7,18,0,474.0,71.0,4.2,24.0,191.0,136.81,86.07
2016,5,7,18,15,392.0,59.0,4.0,23.5,141.5,86.88,50.13
2016,5,7,18,30,310.0,47.0,3.8,23.0,92.0,46.03,26.18
2016,5,7,18,45,155.0,32.5,3.65,22.5,55.0,25.32,14.54
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,16.26,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.58,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.5,3.1,17.0,0.5,0.48,0.0
2016,5,8,6,0,0.0,1.0,3.1,17.0,1.0,0.92,0.0
2016,5,8,6,15,0.0,5.0,3.4,17.5,5.0,4.62,0.0
2016,5,8,6,30,0.0,9.0,3.7,18.0,9.0,8.33,1.26
2016,5,8,6,45,0.0,14.0,4.05,18.5,14.0,12.97,5.26
2016,5,8,7,0,0.0,19.0,4.4,19.0,19.0,17.61,9.21
2016,5,8,7,15,0.0,24.5,4.65,19.5,24.5,22.72,13.5
2016,5,8,7,30,0.0,30.0,4.9,20.0,30.0,27.84,17.72
2016,5,8,7,45,0.0,40.5,5.15,20.5,40.5,37.62,25.74
2016,5,8,8,0,0.0,51.0,5.4,21.0,51.0,47.41,33.66
2016,5,8,8,15,0.0,50.0,5.3,21.0,50.0,46.5,32.76
2016,5,8,8,30,0.0,49.0,5.2,21.0,49.0,45.58,31.87
2016,5,8,8,45,0.0,86.5,5.15,21.5,86.5,80.62,60.16
2016,5,8,9,0,0.0,124.0,5.1,22.0,124.0,115.7,88.0
2016,5,8,9,15,0.0,108.5,5.0,22.0,108.5,101.26,76.16
2016,5,8,9,30,0.0,93.0,4.9,22.0,93.0,86.79,64.4
2016,5,8,9,45,0.0,96.0,4.8,22.0,96.0,89.64,66.52
2016,5,8,10,0,0.0,99.0,4.7,22.0,99.0,92.49,68.64
2016,5,8,10,15,3.0,137.0,4.6,22.0,139.5,130.74,98.9
2016,5,8,10,30,6.0,175.0,4.5,22.0,180.0,169.36,129.08
2016,5,8,10,45,6.5,177.0,4.45,22.5,183.0,171.98,130.66
2016,5,8,11,0,7.0,179.0,4.4,23.0,186.0,174.61,132.3
2016,5,8,11,15,3.5,143.0,4.35,23.0,146.5,137.52,103.21
2016,5,8,11,30,0.0,107.0,4.3,23.0,107.0,100.34,73.92
2016,5,8,11,45,4.5,150.0,4.25,23.0,154.5,145.37,109.3
2016,5,8,12,0,9.0,193.0,4.2,23.0,202.0,190.68,144.43
2016,5,8,12,15,7.5,178.0,4.05,23.0,185.5,175.05,132.19
2016,5,8,12,30,6.0,163.0,3.9,23.0,169.0,159.36,120.0
2016,5,8,12,45,26.0,299.0,3.8,23.5,324.5,315.54,239.26
2016,5,8,13,0,46.0,435.0,3.7,24.0,480.0,469.22,351.53
2016,5,8,13,15,65.5,450.0,3.6,23.5,513.0,502.11,375.99
2016,5,8,13,30,85.0,465.0,3.5,23.0,546.0,534.13,400.2
2016,5,8,13,45,61.5,426.0,3.45,23.0,484.0,471.29,354.32
2016,5,8,14,0,38.0,387.0,3.4,23.0,422.0,409.38,308.91
2016,5,8,14,15,30.5,353.0,3.6,23.0,380.5,367.75,278.76
2016,5,8,14,30,23.0,319.0,3.8,23.0,339.0,320.8,244.11
2016,5,8,14,45,14.5,251.5,4.0,23.0,264.0,248.46,189.63
2016,5,8,15,0,6.0,184.0,4.2,23.0,189.0,177.17,134.86
2016,5,8,15,15,25.5,246.5,4.7,22.5,266.0,254.15,196.02
2016,5,8,15,30,45.0,309.0,5.2,22.0,343.0,326.22,252.85
2016,5,8,15,45,24.0,238.5,5.7,22.0,256.5,242.14,187.96
2016,5,8,16,0,3.0,168.0,6.2,22.0,170.0,158.68,122.35
2016,5,8,16,15,127.0,204.5,6.15,21.5,276.0,266.8,210.52
2016,5,8,16,30,251.0,241.0,6.1,21.0,382.0,358.21,283.02
2016,5,8,16,45,143.0,209.5,6.05,21.0,288.5,262.16,206.56
2016,5,8,17,0,35.0,178.0,6.0,21.0,195.0,179.35,140.87
2016,5,8,17,15,29.5,156.0,5.55,20.5,169.0,154.21,121.04
2016,5,8,17,30,24.0,134.0,5.1,20.0,143.0,129.68,101.4
2016,5,8,17,45,16.0,111.0,4.7,20.0,117.0,105.0,81.33
2016,5,8,18,0,8.0,88.0,4.3,20.0,91.0,81.47,62.05
2016,5,8,18,15,4.0,66.0,3.95,19.5,67.5,60.37,44.51
2016,5,8,18,30,0.0,44.0,3.6,19.0,44.0,40.13,27.4
2016,5,8,18,45,0.0,25.5,3.3,19.0,25.5,23.63,13.57
2016,5,8,19,0,0.0,7.0,3.0,19.0,7.0,6.48,0.0
2016,5,8,19,15,0.0,3.5,3.0,18.5,3.5,3.34,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,18.5,9.5,9.05,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,17.31,0.0
2016,5,9,6,15,103.5,40.0,4.6,19.0,56.5,32.43,21.17
2016,5,9,6,30,207.0,61.0,4.8,19.0,94.0,57.92,37.57
2016,5,9,6,45,258.5,83.0,5.0,19.5,140.0,97.29,64.73
2016,5,9,7,0,310.0,105.0,5.2,20.0,186.0,143.27,100.14
2016,5,9,7,15,234.5,126.5,5.5,20.5,196.5,167.23,124.22
2016,5,9,7,30,159.0,148.0,5.8,21.0,207.0,181.2,139.31
2016,5,9,7,45,86.0,156.0,6.1,21.5,188.5,173.77,135.47
2016,5,9,8,0,13.0,164.0,6.4,22.0,170.0,157.11,122.7
2016,5,9,8,15,292.5,162.0,6.45,22.5,327.0,288.96,227.09
2016,5,9,8,30,572.0,160.0,6.5,23.0,484.0,452.92,356.25
2016,5,9,8,45,424.0,225.5,6.6,23.5,478.5,461.45,361.97
2016,5,9,9,0,276.0,291.0,6.7,24.0,473.0,452.43,352.77
2016,5,9,9,15,294.5,311.0,6.65,24.5,517.5,498.98,387.38
2016,5,9,9,30,313.0,331.0,6.6,25.0,562.0,546.52,421.99
2016,5,9,9,45,523.0,263.5,6.55,25.5,675.0,659.39,508.86
2016,5,9,10,0,733.0,196.0,6.5,26.0,788.0,784.16,602.19
2016,5,9,10,15,579.5,278.5,6.35,26.5,759.5,763.6,580.95
2016,5,9,10,30,426.0,361.0,6.2,27.0,731.0,731.93,551.98
2016,5,9,10,45,613.5,275.0,6.05,27.5,826.5,830.29,624.85
2016,5,9,11,0,801.0,189.0,5.9,28.0,922.0,930.17,693.41
2016,5,9,11,15,806.5,190.0,5.75,28.0,942.0,954.07,707.72
2016,5,9,11,30,812.0,191.0,5.6,28.0,962.0,974.96,720.28
2016,5,9,11,45,845.5,170.5,5.45,28.5,982.0,998.72,733.22
2016,5,9,12,0,879.0,150.0,5.3,29.0,1002.0,1011.22,738.53
2016,5,9,12,15,880.0,150.0,5.2,29.0,1006.0,1017.18,741.47
2016,5,9,12,30,881.0,150.0,5.1,29.0,1010.0,1019.68,742.26
2016,5,9,12,45,885.5,146.0,5.0,29.5,1007.0,1018.36,739.14
2016,5,9,13,0,890.0,142.0,4.9,30.0,1004.0,1013.49,733.82
2016,5,9,13,15,887.5,141.0,4.8,30.0,991.0,1001.09,725.25
2016,5,9,13,30,885.0,140.0,4.7,30.0,978.0,985.22,714.55
2016,5,9,13,45,884.0,136.5,4.65,30.0,958.0,964.91,701.46
2016,5,9,14,0,883.0,133.0,4.6,30.0,938.0,941.18,686.33
2016,5,9,14,15,876.0,131.0,4.55,30.0,909.5,910.24,666.43
2016,5,9,14,30,869.0,129.0,4.5,30.0,881.0,876.43,644.6
2016,5,9,14,45,861.5,126.0,4.45,30.0,845.5,838.53,619.92
2016,5,9,15,0,854.0,123.0,4.4,30.0,810.0,798.16,593.43
2016,5,9,15,15,842.0,120.5,4.3,30.0,768.0,752.64,563.01
2016,5,9,15,30,830.0,118.0,4.2,30.0,726.0,707.75,532.39
2016,5,9,15,45,814.0,115.0,4.15,30.0,679.0,655.5,494.82
2016,5,9,16,0,798.0,112.0,4.1,30.0,632.0,602.49,455.86
2016,5,9,16,15,777.5,108.0,3.95,29.5,580.5,545.52,413.66
2016,5,9,16,30,757.0,104.0,3.8,29.0,529.0,488.86,370.41
2016,5,9,16,45,729.5,99.0,3.7,29.0,475.0,427.6,321.86
2016,5,9,17,0,702.0,94.0,3.6,29.0,421.0,368.93,273.98
2016,5,9,17,15,664.0,88.0,3.4,28.0,365.5,307.82,224.17
2016,5,9,17,30,626.0,82.0,3.2,27.0,310.0,250.3,176.18
2016,5,9,17,45,572.5,74.5,3.0,26.5,255.0,191.96,127.7
2016,5,9,18,0,519.0,67.0,2.8,26.0,200.0,139.7,85.67
2016,5,9,18,15,436.0,56.5,2.85,25.0,149.5,88.37,49.29
2016,5,9,18,30,353.0,46.0,2.9,24.0,99.0,47.3,26.29
2016,5,9,18,45,227.5,31.0,2.95,23.5,59.5,24.09,13.73
2016,5,9,19,0,102.0,16.0,3.0,23.0,20.0,12.6,0.0
2016,5,9,19,15,51.0,8.0,3.15,22.5,10.0,7.63,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.0,8.1,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,18.0,15.07,0.0
2016,5,10,6,15,107.5,40.5,2.55,21.5,55.5,32.83,21.38
2016,5,10,6,30,184.0,64.0,2.7,22.0,93.0,59.55,38.91
2016,5,10,6,45,274.5,79.5,2.9,22.5,142.5,95.39,61.71
2016,5,10,7,0,365.0,95.0,3.1,23.0,192.0,143.27,96.46
2016,5,10,7,15,421.0,107.5,3.15,23.5,244.5,191.82,135.34
2016,5,10,7,30,477.0,120.0,3.2,24.0,297.0,246.83,180.46
2016,5,10,7,45,537.5,123.5,3.3,24.5,353.0,301.26,225.28
2016,5,10,8,0,598.0,127.0,3.4,25.0,409.0,363.99,276.19
2016,5,10,8,15,628.5,133.5,3.35,25.5,462.0,419.83,321.0
2016,5,10,8,30,659.0,140.0,3.3,26.0,515.0,477.89,366.15
2016,5,10,8,45,689.5,142.0,3.3,26.5,566.5,533.45,408.29
2016,5,10,9,0,720.0,144.0,3.3,27.0,618.0,590.48,450.27
2016,5,10,9,15,737.0,148.0,3.3,27.0,663.5,641.64,487.71
2016,5,10,9,30,754.0,152.0,3.3,27.0,709.0,692.32,523.95
2016,5,10,9,45,768.5,154.5,3.35,27.5,750.0,737.73,554.91
2016,5,10,10,0,783.0,157.0,3.4,28.0,791.0,782.66,583.88
2016,5,10,10,15,792.5,159.5,3.45,28.0,825.0,821.91,609.59
2016,5,10,10,30,802.0,162.0,3.5,28.0,859.0,859.02,633.72
2016,5,10,10,45,806.5,165.5,3.55,28.5,885.5,890.34,652.57
2016,5,10,11,0,811.0,169.0,3.6,29.0,912.0,918.84,669.47
2016,5,10,11,15,815.5,170.5,3.65,29.0,931.5,942.44,684.46
2016,5,10,11,30,820.0,172.0,3.7,29.0,951.0,962.97,697.51
2016,5,10,11,45,818.0,175.5,3.8,29.5,961.5,976.02,704.67
2016,5,10,12,0,816.0,179.0,3.9,30.0,972.0,985.67,709.74
2016,5,10,12,15,816.5,179.5,3.95,30.0,975.5,991.46,713.55
2016,5,10,12,30,817.0,180.0,4.0,30.0,979.0,993.89,715.34
2016,5,10,12,45,810.0,183.5,4.05,30.0,972.5,988.57,712.23
2016,5,10,13,0,803.0,187.0,4.1,30.0,966.0,979.97,707.14
2016,5,10,13,15,799.5,186.0,4.1,30.0,953.0,967.17,699.15
2016,5,10,13,30,796.0,185.0,4.1,30.0,940.0,951.19,689.19
2016,5,10,13,45,783.0,188.0,4.15,30.0,917.5,927.14,674.25
2016,5,10,14,0,770.0,191.0,4.2,30.0,895.0,900.47,657.59
2016,5,10,14,15,762.0,189.0,4.2,30.0,867.0,870.99,638.8
2016,5,10,14,30,754.0,187.0,4.2,30.0,839.0,839.07,618.3
2016,5,10,14,45,731.0,190.5,4.2,30.0,801.5,800.63,593.27
2016,5,10,15,0,708.0,194.0,4.2,30.0,764.0,758.13,564.32
2016,5,10,15,15,673.0,203.0,4.15,30.0,722.0,711.29,531.27
2016,5,10,15,30,638.0,212.0,4.1,30.0,680.0,664.91,498.1
2016,5,10,15,45,625.0,199.5,4.05,30.0,633.0,613.53,461.53
2016,5,10,16,0,612.0,187.0,4.0,30.0,586.0,561.66,423.84
2016,5,10,16,15,586.5,179.5,3.85,29.5,537.0,507.31,383.92
2016,5,10,16,30,561.0,172.0,3.7,29.0,488.0,451.97,342.3
2016,5,10,16,45,517.0,166.0,3.6,29.0,434.5,393.63,296.86
2016,5,10,17,0,473.0,160.0,3.5,29.0,381.0,339.18,253.64
2016,5,10,17,15,431.5,147.5,3.35,28.5,329.0,283.82,209.58
2016,5,10,17,30,390.0,135.0,3.2,28.0,277.0,232.78,168.43
2016,5,10,17,45,331.0,119.5,3.1,27.5,225.5,179.48,126.22
2016,5,10,18,0,272.0,104.0,3.0,27.0,174.0,133.96,91.13
2016,5,10,18,15,207.5,82.0,3.05,26.5,128.0,89.59,58.8
2016,5,10,18,30,143.0,60.0,3.1,26.0,82.0,53.44,34.66
2016,5,10,18,45,71.5,36.5,3.2,25.5,47.5,30.99,19.2
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,12.06,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,6.2,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.5,2.05,18.5,9.5,9.05,0.0
2016,5,11,6,0,0.0,19.0,2.3,19.0,19.0,17.42,0.0
2016,5,11,6,15,111.5,38.5,2.55,19.5,56.5,31.35,20.45
2016,5,11,6,30,223.0,58.0,2.8,20.0,94.0,54.99,34.64
2016,5,11,6,45,288.5,76.5,3.05,20.5,141.5,94.17,60.66
2016,5,11,7,0,354.0,95.0,3.3,21.0,189.0,141.5,96.29
2016,5,11,7,15,408.5,108.5,3.55,21.5,242.0,189.91,135.42
2016,5,11,7,30,463.0,122.0,3.8,22.0,295.0,244.62,180.71
2016,5,11,7,45,495.5,136.0,4.1,22.5,347.5,298.36,225.92
2016,5,11,8,0,528.0,150.0,4.4,23.0,400.0,355.3,273.03
2016,5,11,8,15,560.0,159.0,4.45,23.5,453.0,410.26,317.5
2016,5,11,8,30,592.0,168.0,4.5,24.0,506.0,470.01,364.5
2016,5,11,8,45,604.5,181.0,4.6,25.0,553.5,522.54,404.08
2016,5,11,9,0,617.0,194.0,4.7,26.0,601.0,574.96,442.34
2016,5,11,9,15,636.0,201.0,4.7,26.5,646.5,625.64,479.02
2016,5,11,9,30,655.0,208.0,4.7,27.0,692.0,676.3,514.76
2016,5,11,9,45,657.0,220.5,4.7,27.5,729.5,719.18,543.83
2016,5,11,10,0,659.0,233.0,4.7,28.0,767.0,760.13,570.93
2016,5,11,10,15,670.5,237.5,4.6,28.0,801.5,799.17,597.15
2016,5,11,10,30,682.0,242.0,4.5,28.0,836.0,836.6,621.96
2016,5,11,10,45,685.0,249.0,4.45,28.5,861.5,867.08,640.57
2016,5,11,11,0,688.0,256.0,4.4,29.0,887.0,895.09,657.26
2016,5,11,11,15,694.0,258.5,4.3,29.0,907.0,918.95,672.27
2016,5,11,11,30,700.0,261.0,4.2,29.0,927.0,940.2,685.45
2016,5,11,11,45,560.0,345.5,4.1,29.5,882.5,897.7,650.7
2016,5,11,12,0,420.0,430.0,4.0,30.0,838.0,849.05,612.19
2016,5,11,12,15,239.5,445.0,3.9,30.0,678.0,684.25,496.65
2016,5,11,12,30,59.0,460.0,3.8,30.0,518.0,506.75,368.57
2016,5,11,12,45,59.5,458.5,3.7,30.0,516.5,505.5,368.31
2016,5,11,13,0,60.0,457.0,3.6,30.0,515.0,503.82,367.08
2016,5,11,13,15,106.0,472.0,3.5,30.0,573.5,562.0,409.14
2016,5,11,13,30,152.0,487.0,3.4,30.0,632.0,625.82,454.07
2016,5,11,13,45,123.0,468.5,3.3,30.5,584.5,576.8,418.43
2016,5,11,14,0,94.0,450.0,3.2,31.0,537.0,521.55,378.95
2016,5,11,14,15,110.0,440.0,3.1,30.5,538.5,522.6,381.42
2016,5,11,14,30,126.0,430.0,3.0,30.0,540.0,528.42,386.9
2016,5,11,14,45,217.0,401.5,2.95,30.0,581.0,569.83,418.78
2016,5,11,15,0,308.0,373.0,2.9,30.0,622.0,609.49,448.62
2016,5,11,15,15,372.0,329.5,2.9,30.0,614.5,601.15,444.72
2016,5,11,15,30,436.0,286.0,2.9,30.0,607.0,591.14,439.47
2016,5,11,15,45,294.5,294.5,2.9,30.0,505.5,480.34,358.85
2016,5,11,16,0,153.0,303.0,2.9,30.0,404.0,382.7,286.62
2016,5,11,16,15,366.0,235.0,2.85,29.5,449.0,430.83,325.28
2016,5,11,16,30,579.0,167.0,2.8,29.0,494.0,455.91,344.03
2016,5,11,16,45,544.5,158.5,2.8,29.0,441.5,398.61,299.4
2016,5,11,17,0,510.0,150.0,2.8,29.0,389.0,344.14,256.29
2016,5,11,17,15,468.0,138.5,2.65,28.5,336.0,287.52,211.22
2016,5,11,17,30,426.0,127.0,2.5,28.0,283.0,235.23,168.98
2016,5,11,17,45,371.0,112.0,2.35,27.5,231.5,181.61,126.23
2016,5,11,18,0,316.0,97.0,2.2,27.0,180.0,134.43,89.55
2016,5,11,18,15,247.0,78.0,2.25,26.0,133.0,89.87,57.59
2016,5,11,18,30,178.0,59.0,2.3,25.0,86.0,53.71,34.41
2016,5,11,18,45,105.5,36.5,2.35,24.5,50.5,29.79,18.45
2016,5,11,19,0,33.0,14.0,2.4,24.0,15.0,11.88,0.0
2016,5,11,19,15,16.5,7.0,2.65,24.0,7.5,6.67,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.5,1.1,19.5,5.5,5.24,0.0
2016,5,12,6,0,0.0,11.0,1.2,20.0,11.0,10.19,0.0
2016,5,12,6,15,0.0,30.0,1.4,20.5,30.0,27.64,17.38
2016,5,12,6,30,0.0,49.0,1.6,21.0,49.0,44.59,31.03
2016,5,12,6,45,4.0,71.0,1.8,21.5,72.0,64.92,48.01
2016,5,12,7,0,8.0,93.0,2.0,22.0,95.0,86.05,65.33
2016,5,12,7,15,17.0,115.0,2.0,22.0,121.0,108.99,83.79
2016,5,12,7,30,26.0,137.0,2.0,22.0,147.0,133.25,103.13
2016,5,12,7,45,13.0,110.0,2.05,22.5,115.0,106.43,81.41
2016,5,12,8,0,0.0,83.0,2.1,23.0,83.0,77.29,57.65
2016,5,12,8,15,34.0,163.0,2.05,23.5,182.5,168.01,129.74
2016,5,12,8,30,68.0,243.0,2.0,24.0,282.0,262.43,202.34
2016,5,12,8,45,35.0,204.5,2.0,24.5,225.0,212.32,162.61
2016,5,12,9,0,2.0,166.0,2.0,25.0,168.0,156.16,118.12
2016,5,12,9,15,1.0,92.5,1.95,25.5,93.5,86.95,63.62
2016,5,12,9,30,0.0,19.0,1.9,26.0,19.0,17.69,8.5
2016,5,12,9,45,217.0,172.0,1.85,26.5,348.5,338.97,261.09
2016,5,12,10,0,434.0,325.0,1.8,27.0,678.0,668.63,494.97
2016,5,12,10,15,564.5,277.0,1.7,27.0,756.0,747.58,547.67
2016,5,12,10,30,695.0,229.0,1.6,27.0,834.0,834.31,605.94
2016,5,12,10,45,688.5,242.0,1.55,27.5,857.5,862.52,620.83
2016,5,12,11,0,682.0,255.0,1.5,28.0,881.0,887.72,634.09
2016,5,12,11,15,687.5,257.5,1.5,28.0,900.5,910.94,648.25
2016,5,12,11,30,693.0,260.0,1.5,28.0,920.0,931.57,660.72
2016,5,12,11,45,445.0,380.5,1.55,28.0,806.5,819.85,582.88
2016,5,12,12,0,197.0,501.0,1.6,28.0,693.0,688.55,490.77
2016,5,12,12,15,326.5,470.0,1.65,28.0,789.5,793.59,564.72
2016,5,12,12,30,456.0,439.0,1.7,28.0,886.0,895.97,633.01
2016,5,12,12,45,444.5,434.5,1.75,28.5,868.5,879.15,620.51
2016,5,12,13,0,433.0,430.0,1.8,29.0,851.0,860.27,607.93
2016,5,12,13,15,220.5,308.0,1.85,29.0,522.5,523.95,382.91
2016,5,12,13,30,8.0,186.0,1.9,29.0,194.0,182.57,133.51
2016,5,12,13,45,234.5,284.5,1.95,29.0,500.0,505.04,375.43
2016,5,12,14,0,461.0,383.0,2.0,29.0,806.0,807.7,581.73
2016,5,12,14,15,574.5,305.0,2.0,28.5,815.0,819.24,591.76
2016,5,12,14,30,688.0,227.0,2.0,28.0,824.0,823.42,599.43
2016,5,12,14,45,656.0,235.0,2.0,28.0,785.5,780.89,570.87
2016,5,12,15,0,624.0,243.0,2.0,28.0,747.0,738.04,542.12
2016,5,12,15,15,432.0,294.0,1.95,28.0,634.5,615.98,455.34
2016,5,12,15,30,240.0,345.0,1.9,28.0,522.0,500.88,371.82
