Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,15,45,199.0,324.0,1.9,28.0,464.5,441.48,329.91
2016,5,12,16,0,158.0,303.0,1.9,28.0,407.0,385.45,289.42
2016,5,12,16,15,229.5,269.0,1.8,27.5,406.0,383.58,289.74
2016,5,12,16,30,301.0,235.0,1.7,27.0,405.0,376.51,285.01
2016,5,12,16,45,381.5,200.0,1.6,26.5,393.5,361.47,273.17
2016,5,12,17,0,462.0,165.0,1.5,26.0,382.0,338.97,254.06
2016,5,12,17,15,421.0,152.0,1.35,25.5,330.0,284.02,210.44
2016,5,12,17,30,380.0,139.0,1.2,25.0,278.0,233.35,169.78
2016,5,12,17,45,328.5,122.0,1.1,25.0,228.0,181.0,127.98
2016,5,12,18,0,277.0,105.0,1.0,25.0,178.0,135.52,92.51
2016,5,12,18,15,213.5,83.5,0.95,24.5,132.0,91.39,60.38
2016,5,12,18,30,150.0,62.0,0.9,24.0,86.0,55.3,36.33
2016,5,12,18,45,75.0,38.5,0.9,23.5,50.5,32.57,20.91
2016,5,12,19,0,0.0,15.0,0.9,23.0,15.0,13.92,0.0
2016,5,12,19,15,0.0,7.5,0.95,23.0,7.5,7.15,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,7.5,2.35,19.0,7.5,7.15,0.0
2016,5,13,6,0,0.0,15.0,2.4,19.0,15.0,13.92,0.75
2016,5,13,6,15,48.5,41.5,2.4,19.0,49.5,34.94,23.66
2016,5,13,6,30,97.0,68.0,2.4,19.0,84.0,60.89,42.5
2016,5,13,6,45,149.0,95.0,2.4,19.5,130.5,97.12,69.05
2016,5,13,7,0,201.0,122.0,2.4,20.0,177.0,140.3,102.14
2016,5,13,7,15,247.5,144.0,2.4,20.5,227.0,185.1,137.66
2016,5,13,7,30,294.0,166.0,2.4,21.0,277.0,235.44,178.08
2016,5,13,7,45,277.0,179.5,2.4,21.5,297.0,261.82,200.88
2016,5,13,8,0,260.0,193.0,2.4,22.0,317.0,285.71,220.91
2016,5,13,8,15,351.5,210.0,2.4,22.5,399.0,359.81,278.24
2016,5,13,8,30,443.0,227.0,2.4,23.0,481.0,446.22,343.76
2016,5,13,8,45,472.5,236.5,2.4,23.5,529.5,497.44,381.77
2016,5,13,9,0,502.0,246.0,2.4,24.0,578.0,550.54,420.37
2016,5,13,9,15,523.0,255.0,2.35,24.5,622.5,599.13,454.51
2016,5,13,9,30,544.0,264.0,2.3,25.0,667.0,648.2,488.08
2016,5,13,9,45,567.5,266.5,2.25,25.5,708.0,693.1,518.07
2016,5,13,10,0,591.0,269.0,2.2,26.0,749.0,738.02,547.38
2016,5,13,10,15,335.5,342.0,2.1,26.0,617.0,615.42,456.39
2016,5,13,10,30,80.0,415.0,2.0,26.0,485.0,468.25,345.89
2016,5,13,10,45,82.5,431.0,1.95,26.5,505.0,489.26,360.33
2016,5,13,11,0,85.0,447.0,1.9,27.0,525.0,510.12,373.55
2016,5,13,11,15,91.5,451.0,1.85,27.0,537.0,522.66,381.87
2016,5,13,11,30,98.0,455.0,1.8,27.0,549.0,535.04,390.13
2016,5,13,11,45,159.5,461.0,1.75,27.5,616.0,609.8,441.85
2016,5,13,12,0,221.0,467.0,1.7,28.0,683.0,677.77,487.3
2016,5,13,12,15,203.5,486.5,1.65,28.0,686.0,681.59,488.04
2016,5,13,12,30,186.0,506.0,1.6,28.0,689.0,684.18,488.55
2016,5,13,12,45,294.5,468.5,1.6,28.0,756.0,759.8,541.63
2016,5,13,13,0,403.0,431.0,1.6,28.0,823.0,825.93,587.01
2016,5,13,13,15,327.0,454.5,1.6,28.0,770.0,771.1,548.93
2016,5,13,13,30,251.0,478.0,1.6,28.0,717.0,716.47,511.65
2016,5,13,13,45,363.5,430.5,1.6,28.0,768.0,768.69,550.14
2016,5,13,14,0,476.0,383.0,1.6,28.0,819.0,820.5,586.68
2016,5,13,14,15,429.0,382.0,1.6,28.0,765.5,764.07,548.94
2016,5,13,14,30,382.0,381.0,1.6,28.0,712.0,703.82,509.23
2016,5,13,14,45,508.0,310.5,1.6,28.0,732.5,730.13,531.11
2016,5,13,15,0,634.0,240.0,1.6,28.0,753.0,742.31,542.5
2016,5,13,15,15,471.0,285.5,1.55,28.0,655.5,636.31,467.53
2016,5,13,15,30,308.0,331.0,1.5,28.0,558.0,539.06,397.96
2016,5,13,15,45,433.5,266.0,1.5,28.0,563.5,547.47,407.16
2016,5,13,16,0,559.0,201.0,1.5,28.0,569.0,539.05,402.86
2016,5,13,16,15,364.0,227.0,1.45,27.5,459.0,421.49,316.91
2016,5,13,16,30,169.0,253.0,1.4,27.0,349.0,324.07,244.77
2016,5,13,16,45,331.5,199.0,1.35,27.0,363.5,337.89,255.0
2016,5,13,17,0,494.0,145.0,1.3,27.0,378.0,332.76,247.86
2016,5,13,17,15,425.0,144.5,1.2,26.5,327.0,278.33,204.99
2016,5,13,17,30,356.0,144.0,1.1,26.0,276.0,230.29,167.3
2016,5,13,17,45,318.5,125.0,1.0,25.5,228.5,181.44,128.36
2016,5,13,18,0,281.0,106.0,0.9,25.0,181.0,136.97,93.46
2016,5,13,18,15,217.0,85.0,0.9,24.5,134.5,92.97,61.51
2016,5,13,18,30,153.0,64.0,0.9,24.0,88.0,56.99,37.63
2016,5,13,18,45,76.5,40.5,0.9,24.0,52.5,34.07,22.18
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,15.75,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,8.1,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,6.5,1.6,19.5,6.5,6.2,0.0
2016,5,14,6,0,0.0,13.0,1.7,20.0,13.0,12.05,0.49
2016,5,14,6,15,0.0,33.0,1.7,20.5,33.0,30.18,19.62
2016,5,14,6,30,0.0,53.0,1.7,21.0,53.0,47.96,33.83
2016,5,14,6,45,9.5,75.5,1.7,21.5,78.0,69.3,51.41
2016,5,14,7,0,19.0,98.0,1.7,22.0,103.0,92.14,69.84
2016,5,14,7,15,29.5,120.5,1.65,22.5,130.5,116.28,89.03
2016,5,14,7,30,40.0,143.0,1.6,23.0,158.0,142.4,109.58
2016,5,14,7,45,47.5,168.0,1.55,23.5,188.5,171.13,131.98
2016,5,14,8,0,55.0,193.0,1.5,24.0,219.0,200.88,154.78
2016,5,14,8,15,51.5,214.0,1.5,24.5,240.5,222.9,171.25
2016,5,14,8,30,48.0,235.0,1.5,25.0,262.0,244.52,187.06
2016,5,14,8,45,44.5,252.5,1.5,25.5,280.0,262.48,199.77
2016,5,14,9,0,41.0,270.0,1.5,26.0,298.0,280.01,211.95
2016,5,14,9,15,30.5,268.0,1.45,26.0,290.0,273.99,206.67
2016,5,14,9,30,20.0,266.0,1.4,26.0,282.0,263.34,198.01
2016,5,14,9,45,32.5,307.5,1.4,26.0,334.0,317.38,237.87
2016,5,14,10,0,45.0,349.0,1.4,26.0,386.0,369.22,275.15
2016,5,14,10,15,29.5,307.0,1.3,26.0,331.5,318.18,236.9
2016,5,14,10,30,14.0,265.0,1.2,26.0,277.0,261.3,194.51
2016,5,14,10,45,13.0,250.0,1.15,26.0,261.5,246.77,183.7
2016,5,14,11,0,12.0,235.0,1.1,26.0,246.0,232.11,172.64
2016,5,14,11,15,19.0,301.5,1.0,25.5,319.5,302.42,224.59
2016,5,14,11,30,26.0,368.0,0.9,25.0,393.0,380.71,280.58
2016,5,14,11,45,20.0,316.0,0.8,25.0,335.5,318.23,234.84
2016,5,14,12,0,14.0,264.0,0.7,25.0,278.0,262.99,194.65
2016,5,14,12,15,16.5,299.0,0.65,24.5,315.5,299.07,221.49
2016,5,14,12,30,19.0,334.0,0.6,24.0,353.0,335.15,247.54
2016,5,14,12,45,18.0,321.5,0.6,24.0,339.5,322.09,237.92
2016,5,14,13,0,17.0,309.0,0.6,24.0,326.0,308.91,228.56
2016,5,14,13,15,20.0,330.0,0.65,23.5,349.5,331.6,245.81
2016,5,14,13,30,23.0,351.0,0.7,23.0,373.0,354.1,262.71
2016,5,14,13,45,21.0,334.5,0.8,23.0,354.5,335.76,249.85
2016,5,14,14,0,19.0,318.0,0.9,23.0,336.0,317.46,237.15
2016,5,14,14,15,14.5,268.5,1.0,23.0,282.5,265.6,199.48
2016,5,14,14,30,10.0,219.0,1.1,23.0,229.0,214.2,161.49
2016,5,14,14,45,17.5,263.0,1.25,23.0,278.5,261.49,197.95
2016,5,14,15,0,25.0,307.0,1.4,23.0,328.0,308.18,233.28
2016,5,14,15,15,155.5,322.0,1.45,22.5,438.0,427.13,325.08
2016,5,14,15,30,286.0,337.0,1.5,22.0,548.0,528.94,401.27
2016,5,14,15,45,174.0,311.0,1.6,22.0,437.0,412.19,314.8
2016,5,14,16,0,62.0,285.0,1.7,22.0,326.0,306.48,235.35
2016,5,14,16,15,147.5,266.5,1.65,21.5,353.0,335.18,259.42
2016,5,14,16,30,233.0,248.0,1.6,21.0,380.0,351.42,272.45
2016,5,14,16,45,116.5,165.5,1.6,21.0,231.5,208.64,162.09
2016,5,14,17,0,0.0,83.0,1.6,21.0,83.0,77.29,57.99
2016,5,14,17,15,0.0,71.5,1.65,21.0,71.5,66.53,49.55
2016,5,14,17,30,0.0,60.0,1.7,21.0,60.0,55.79,40.86
2016,5,14,17,45,0.0,49.5,1.75,21.0,49.5,45.99,32.83
2016,5,14,18,0,0.0,39.0,1.8,21.0,39.0,36.21,24.67
2016,5,14,18,15,0.0,29.0,2.05,20.5,29.0,26.9,16.83
2016,5,14,18,30,0.0,19.0,2.3,20.0,19.0,17.61,8.91
2016,5,14,18,45,0.0,11.5,2.55,20.0,11.5,10.65,3.22
2016,5,14,19,0,0.0,4.0,2.8,20.0,4.0,3.7,0.0
2016,5,14,19,15,0.0,2.0,2.9,19.5,2.0,1.91,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,6.0,2.65,15.0,6.0,5.72,0.0
2016,5,15,6,0,0.0,12.0,2.7,15.0,12.0,11.12,0.61
2016,5,15,6,15,0.0,32.5,2.7,15.0,32.5,29.82,19.87
2016,5,15,6,30,0.0,53.0,2.7,15.0,53.0,48.0,34.76
2016,5,15,6,45,10.5,75.0,2.75,15.0,78.0,69.01,52.53
2016,5,15,7,0,21.0,97.0,2.8,15.0,103.0,91.1,70.91
2016,5,15,7,15,16.0,114.0,2.8,15.0,119.5,107.87,85.28
2016,5,15,7,30,11.0,131.0,2.8,15.0,136.0,123.52,98.4
2016,5,15,7,45,40.0,164.5,2.85,15.5,183.5,165.37,131.96
2016,5,15,8,0,69.0,198.0,2.9,16.0,231.0,210.9,168.25
2016,5,15,8,15,48.5,208.0,2.9,16.5,233.0,215.91,171.8
2016,5,15,8,30,28.0,218.0,2.9,17.0,235.0,218.43,173.04
2016,5,15,8,45,38.0,247.5,2.95,17.5,272.0,254.01,200.57
2016,5,15,9,0,48.0,277.0,3.0,18.0,309.0,290.74,228.52
2016,5,15,9,15,84.5,315.0,2.95,18.5,376.0,354.09,276.95
2016,5,15,9,30,121.0,353.0,2.9,19.0,443.0,425.08,330.04
2016,5,15,9,45,102.5,368.0,2.9,19.5,447.5,427.6,330.03
2016,5,15,10,0,84.0,383.0,2.9,20.0,452.0,432.5,331.98
2016,5,15,10,15,65.0,382.5,2.85,20.0,437.5,420.29,321.81
2016,5,15,10,30,46.0,382.0,2.8,20.0,423.0,406.47,310.5
2016,5,15,10,45,36.5,371.5,2.8,20.5,404.5,389.87,297.03
2016,5,15,11,0,27.0,361.0,2.8,21.0,386.0,372.52,283.06
2016,5,15,11,15,24.0,353.0,2.7,21.0,376.0,363.02,275.62
2016,5,15,11,30,21.0,345.0,2.6,21.0,366.0,346.43,262.93
2016,5,15,11,45,24.5,365.5,2.55,21.5,390.0,377.39,285.25
2016,5,15,12,0,28.0,386.0,2.5,22.0,414.0,401.53,302.15
2016,5,15,12,15,30.5,397.5,2.45,22.0,427.5,415.69,312.27
2016,5,15,12,30,33.0,409.0,2.4,22.0,441.0,429.62,322.25
2016,5,15,12,45,26.0,370.5,2.35,22.0,396.0,384.67,289.25
2016,5,15,13,0,19.0,332.0,2.3,22.0,351.0,332.83,251.12
2016,5,15,13,15,15.5,283.0,2.3,22.0,298.5,282.22,213.65
2016,5,15,13,30,12.0,234.0,2.3,22.0,246.0,231.84,175.83
2016,5,15,13,45,13.5,259.0,2.3,22.0,272.0,256.65,194.94
2016,5,15,14,0,15.0,284.0,2.3,22.0,298.0,281.33,213.68
2016,5,15,14,15,20.5,309.0,2.3,22.0,327.0,309.37,235.04
2016,5,15,14,30,26.0,334.0,2.3,22.0,356.0,342.54,260.1
2016,5,15,14,45,73.5,364.0,2.3,22.0,424.0,408.9,310.87
2016,5,15,15,0,121.0,394.0,2.3,22.0,492.0,476.48,361.45
2016,5,15,15,15,76.5,344.0,2.3,21.5,405.0,384.59,293.85
2016,5,15,15,30,32.0,294.0,2.3,21.0,318.0,301.52,231.84
2016,5,15,15,45,16.0,211.5,2.3,21.0,223.5,208.09,160.52
2016,5,15,16,0,0.0,129.0,2.3,21.0,129.0,120.32,91.65
2016,5,15,16,15,0.0,103.5,2.25,21.0,103.5,96.48,72.94
2016,5,15,16,30,0.0,78.0,2.2,21.0,78.0,72.65,53.92
2016,5,15,16,45,0.0,96.5,2.15,21.0,96.5,89.86,68.16
2016,5,15,17,0,0.0,115.0,2.1,21.0,115.0,106.8,82.19
2016,5,15,17,15,0.0,100.0,1.95,20.5,100.0,92.81,71.2
2016,5,15,17,30,0.0,85.0,1.8,20.0,85.0,78.87,60.11
2016,5,15,17,45,0.0,70.5,1.7,20.0,70.5,65.45,49.14
2016,5,15,18,0,0.0,56.0,1.6,20.0,56.0,52.07,38.02
2016,5,15,18,15,0.0,42.0,1.45,19.5,42.0,39.02,27.05
2016,5,15,18,30,0.0,28.0,1.3,19.0,28.0,25.98,15.93
2016,5,15,18,45,0.0,17.5,1.15,19.0,17.5,16.22,7.97
2016,5,15,19,0,0.0,7.0,1.0,19.0,7.0,6.48,0.0
2016,5,15,19,15,0.0,3.5,0.95,19.0,3.5,3.34,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,49.5,11.5,1.55,17.5,14.5,10.96,0.0
2016,5,16,6,0,99.0,23.0,1.8,18.0,29.0,19.14,5.68
2016,5,16,6,15,199.0,39.5,2.05,18.0,68.0,30.51,20.23
2016,5,16,6,30,299.0,56.0,2.3,18.0,107.0,56.22,34.15
2016,5,16,6,45,222.5,80.0,2.55,18.5,126.0,91.46,61.66
2016,5,16,7,0,146.0,104.0,2.8,19.0,145.0,116.56,85.44
2016,5,16,7,15,77.0,116.5,3.0,19.0,139.0,123.25,94.35
2016,5,16,7,30,8.0,129.0,3.2,19.0,133.0,120.87,94.8
2016,5,16,7,45,18.5,155.0,3.4,19.5,164.5,149.12,117.23
2016,5,16,8,0,29.0,181.0,3.6,20.0,196.0,179.44,141.06
2016,5,16,8,15,14.5,164.0,3.7,20.0,171.5,158.81,124.19
2016,5,16,8,30,0.0,147.0,3.8,20.0,147.0,136.81,106.1
2016,5,16,8,45,0.0,106.0,3.9,20.5,106.0,98.81,75.0
2016,5,16,9,0,0.0,65.0,4.0,21.0,65.0,60.56,43.75
2016,5,16,9,15,5.0,141.5,3.95,21.5,145.0,135.4,103.62
2016,5,16,9,30,10.0,218.0,3.9,22.0,225.0,211.01,162.5
2016,5,16,9,45,9.5,214.5,3.85,22.5,221.5,207.98,159.32
2016,5,16,10,0,9.0,211.0,3.8,23.0,218.0,204.84,156.27
2016,5,16,10,15,18.0,276.0,3.65,23.0,291.5,274.22,209.33
2016,5,16,10,30,27.0,341.0,3.5,23.0,365.0,350.21,266.12
2016,5,16,10,45,22.0,320.0,3.35,23.5,340.0,321.21,243.2
2016,5,16,11,0,17.0,299.0,3.2,24.0,315.0,297.45,224.57
2016,5,16,11,15,55.0,386.5,3.05,24.5,439.0,424.43,318.55
2016,5,16,11,30,93.0,474.0,2.9,25.0,563.0,548.04,406.02
2016,5,16,11,45,87.0,476.5,2.8,25.5,560.5,546.6,402.87
2016,5,16,12,0,81.0,479.0,2.7,26.0,558.0,544.57,400.01
2016,5,16,12,15,61.0,454.5,2.75,26.0,514.0,501.54,369.3
2016,5,16,12,30,41.0,430.0,2.8,26.0,470.0,457.95,338.06
2016,5,16,12,45,26.0,319.5,2.85,26.5,345.0,334.44,248.56
2016,5,16,13,0,11.0,209.0,2.9,27.0,220.0,207.6,154.25
2016,5,16,13,15,12.0,229.5,3.0,27.0,241.5,227.83,169.83
2016,5,16,13,30,13.0,250.0,3.1,27.0,263.0,247.97,184.99
2016,5,16,13,45,25.0,320.0,3.25,27.0,344.0,331.44,247.33
2016,5,16,14,0,37.0,390.0,3.4,27.0,425.0,409.54,304.56
2016,5,16,14,15,56.5,401.0,3.5,27.0,452.0,435.78,324.32
2016,5,16,14,30,76.0,412.0,3.6,27.0,479.0,460.63,343.2
2016,5,16,14,45,62.0,382.5,3.7,27.0,435.5,417.2,311.93
2016,5,16,15,0,48.0,353.0,3.8,27.0,392.0,374.67,281.21
2016,5,16,15,15,134.5,352.0,3.85,26.5,453.5,439.67,332.47
2016,5,16,15,30,221.0,351.0,3.9,26.0,515.0,491.86,373.31
2016,5,16,15,45,324.5,302.0,4.0,26.0,525.5,505.13,385.31
2016,5,16,16,0,428.0,253.0,4.1,26.0,536.0,507.53,388.68
2016,5,16,16,15,353.0,247.5,4.1,25.5,469.0,433.8,333.49
2016,5,16,16,30,278.0,242.0,4.1,25.0,402.0,370.41,285.48
2016,5,16,16,45,270.0,217.5,4.1,25.0,360.0,326.82,251.63
2016,5,16,17,0,262.0,193.0,4.1,25.0,318.0,283.8,217.46
2016,5,16,17,15,247.5,170.5,4.05,24.5,277.0,241.09,183.31
2016,5,16,17,30,233.0,148.0,4.0,24.0,236.0,199.92,149.8
2016,5,16,17,45,360.0,111.0,3.95,23.5,221.0,178.08,126.29
2016,5,16,18,0,487.0,74.0,3.9,23.0,206.0,141.36,89.63
2016,5,16,18,15,411.0,63.0,3.65,22.5,156.5,92.36,54.06
2016,5,16,18,30,335.0,52.0,3.4,22.0,107.0,51.55,29.99
2016,5,16,18,45,229.0,36.5,3.2,21.5,67.5,28.24,17.83
2016,5,16,19,0,123.0,21.0,3.0,21.0,28.0,16.51,2.28
2016,5,16,19,15,61.5,10.5,2.9,20.5,14.0,10.01,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,17.0,1.5,1.43,0.0
2016,5,17,6,0,0.0,3.0,2.4,17.0,3.0,2.77,0.0
2016,5,17,6,15,0.0,7.0,2.55,17.5,7.0,6.48,0.0
2016,5,17,6,30,0.0,11.0,2.7,18.0,11.0,10.18,2.86
2016,5,17,6,45,0.0,15.5,2.85,18.5,15.5,14.36,6.47
2016,5,17,7,0,0.0,20.0,3.0,19.0,20.0,18.54,10.02
2016,5,17,7,15,0.0,55.0,3.1,19.0,55.0,51.12,37.41
2016,5,17,7,30,0.0,90.0,3.2,19.0,90.0,83.45,64.2
2016,5,17,7,45,0.0,86.0,3.35,19.5,86.0,79.99,60.96
2016,5,17,8,0,0.0,82.0,3.5,20.0,82.0,76.36,57.62
2016,5,17,8,15,19.5,156.0,3.5,20.5,167.5,153.68,119.96
2016,5,17,8,30,39.0,230.0,3.5,21.0,253.0,234.93,183.77
2016,5,17,8,45,19.5,162.0,3.5,21.5,173.5,163.35,126.35
2016,5,17,9,0,0.0,94.0,3.5,22.0,94.0,87.67,65.33
2016,5,17,9,15,0.0,111.0,3.45,22.0,111.0,103.58,77.92
2016,5,17,9,30,0.0,128.0,3.4,22.0,128.0,119.55,90.37
2016,5,17,9,45,6.0,183.5,3.35,22.5,188.5,176.18,134.57
2016,5,17,10,0,12.0,239.0,3.3,23.0,249.0,233.57,178.37
2016,5,17,10,15,12.0,243.0,3.25,23.0,253.5,237.99,181.31
2016,5,17,10,30,12.0,247.0,3.2,23.0,258.0,242.36,184.35
2016,5,17,10,45,10.5,220.5,3.15,23.5,230.5,216.46,163.98
2016,5,17,11,0,9.0,194.0,3.1,24.0,203.0,190.42,143.61
2016,5,17,11,15,9.0,192.5,3.05,24.0,201.5,189.32,142.67
2016,5,17,11,30,9.0,191.0,3.0,24.0,200.0,188.17,141.69
2016,5,17,11,45,26.0,311.5,2.95,24.5,337.5,325.63,245.18
2016,5,17,12,0,43.0,432.0,2.9,25.0,475.0,460.96,342.69
2016,5,17,12,15,196.5,446.5,2.85,25.0,640.5,633.19,468.58
2016,5,17,12,30,350.0,461.0,2.8,25.0,806.0,804.69,588.0
2016,5,17,12,45,313.5,474.5,2.8,25.5,782.0,781.4,568.82
2016,5,17,13,0,277.0,488.0,2.8,26.0,758.0,756.8,550.29
2016,5,17,13,15,155.5,443.0,2.8,26.0,594.5,586.05,431.07
2016,5,17,13,30,34.0,398.0,2.8,26.0,431.0,416.97,308.64
2016,5,17,13,45,55.0,419.5,2.8,26.0,471.0,456.32,338.49
2016,5,17,14,0,76.0,441.0,2.8,26.0,511.0,494.48,366.38
2016,5,17,14,15,44.0,339.0,2.8,25.5,379.5,364.25,272.72
2016,5,17,14,30,12.0,237.0,2.8,25.0,248.0,232.83,175.24
2016,5,17,14,45,76.0,317.5,2.85,25.0,380.0,365.6,277.12
2016,5,17,15,0,140.0,398.0,2.9,25.0,512.0,494.47,372.21
2016,5,17,15,15,81.5,336.0,2.9,25.0,401.5,380.22,287.69
2016,5,17,15,30,23.0,274.0,2.9,25.0,291.0,272.6,206.86
2016,5,17,15,45,13.0,221.5,2.95,25.0,231.0,215.42,163.88
2016,5,17,16,0,3.0,169.0,3.0,25.0,171.0,159.44,120.92
2016,5,17,16,15,143.5,205.5,2.95,24.5,288.0,275.39,213.23
2016,5,17,16,30,284.0,242.0,2.9,24.0,405.0,373.19,288.04
2016,5,17,16,45,142.0,186.5,2.9,24.0,268.0,239.14,184.52
2016,5,17,17,0,0.0,131.0,2.9,24.0,131.0,121.47,92.79
2016,5,17,17,15,0.0,114.0,2.8,23.5,114.0,105.58,80.68
2016,5,17,17,30,0.0,97.0,2.7,23.0,97.0,89.76,68.27
2016,5,17,17,45,0.0,80.5,2.65,23.0,80.5,74.48,55.94
2016,5,17,18,0,0.0,64.0,2.6,23.0,64.0,59.28,43.47
2016,5,17,18,15,0.0,48.5,2.6,22.5,48.5,45.08,31.68
2016,5,17,18,30,0.0,33.0,2.6,22.0,33.0,30.64,19.51
2016,5,17,18,45,0.0,20.5,2.6,22.0,20.5,19.01,10.19
2016,5,17,19,0,0.0,8.0,2.6,22.0,8.0,7.41,0.0
2016,5,17,19,15,0.0,4.0,2.65,21.5,4.0,3.81,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.5,3.8,15.0,8.5,8.1,0.0
2016,5,18,6,0,0.0,17.0,3.8,15.0,17.0,15.78,4.66
2016,5,18,6,15,8.5,38.5,3.75,15.0,40.0,34.79,24.24
2016,5,18,6,30,17.0,60.0,3.7,15.0,63.0,53.5,39.02
2016,5,18,6,45,35.0,82.0,3.7,15.5,91.0,76.5,57.73
2016,5,18,7,0,53.0,104.0,3.7,16.0,119.0,102.07,78.46
2016,5,18,7,15,58.5,130.0,3.65,16.0,149.5,130.73,102.43
2016,5,18,7,30,64.0,156.0,3.6,16.0,180.0,160.33,127.01
2016,5,18,7,45,32.0,150.5,3.6,16.5,162.5,149.88,118.92
2016,5,18,8,0,0.0,145.0,3.6,17.0,145.0,134.32,106.09
2016,5,18,8,15,2.5,161.5,3.5,17.0,163.0,151.01,119.31
2016,5,18,8,30,5.0,178.0,3.4,17.0,181.0,168.02,132.63
2016,5,18,8,45,15.5,215.0,3.35,17.5,225.0,208.85,164.73
2016,5,18,9,0,26.0,252.0,3.3,18.0,269.0,250.94,197.26
2016,5,18,9,15,27.0,270.0,3.3,18.5,289.0,273.05,213.59
2016,5,18,9,30,28.0,288.0,3.3,19.0,309.0,292.84,227.98
2016,5,18,9,45,83.0,343.5,3.3,19.5,410.5,388.8,301.56
2016,5,18,10,0,138.0,399.0,3.3,20.0,512.0,494.3,379.89
2016,5,18,10,15,81.0,365.0,3.25,20.5,432.5,415.74,318.76
2016,5,18,10,30,24.0,331.0,3.2,21.0,353.0,332.3,253.89
2016,5,18,10,45,12.0,231.5,3.15,21.5,243.0,228.17,174.09
2016,5,18,11,0,0.0,132.0,3.1,22.0,133.0,123.73,92.53
2016,5,18,11,15,14.0,255.5,3.05,22.0,270.0,253.69,193.41
2016,5,18,11,30,28.0,379.0,3.0,22.0,407.0,392.61,297.09
2016,5,18,11,45,21.0,319.5,2.95,22.5,340.5,322.24,243.64
2016,5,18,12,0,14.0,260.0,2.9,23.0,274.0,258.98,195.74
2016,5,18,12,15,104.0,384.0,2.85,23.0,486.5,481.03,362.73
2016,5,18,12,30,194.0,508.0,2.8,23.0,699.0,691.24,511.24
2016,5,18,12,45,107.5,427.0,2.8,23.5,533.0,526.71,392.09
2016,5,18,13,0,21.0,346.0,2.8,24.0,367.0,347.96,260.4
2016,5,18,13,15,97.5,418.0,2.8,24.0,511.5,498.18,372.77
2016,5,18,13,30,174.0,490.0,2.8,24.0,656.0,646.06,478.03
2016,5,18,13,45,126.0,466.0,2.85,24.0,585.5,574.02,425.95
2016,5,18,14,0,78.0,442.0,2.9,24.0,515.0,496.99,370.74
2016,5,18,14,15,77.0,427.5,2.95,24.0,497.5,479.15,358.81
2016,5,18,14,30,76.0,413.0,3.0,24.0,480.0,461.09,346.38
2016,5,18,14,45,412.5,294.0,3.1,24.0,632.5,633.25,480.55
2016,5,18,15,0,749.0,175.0,3.2,24.0,785.0,765.88,580.9
2016,5,18,15,15,405.5,252.0,3.3,23.5,580.5,553.23,423.74
2016,5,18,15,30,62.0,329.0,3.4,23.0,376.0,355.35,271.67
2016,5,18,15,45,32.5,251.5,3.5,23.0,276.0,258.9,199.12
2016,5,18,16,0,3.0,174.0,3.6,23.0,176.0,164.09,125.56
2016,5,18,16,15,24.0,203.0,3.65,22.5,217.0,203.98,158.02
2016,5,18,16,30,45.0,232.0,3.7,22.0,258.0,239.32,186.5
2016,5,18,16,45,22.5,155.0,3.75,22.0,168.0,154.81,119.96
2016,5,18,17,0,0.0,78.0,3.8,22.0,78.0,72.62,54.06
2016,5,18,17,15,0.0,67.5,3.8,21.5,67.5,62.8,46.38
2016,5,18,17,30,0.0,57.0,3.8,21.0,57.0,52.99,38.52
2016,5,18,17,45,202.0,73.5,3.8,20.5,129.0,110.84,78.96
2016,5,18,18,0,404.0,90.0,3.8,20.0,201.0,141.78,94.7
2016,5,18,18,15,331.5,75.5,3.65,19.5,153.0,94.95,60.03
2016,5,18,18,30,259.0,61.0,3.5,19.0,105.0,56.89,36.19
2016,5,18,18,45,167.5,42.0,3.35,19.0,66.0,32.53,21.77
2016,5,18,19,0,76.0,23.0,3.2,19.0,27.0,19.12,5.33
2016,5,18,19,15,38.0,11.5,3.15,18.5,13.5,10.96,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.48,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.92,0.0
2016,5,19,6,15,0.0,3.0,2.85,15.0,3.0,2.77,0.0
2016,5,19,6,30,0.0,5.0,3.1,15.0,5.0,4.62,0.0
2016,5,19,6,45,0.0,7.5,3.35,15.0,7.5,6.94,0.28
2016,5,19,7,0,0.0,10.0,3.6,15.0,10.0,9.26,2.29
2016,5,19,7,15,0.0,16.0,3.4,15.0,16.0,14.83,7.07
2016,5,19,7,30,0.0,22.0,3.2,15.0,22.0,20.41,11.8
2016,5,19,7,45,0.0,21.5,3.0,15.5,21.5,19.95,11.33
2016,5,19,8,0,0.0,21.0,2.8,16.0,21.0,19.5,10.85
2016,5,19,8,15,0.0,29.5,2.85,16.0,29.5,27.41,17.45
2016,5,19,8,30,0.0,38.0,2.9,16.0,38.0,35.34,24.0
2016,5,19,8,45,0.0,39.0,3.0,16.5,39.0,36.29,24.63
2016,5,19,9,0,0.0,40.0,3.1,17.0,40.0,37.23,25.27
2016,5,19,9,15,0.0,57.0,3.05,17.0,57.0,53.12,38.27
2016,5,19,9,30,0.0,74.0,3.0,17.0,74.0,69.03,51.17
2016,5,19,9,45,0.0,80.5,2.95,17.0,80.5,75.14,56.01
2016,5,19,10,0,0.0,87.0,2.9,17.0,87.0,81.26,60.85
2016,5,19,10,15,0.0,86.5,2.5,17.0,86.5,80.83,60.38
2016,5,19,10,30,0.0,86.0,2.1,17.0,86.0,80.4,59.92
2016,5,19,10,45,2.5,122.0,1.7,17.5,124.5,116.45,88.67
2016,5,19,11,0,5.0,158.0,1.3,18.0,163.0,152.76,117.01
2016,5,19,11,15,149.5,314.0,1.25,18.0,457.5,447.25,344.4
2016,5,19,11,30,294.0,470.0,1.2,18.0,752.0,745.99,552.7
2016,5,19,11,45,325.0,462.0,1.2,18.5,777.5,772.87,567.0
2016,5,19,12,0,356.0,454.0,1.2,19.0,803.0,798.94,583.64
2016,5,19,12,15,330.5,469.0,1.2,19.5,794.0,791.35,576.24
2016,5,19,12,30,305.0,484.0,1.2,20.0,785.0,781.92,568.08
2016,5,19,12,45,308.5,482.5,1.2,20.5,785.5,783.0,567.96
2016,5,19,13,0,312.0,481.0,1.2,21.0,786.0,782.48,566.74
2016,5,19,13,15,229.5,485.5,1.2,21.5,708.5,697.65,507.53
2016,5,19,13,30,147.0,490.0,1.2,22.0,631.0,620.15,452.9
2016,5,19,13,45,90.5,436.0,1.2,22.5,522.5,504.82,372.34
2016,5,19,14,0,34.0,382.0,1.2,23.0,414.0,398.42,295.84
2016,5,19,14,15,25.0,332.5,1.2,23.0,356.0,340.95,255.1
2016,5,19,14,30,16.0,283.0,1.2,23.0,298.0,279.72,210.44
2016,5,19,14,45,36.5,323.5,1.2,23.0,354.5,338.85,255.31
2016,5,19,15,0,57.0,364.0,1.2,23.0,411.0,391.71,294.33
2016,5,19,15,15,65.5,351.0,1.3,23.0,402.0,382.36,288.25
2016,5,19,15,30,74.0,338.0,1.4,23.0,393.0,372.11,281.8
2016,5,19,15,45,38.0,251.0,1.5,23.0,279.0,261.92,199.86
2016,5,19,16,0,2.0,164.0,1.6,23.0,165.0,154.14,117.2
2016,5,19,16,15,1.0,159.5,1.75,22.5,160.5,149.11,114.13
2016,5,19,16,30,0.0,155.0,1.9,22.0,156.0,144.15,110.85
2016,5,19,16,45,4.5,158.0,2.05,22.0,161.0,148.61,114.86
2016,5,19,17,0,9.0,161.0,2.2,22.0,166.0,152.37,118.24
2016,5,19,17,15,5.0,142.0,2.2,21.5,145.0,132.63,103.02
2016,5,19,17,30,1.0,123.0,2.2,21.0,124.0,113.42,88.06
2016,5,19,17,45,240.0,100.0,2.2,21.0,166.5,142.64,103.15
2016,5,19,18,0,479.0,77.0,2.2,21.0,209.0,143.18,92.05
2016,5,19,18,15,406.0,65.5,2.05,20.5,160.0,93.44,55.48
2016,5,19,18,30,333.0,54.0,1.9,20.0,111.0,53.59,31.76
2016,5,19,18,45,231.0,38.5,1.8,19.5,71.0,29.72,19.43
2016,5,19,19,0,129.0,23.0,1.7,19.0,31.0,18.05,5.36
2016,5,19,19,15,64.5,11.5,1.7,18.5,15.5,10.96,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,65.5,12.5,0.8,13.5,17.0,11.91,0.0
2016,5,20,6,0,131.0,25.0,0.9,14.0,34.0,19.6,8.02
2016,5,20,6,15,233.0,41.0,0.9,14.5,74.5,31.61,21.7
2016,5,20,6,30,335.0,57.0,0.9,15.0,115.0,58.3,35.52
2016,5,20,6,45,167.5,63.0,0.9,16.0,92.0,71.68,48.03
2016,5,20,7,0,0.0,69.0,0.9,17.0,69.0,63.8,48.38
2016,5,20,7,15,0.0,91.0,0.9,17.5,91.0,83.94,65.07
2016,5,20,7,30,0.0,113.0,0.9,18.0,113.0,104.24,81.48
2016,5,20,7,45,7.5,141.5,0.9,18.5,145.5,133.1,104.36
2016,5,20,8,0,15.0,170.0,0.9,19.0,178.0,163.02,127.68
2016,5,20,8,15,17.0,189.5,0.95,19.5,199.0,183.22,142.99
2016,5,20,8,30,19.0,209.0,1.0,20.0,220.0,203.67,158.31
2016,5,20,8,45,33.5,244.5,1.05,20.5,266.0,248.06,192.01
2016,5,20,9,0,48.0,280.0,1.1,21.0,312.0,292.79,225.26
2016,5,20,9,15,50.0,302.0,1.15,21.5,337.5,318.13,243.24
2016,5,20,9,30,52.0,324.0,1.2,22.0,363.0,343.61,261.19
2016,5,20,9,45,92.5,362.0,1.3,22.5,436.0,413.11,312.11
2016,5,20,10,0,133.0,400.0,1.4,23.0,509.0,490.61,367.33
2016,5,20,10,15,153.0,419.5,1.45,23.0,550.0,531.92,396.13
2016,5,20,10,30,173.0,439.0,1.5,23.0,591.0,574.09,425.5
2016,5,20,10,45,508.5,294.0,1.6,23.5,760.0,746.25,552.39
2016,5,20,11,0,844.0,149.0,1.7,24.0,929.0,913.42,664.85
2016,5,20,11,15,848.5,150.0,1.7,24.0,948.5,936.39,677.18
2016,5,20,11,30,853.0,151.0,1.7,24.0,968.0,956.25,689.13
2016,5,20,11,45,863.5,146.0,1.75,24.5,982.0,973.02,698.46
2016,5,20,12,0,874.0,141.0,1.8,25.0,996.0,986.63,705.88
2016,5,20,12,15,874.5,141.0,1.8,25.0,999.5,991.99,708.94
2016,5,20,12,30,875.0,141.0,1.8,25.0,1003.0,993.99,710.08
2016,5,20,12,45,872.5,141.5,1.8,25.5,998.0,990.21,706.36
2016,5,20,13,0,870.0,142.0,1.8,26.0,993.0,983.1,700.72
2016,5,20,13,15,867.0,141.5,1.8,26.0,980.5,971.22,693.6
2016,5,20,13,30,864.0,141.0,1.8,26.0,968.0,956.0,684.49
2016,5,20,13,45,858.0,140.0,1.8,26.0,947.0,934.25,671.32
2016,5,20,14,0,852.0,139.0,1.8,26.0,926.0,909.42,656.24
2016,5,20,14,15,845.0,137.5,1.8,26.0,898.0,880.29,638.38
2016,5,20,14,30,838.0,136.0,1.8,26.0,870.0,848.42,618.68
2016,5,20,14,45,828.5,134.0,1.85,26.0,835.0,811.47,595.97
2016,5,20,15,0,819.0,132.0,1.9,26.0,800.0,775.68,573.81
2016,5,20,15,15,806.5,129.0,1.95,26.0,759.5,730.78,545.12
2016,5,20,15,30,794.0,126.0,2.0,26.0,719.0,684.39,513.98
2016,5,20,15,45,777.5,123.0,2.05,26.0,673.0,634.14,478.75
2016,5,20,16,0,761.0,120.0,2.1,26.0,627.0,583.28,442.09
2016,5,20,16,15,740.0,116.0,2.1,25.5,577.5,528.62,402.18
2016,5,20,16,30,719.0,112.0,2.1,25.0,528.0,473.37,360.5
2016,5,20,16,45,691.0,107.5,2.15,25.0,475.5,416.0,315.31
2016,5,20,17,0,663.0,103.0,2.2,25.0,423.0,360.42,270.15
2016,5,20,17,15,626.0,96.5,2.1,24.5,369.0,302.05,222.14
2016,5,20,17,30,589.0,90.0,2.0,24.0,315.0,247.14,176.06
2016,5,20,17,45,537.5,82.5,1.9,24.0,262.5,191.93,129.95
2016,5,20,18,0,486.0,75.0,1.8,24.0,210.0,142.52,89.97
2016,5,20,18,15,413.5,64.0,1.65,23.0,161.0,93.95,54.98
2016,5,20,18,30,341.0,53.0,1.5,22.0,112.0,53.2,30.92
2016,5,20,18,45,236.0,38.0,1.4,21.5,72.0,29.29,18.93
2016,5,20,19,0,131.0,23.0,1.3,21.0,32.0,18.02,5.8
2016,5,20,19,15,65.5,11.5,1.35,21.0,16.0,10.96,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,19.5,11.5,2.05,19.5,13.0,10.96,0.0
2016,5,21,6,0,39.0,23.0,2.3,20.0,26.0,20.15,8.36
2016,5,21,6,15,98.0,48.0,2.35,20.0,63.5,40.06,28.26
2016,5,21,6,30,157.0,73.0,2.4,20.0,101.0,65.87,45.14
2016,5,21,6,45,78.5,56.0,2.45,20.5,70.0,58.29,39.74
2016,5,21,7,0,0.0,39.0,2.5,21.0,39.0,36.21,24.67
2016,5,21,7,15,183.5,95.0,2.5,21.5,166.0,127.08,92.67
2016,5,21,7,30,367.0,151.0,2.5,22.0,293.0,241.15,179.94
2016,5,21,7,45,189.5,158.5,2.55,22.5,232.5,210.97,161.6
2016,5,21,8,0,12.0,166.0,2.6,23.0,172.0,158.16,122.28
2016,5,21,8,15,14.0,186.5,2.6,23.0,194.0,179.08,138.54
2016,5,21,8,30,16.0,207.0,2.6,23.0,216.0,200.26,154.7
2016,5,21,8,45,18.0,225.5,2.65,23.5,237.0,219.84,169.16
2016,5,21,9,0,20.0,244.0,2.7,24.0,258.0,239.63,183.61
2016,5,21,9,15,14.5,227.5,2.7,24.0,238.0,221.95,169.48
2016,5,21,9,30,9.0,211.0,2.7,24.0,218.0,203.56,154.9
2016,5,21,9,45,10.0,223.0,2.7,24.5,231.0,216.17,163.98
2016,5,21,10,0,11.0,235.0,2.7,25.0,244.0,228.85,172.99
2016,5,21,10,15,18.5,286.0,2.65,25.0,302.0,283.79,214.2
2016,5,21,10,30,26.0,337.0,2.6,25.0,360.0,344.66,258.98
2016,5,21,10,45,40.5,379.5,2.6,25.5,417.0,399.96,298.66
2016,5,21,11,0,55.0,422.0,2.6,26.0,474.0,456.13,338.22
2016,5,21,11,15,52.5,428.0,2.55,26.0,478.0,461.55,341.32
2016,5,21,11,30,50.0,434.0,2.5,26.0,482.0,466.61,344.43
2016,5,21,11,45,55.5,434.0,2.5,26.5,488.0,473.08,348.36
2016,5,21,12,0,61.0,434.0,2.5,27.0,494.0,479.36,352.16
2016,5,21,12,15,57.5,445.0,2.45,27.0,502.0,487.42,357.4
2016,5,21,12,30,54.0,456.0,2.4,27.0,510.0,495.05,362.35
2016,5,21,12,45,129.0,479.5,2.4,27.0,606.5,598.03,436.25
2016,5,21,13,0,204.0,503.0,2.4,27.0,703.0,692.2,501.78
2016,5,21,13,15,276.5,474.5,2.4,27.0,741.5,737.0,533.67
2016,5,21,13,30,349.0,446.0,2.4,27.0,780.0,772.57,559.52
2016,5,21,13,45,272.0,456.5,2.45,27.5,714.0,704.31,510.99
2016,5,21,14,0,195.0,467.0,2.5,28.0,648.0,632.11,459.94
2016,5,21,14,15,258.5,438.5,2.55,28.0,670.0,659.38,481.54
2016,5,21,14,30,322.0,410.0,2.6,28.0,692.0,676.54,495.54
2016,5,21,14,45,476.5,325.5,2.65,28.0,724.0,713.9,525.89
2016,5,21,15,0,631.0,241.0,2.7,28.0,756.0,736.08,545.26
2016,5,21,15,15,547.0,260.0,2.75,27.5,690.5,664.27,495.45
2016,5,21,15,30,463.0,279.0,2.8,27.0,625.0,598.74,449.5
2016,5,21,15,45,501.0,245.5,2.85,27.0,598.5,569.08,429.72
2016,5,21,16,0,539.0,212.0,2.9,27.0,572.0,534.59,405.48
2016,5,21,16,15,530.5,202.5,2.9,26.5,534.0,491.99,374.39
2016,5,21,16,30,522.0,193.0,2.9,26.0,496.0,449.03,342.13
2016,5,21,16,45,495.5,181.0,2.95,26.0,446.0,395.51,300.51
2016,5,21,17,0,469.0,169.0,3.0,26.0,396.0,344.03,259.52
2016,5,21,17,15,430.0,156.5,2.95,25.5,345.0,290.18,216.5
2016,5,21,17,30,391.0,144.0,2.9,25.0,294.0,240.3,176.06
2016,5,21,17,45,335.5,129.0,2.85,25.0,243.0,188.67,134.57
2016,5,21,18,0,280.0,114.0,2.8,25.0,192.0,143.95,99.6
2016,5,21,18,15,221.0,92.5,2.65,24.5,145.5,100.03,67.23
2016,5,21,18,30,162.0,71.0,2.5,24.0,99.0,63.47,42.59
2016,5,21,18,45,100.0,46.0,2.45,23.5,61.5,37.06,25.23
2016,5,21,19,0,38.0,21.0,2.4,23.0,24.0,18.53,6.49
2016,5,21,19,15,19.0,10.5,2.4,23.0,12.0,10.01,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,39.5,13.5,2.05,21.5,16.5,12.87,0.0
2016,5,22,6,0,79.0,27.0,2.2,22.0,33.0,22.3,10.02
2016,5,22,6,15,167.5,46.0,2.3,22.0,72.0,37.18,25.63
2016,5,22,6,30,256.0,65.0,2.4,22.0,111.0,61.81,39.18
2016,5,22,6,45,128.0,67.0,2.55,22.0,90.0,71.04,47.96
2016,5,22,7,0,0.0,69.0,2.7,22.0,69.0,63.81,47.41
2016,5,22,7,15,19.0,108.0,2.7,22.5,115.5,103.19,78.86
2016,5,22,7,30,38.0,147.0,2.7,23.0,162.0,144.92,111.8
2016,5,22,7,45,100.5,177.5,2.75,23.5,225.0,197.62,152.27
2016,5,22,8,0,163.0,208.0,2.8,24.0,288.0,257.48,198.38
2016,5,22,8,15,277.5,215.0,2.8,24.0,369.5,328.19,252.92
2016,5,22,8,30,392.0,222.0,2.8,24.0,451.0,409.52,315.44
2016,5,22,8,45,227.0,256.5,2.8,24.5,392.0,371.97,285.89
2016,5,22,9,0,62.0,291.0,2.8,25.0,333.0,311.3,237.5
2016,5,22,9,15,70.5,317.0,2.75,25.0,368.0,345.37,262.85
2016,5,22,9,30,79.0,343.0,2.7,25.0,403.0,380.18,288.13
2016,5,22,9,45,87.0,367.0,2.7,25.5,436.5,413.33,311.39
2016,5,22,10,0,95.0,391.0,2.7,26.0,470.0,446.97,334.67
2016,5,22,10,15,55.5,335.5,2.7,26.0,382.0,365.62,274.18
2016,5,22,10,30,16.0,280.0,2.7,26.0,294.0,276.78,207.38
2016,5,22,10,45,13.5,247.5,2.75,26.5,259.5,244.48,182.9
2016,5,22,11,0,11.0,215.0,2.8,27.0,225.0,211.96,158.03
2016,5,22,11,15,11.0,215.0,2.8,27.0,225.5,212.34,158.25
2016,5,22,11,30,11.0,215.0,2.8,27.0,226.0,212.67,158.39
2016,5,22,11,45,13.5,253.0,2.85,27.0,266.5,251.41,187.35
2016,5,22,12,0,16.0,291.0,2.9,27.0,307.0,290.29,216.03
2016,5,22,12,15,12.0,235.5,2.95,27.0,247.5,233.73,173.87
2016,5,22,12,30,8.0,180.0,3.0,27.0,188.0,177.21,131.41
2016,5,22,12,45,60.5,338.5,3.1,27.5,398.0,385.65,287.33
2016,5,22,13,0,113.0,497.0,3.2,28.0,608.0,591.22,432.31
2016,5,22,13,15,250.0,462.0,3.25,28.0,703.0,698.95,509.97
2016,5,22,13,30,387.0,427.0,3.3,28.0,798.0,789.18,574.68
2016,5,22,13,45,198.5,315.0,3.35,28.0,505.0,497.72,370.33
2016,5,22,14,0,10.0,203.0,3.4,28.0,212.0,199.69,147.88
2016,5,22,14,15,159.0,309.0,3.4,28.0,448.5,440.99,331.52
2016,5,22,14,30,308.0,415.0,3.4,28.0,685.0,669.05,494.33
2016,5,22,14,45,492.5,312.5,3.45,28.0,724.5,714.09,530.0
2016,5,22,15,0,677.0,210.0,3.5,28.0,764.0,741.8,554.11
