Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,15,15,625.5,226.0,3.5,27.5,718.0,691.15,518.72
2016,5,22,15,30,574.0,242.0,3.5,27.0,672.0,640.72,483.36
2016,5,22,15,45,464.0,260.0,3.55,27.0,593.5,558.29,422.92
2016,5,22,16,0,354.0,278.0,3.6,27.0,515.0,481.17,365.55
2016,5,22,16,15,216.0,264.0,3.55,27.0,405.5,369.42,281.64
2016,5,22,16,30,78.0,250.0,3.5,27.0,296.0,272.11,207.54
2016,5,22,16,45,289.0,203.5,3.45,27.0,348.0,321.6,245.4
2016,5,22,17,0,500.0,157.0,3.4,27.0,400.0,345.13,259.68
2016,5,22,17,15,460.5,146.0,3.25,26.5,348.5,290.86,215.82
2016,5,22,17,30,421.0,135.0,3.1,26.0,297.0,240.54,174.83
2016,5,22,17,45,366.0,121.5,3.0,26.0,246.0,188.85,133.12
2016,5,22,18,0,311.0,108.0,2.9,26.0,195.0,143.82,97.82
2016,5,22,18,15,248.0,89.0,2.8,25.5,149.0,99.87,65.76
2016,5,22,18,30,185.0,70.0,2.7,25.0,103.0,63.62,42.02
2016,5,22,18,45,117.0,47.0,2.65,24.5,65.0,37.84,25.8
2016,5,22,19,0,49.0,24.0,2.6,24.0,27.0,20.91,8.45
2016,5,22,19,15,24.5,12.0,2.65,24.0,13.5,11.44,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.3,20.5,17.5,12.87,0.0
2016,5,23,6,0,106.0,27.0,2.5,21.0,35.0,22.33,10.35
2016,5,23,6,15,198.5,44.5,2.6,21.5,75.0,34.29,23.29
2016,5,23,6,30,291.0,62.0,2.7,22.0,115.0,60.54,37.37
2016,5,23,6,45,356.5,76.0,2.85,22.5,163.0,99.65,61.98
2016,5,23,7,0,422.0,90.0,3.0,23.0,211.0,146.63,96.79
2016,5,23,7,15,211.0,73.5,3.05,23.0,134.0,113.32,79.82
2016,5,23,7,30,0.0,57.0,3.1,23.0,57.0,52.99,38.14
2016,5,23,7,45,9.5,116.5,3.2,23.5,121.0,111.07,84.97
2016,5,23,8,0,19.0,176.0,3.3,24.0,185.0,169.95,131.35
2016,5,23,8,15,21.5,196.5,3.35,24.0,208.0,191.53,147.91
2016,5,23,8,30,24.0,217.0,3.4,24.0,231.0,213.42,164.6
2016,5,23,8,45,24.5,234.5,3.45,24.5,250.0,231.69,177.97
2016,5,23,9,0,25.0,252.0,3.5,25.0,269.0,249.99,191.21
2016,5,23,9,15,52.0,298.0,3.55,25.0,336.0,315.18,240.74
2016,5,23,9,30,79.0,344.0,3.6,25.0,403.0,380.91,289.8
2016,5,23,9,45,56.0,338.0,3.65,25.5,381.5,362.48,274.41
2016,5,23,10,0,33.0,332.0,3.7,26.0,360.0,341.84,257.59
2016,5,23,10,15,36.0,344.0,3.75,26.0,375.5,357.73,269.14
2016,5,23,10,30,39.0,356.0,3.8,26.0,391.0,373.71,280.62
2016,5,23,10,45,35.0,354.0,3.9,26.5,386.0,370.06,276.98
2016,5,23,11,0,31.0,352.0,4.0,27.0,381.0,365.99,273.14
2016,5,23,11,15,28.5,362.0,4.05,27.0,389.0,374.6,279.14
2016,5,23,11,30,26.0,372.0,4.1,27.0,397.0,382.99,284.95
2016,5,23,11,45,24.0,364.5,4.15,27.5,388.5,367.79,273.14
2016,5,23,12,0,22.0,357.0,4.2,28.0,380.0,359.1,266.2
2016,5,23,12,15,55.5,423.5,4.25,28.0,479.0,463.88,342.93
2016,5,23,12,30,89.0,490.0,4.3,28.0,578.0,562.08,412.99
2016,5,23,12,45,57.0,432.5,4.35,28.5,489.0,474.14,348.98
2016,5,23,13,0,25.0,375.0,4.4,29.0,400.0,386.34,284.77
2016,5,23,13,15,19.5,322.0,4.4,29.0,341.5,322.82,238.87
2016,5,23,13,30,14.0,269.0,4.4,29.0,283.0,266.7,197.68
2016,5,23,13,45,14.5,274.5,4.4,29.0,288.5,271.95,201.84
2016,5,23,14,0,15.0,280.0,4.4,29.0,294.0,277.11,205.83
2016,5,23,14,15,387.5,230.5,4.35,29.0,571.0,575.24,434.53
2016,5,23,14,30,760.0,181.0,4.3,29.0,848.0,829.1,615.83
2016,5,23,14,45,752.5,176.0,4.25,29.0,815.0,792.95,590.2
2016,5,23,15,0,745.0,171.0,4.2,29.0,782.0,754.7,564.73
2016,5,23,15,15,395.5,244.0,4.15,28.5,567.0,536.33,405.2
2016,5,23,15,30,46.0,317.0,4.1,28.0,352.0,332.06,249.43
2016,5,23,15,45,363.5,236.5,4.05,28.0,482.0,470.43,358.89
2016,5,23,16,0,681.0,156.0,4.0,28.0,612.0,568.81,433.46
2016,5,23,16,15,545.5,186.5,3.95,27.5,534.0,484.89,369.79
2016,5,23,16,30,410.0,217.0,3.9,27.0,456.0,414.73,316.39
2016,5,23,16,45,335.0,207.5,3.9,27.0,390.5,345.8,263.47
2016,5,23,17,0,260.0,198.0,3.9,27.0,325.0,286.86,217.81
2016,5,23,17,15,242.5,176.5,3.8,26.5,284.0,244.36,184.29
2016,5,23,17,30,225.0,155.0,3.7,26.0,243.0,203.7,151.7
2016,5,23,17,45,199.5,133.5,3.65,26.0,202.0,163.29,119.12
2016,5,23,18,0,174.0,112.0,3.6,26.0,161.0,126.57,89.89
2016,5,23,18,15,139.0,90.0,3.6,25.5,123.5,91.54,63.42
2016,5,23,18,30,104.0,68.0,3.6,25.0,86.0,61.05,41.66
2016,5,23,18,45,59.5,46.0,3.6,24.5,55.5,38.61,26.48
2016,5,23,19,0,15.0,24.0,3.6,24.0,25.0,21.68,9.37
2016,5,23,19,15,7.5,12.0,3.7,23.5,12.5,11.44,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,18.5,13.5,2.6,21.5,15.0,12.87,0.0
2016,5,24,6,0,37.0,27.0,2.7,22.0,30.0,23.3,11.2
2016,5,24,6,15,96.0,48.5,2.9,22.0,64.0,40.53,28.49
2016,5,24,6,30,155.0,70.0,3.1,22.0,98.0,63.39,42.86
2016,5,24,6,45,227.0,83.5,3.3,22.5,140.5,94.29,62.9
2016,5,24,7,0,299.0,97.0,3.5,23.0,183.0,132.99,90.99
2016,5,24,7,15,176.5,124.5,3.65,23.0,178.0,151.4,111.98
2016,5,24,7,30,54.0,152.0,3.8,23.0,173.0,153.62,118.4
2016,5,24,7,45,35.0,162.0,4.0,23.5,176.5,160.81,124.39
2016,5,24,8,0,16.0,172.0,4.2,24.0,180.0,165.1,127.58
2016,5,24,8,15,138.0,211.5,4.25,24.5,291.5,260.04,201.25
2016,5,24,8,30,260.0,251.0,4.3,25.0,403.0,368.96,284.74
2016,5,24,8,45,191.0,280.5,4.4,25.5,398.0,371.05,285.27
2016,5,24,9,0,122.0,310.0,4.5,26.0,393.0,367.95,281.35
2016,5,24,9,15,72.0,293.0,4.55,26.0,343.5,323.38,246.77
2016,5,24,9,30,22.0,276.0,4.6,26.0,294.0,273.47,207.63
2016,5,24,9,45,38.0,319.5,4.65,26.5,351.0,331.36,250.84
2016,5,24,10,0,54.0,363.0,4.7,27.0,408.0,387.71,291.94
2016,5,24,10,15,64.0,389.0,4.65,27.0,444.5,423.65,317.88
2016,5,24,10,30,74.0,415.0,4.6,27.0,481.0,460.16,344.05
2016,5,24,10,45,70.0,425.0,4.6,27.5,488.5,469.33,349.32
2016,5,24,11,0,66.0,435.0,4.6,28.0,496.0,478.0,354.31
2016,5,24,11,15,138.5,462.0,4.6,28.0,594.5,579.62,428.47
2016,5,24,11,30,211.0,489.0,4.6,28.0,693.0,677.44,498.05
2016,5,24,11,45,233.0,472.5,4.65,28.5,700.0,686.11,503.46
2016,5,24,12,0,255.0,456.0,4.7,29.0,707.0,700.22,512.98
2016,5,24,12,15,168.5,471.0,4.7,29.0,637.0,626.88,459.39
2016,5,24,12,30,82.0,486.0,4.7,29.0,567.0,551.05,403.59
2016,5,24,12,45,63.5,461.0,4.7,29.0,523.5,508.23,373.18
2016,5,24,13,0,45.0,436.0,4.7,29.0,480.0,465.17,342.23
2016,5,24,13,15,37.0,409.5,4.65,29.0,445.5,430.71,317.55
2016,5,24,13,30,29.0,383.0,4.6,29.0,411.0,396.33,292.74
2016,5,24,13,45,58.5,417.0,4.55,29.0,472.0,455.56,336.59
2016,5,24,14,0,88.0,451.0,4.5,29.0,533.0,513.26,378.49
2016,5,24,14,15,228.0,421.0,4.45,29.0,624.0,609.18,450.65
2016,5,24,14,30,368.0,391.0,4.4,29.0,715.0,695.81,514.48
2016,5,24,14,45,209.0,375.0,4.35,29.0,557.5,532.98,396.54
2016,5,24,15,0,50.0,359.0,4.3,29.0,400.0,380.63,283.33
2016,5,24,15,15,234.5,329.0,4.15,28.5,506.5,493.65,371.63
2016,5,24,15,30,419.0,299.0,4.0,28.0,613.0,585.83,441.62
2016,5,24,15,45,370.5,293.0,3.9,28.0,558.5,524.27,396.06
2016,5,24,16,0,322.0,287.0,3.8,28.0,504.0,469.87,355.82
2016,5,24,16,15,277.0,270.5,3.65,27.5,447.0,411.45,312.84
2016,5,24,16,30,232.0,254.0,3.5,27.0,390.0,354.94,270.69
2016,5,24,16,45,327.0,211.0,3.35,27.0,382.0,345.37,262.85
2016,5,24,17,0,422.0,168.0,3.2,27.0,374.0,324.59,244.6
2016,5,24,17,15,356.0,166.5,3.1,26.5,325.5,273.42,204.26
2016,5,24,17,30,290.0,165.0,3.0,26.0,277.0,230.48,170.57
2016,5,24,17,45,238.5,146.0,2.95,26.0,228.5,182.54,132.78
2016,5,24,18,0,187.0,127.0,2.9,26.0,180.0,140.91,100.72
2016,5,24,18,15,139.0,102.0,2.95,25.5,136.5,100.98,70.99
2016,5,24,18,30,91.0,77.0,3.0,25.0,93.0,67.27,46.93
2016,5,24,18,45,45.5,49.5,3.05,25.0,57.5,42.46,29.65
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,20.33,8.71
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,10.48,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,10.5,3.35,22.5,10.5,10.01,0.0
2016,5,25,6,0,0.0,21.0,3.4,23.0,21.0,19.5,8.56
2016,5,25,6,15,20.5,45.0,3.5,23.0,49.0,39.34,27.39
2016,5,25,6,30,41.0,69.0,3.6,23.0,77.0,61.37,43.68
2016,5,25,6,45,77.5,89.5,3.7,23.5,110.0,85.61,61.65
2016,5,25,7,0,114.0,110.0,3.8,24.0,143.0,115.91,84.64
2016,5,25,7,15,139.5,134.0,3.9,24.0,182.5,151.28,112.82
2016,5,25,7,30,165.0,158.0,4.0,24.0,222.0,189.86,143.83
2016,5,25,7,45,82.5,134.0,4.1,24.5,166.0,152.3,116.24
2016,5,25,8,0,0.0,110.0,4.2,25.0,110.0,102.18,77.12
2016,5,25,8,15,0.0,123.5,4.2,25.0,123.5,114.8,86.93
2016,5,25,8,30,0.0,137.0,4.2,25.0,137.0,127.45,96.64
2016,5,25,8,45,32.0,215.0,4.25,25.5,236.5,219.25,168.18
2016,5,25,9,0,64.0,293.0,4.3,26.0,336.0,313.89,239.96
2016,5,25,9,15,36.0,250.5,4.35,26.0,275.5,259.72,197.84
2016,5,25,9,30,8.0,208.0,4.4,26.0,215.0,199.93,151.25
2016,5,25,9,45,11.5,235.5,4.45,26.5,245.5,228.88,172.92
2016,5,25,10,0,15.0,263.0,4.5,27.0,276.0,258.18,194.48
2016,5,25,10,15,17.0,285.0,4.45,27.0,300.5,281.38,211.54
2016,5,25,10,30,19.0,307.0,4.4,27.0,325.0,304.73,228.61
2016,5,25,10,45,27.5,348.0,4.4,27.5,374.0,357.38,266.91
2016,5,25,11,0,36.0,389.0,4.4,28.0,423.0,406.06,301.62
2016,5,25,11,15,27.5,357.0,4.35,28.0,383.5,368.51,273.68
2016,5,25,11,30,19.0,325.0,4.3,28.0,344.0,324.64,241.22
2016,5,25,11,45,19.5,335.5,4.25,28.0,355.0,335.61,249.22
2016,5,25,12,0,20.0,346.0,4.2,28.0,366.0,346.5,257.03
2016,5,25,12,15,24.5,370.5,4.15,28.0,395.0,381.56,282.53
2016,5,25,12,30,29.0,395.0,4.1,28.0,424.0,410.03,303.04
2016,5,25,12,45,34.5,411.0,4.05,28.5,445.5,430.86,317.43
2016,5,25,13,0,40.0,427.0,4.0,29.0,467.0,451.34,331.5
2016,5,25,13,15,44.0,429.5,4.0,29.0,473.0,456.77,335.55
2016,5,25,13,30,48.0,432.0,4.0,29.0,479.0,461.81,339.43
2016,5,25,13,45,42.0,410.5,4.0,29.0,451.0,433.85,319.55
2016,5,25,14,0,36.0,389.0,4.0,29.0,423.0,406.01,299.77
2016,5,25,14,15,79.0,412.0,3.95,29.0,483.0,464.25,343.29
2016,5,25,14,30,122.0,435.0,3.9,29.0,543.0,524.89,387.58
2016,5,25,14,45,103.5,410.5,3.85,29.0,499.5,476.11,352.63
2016,5,25,15,0,85.0,386.0,3.8,29.0,456.0,433.52,322.21
2016,5,25,15,15,74.5,360.0,3.85,29.0,419.5,396.61,295.94
2016,5,25,15,30,64.0,334.0,3.9,29.0,383.0,360.45,269.93
2016,5,25,15,45,32.5,244.5,4.0,29.0,269.5,251.71,189.18
2016,5,25,16,0,1.0,155.0,4.1,29.0,156.0,145.09,107.95
2016,5,25,16,15,7.5,177.0,4.1,29.0,181.5,168.87,126.86
2016,5,25,16,30,14.0,199.0,4.1,29.0,207.0,191.68,144.82
2016,5,25,16,45,70.0,204.0,4.2,29.0,239.0,220.74,167.57
2016,5,25,17,0,126.0,209.0,4.3,29.0,271.0,242.95,184.16
2016,5,25,17,15,113.0,186.0,4.1,28.5,237.0,208.67,157.71
2016,5,25,17,30,100.0,163.0,3.9,28.0,203.0,175.88,132.22
2016,5,25,17,45,88.0,138.5,3.75,27.5,169.5,143.86,107.1
2016,5,25,18,0,76.0,114.0,3.6,27.0,136.0,113.64,83.31
2016,5,25,18,15,57.0,90.0,3.45,26.5,104.5,84.89,61.08
2016,5,25,18,30,38.0,66.0,3.3,26.0,73.0,58.93,41.21
2016,5,25,18,45,19.0,44.0,3.2,25.5,47.5,38.59,26.43
2016,5,25,19,0,0.0,22.0,3.1,25.0,22.0,20.37,9.02
2016,5,25,19,15,0.0,11.0,3.1,24.5,11.0,10.48,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.0,2.8,23.5,3.0,2.86,0.0
2016,5,26,6,0,0.0,6.0,2.9,24.0,6.0,5.55,0.0
2016,5,26,6,15,0.0,16.0,3.05,24.0,16.0,14.82,6.79
2016,5,26,6,30,0.0,26.0,3.2,24.0,26.0,24.11,14.11
2016,5,26,6,45,0.0,38.5,3.35,24.5,38.5,35.75,23.82
2016,5,26,7,0,0.0,51.0,3.5,25.0,51.0,47.4,33.4
2016,5,26,7,15,0.0,62.0,3.7,25.0,62.0,57.66,41.77
2016,5,26,7,30,0.0,73.0,3.9,25.0,73.0,67.93,50.01
2016,5,26,7,45,4.0,117.5,4.15,25.0,120.0,110.09,83.78
2016,5,26,8,0,8.0,162.0,4.4,25.0,167.0,152.81,117.49
2016,5,26,8,15,4.0,108.0,4.45,25.0,110.5,102.29,76.92
2016,5,26,8,30,0.0,54.0,4.5,25.0,54.0,50.25,35.0
2016,5,26,8,45,0.0,72.0,4.55,25.0,72.0,67.08,48.38
2016,5,26,9,0,0.0,90.0,4.6,25.0,90.0,83.93,61.64
2016,5,26,9,15,4.0,147.5,4.6,25.0,150.5,140.24,105.93
2016,5,26,9,30,8.0,205.0,4.6,25.0,211.0,197.1,149.9
2016,5,26,9,45,91.5,304.0,4.7,25.0,379.5,360.08,275.73
2016,5,26,10,0,175.0,403.0,4.8,25.0,548.0,524.0,397.73
2016,5,26,10,15,211.5,417.0,4.7,25.0,599.0,574.78,434.09
2016,5,26,10,30,248.0,431.0,4.6,25.0,650.0,632.23,475.04
2016,5,26,10,45,309.0,423.5,4.55,25.0,705.0,687.02,514.67
2016,5,26,11,0,370.0,416.0,4.5,25.0,760.0,743.73,555.13
2016,5,26,11,15,301.0,451.0,4.4,25.0,735.0,723.32,537.69
2016,5,26,11,30,232.0,486.0,4.3,25.0,710.0,693.29,514.03
2016,5,26,11,45,258.0,486.5,4.25,25.5,738.5,728.41,537.83
2016,5,26,12,0,284.0,487.0,4.2,26.0,767.0,757.21,556.77
2016,5,26,12,15,270.0,493.5,4.5,26.5,759.5,752.16,552.44
2016,5,26,12,30,256.0,500.0,4.8,27.0,752.0,745.61,547.76
2016,5,26,12,45,179.5,497.0,5.15,27.5,674.0,662.1,488.08
2016,5,26,13,0,103.0,494.0,5.5,28.0,596.0,577.46,426.47
2016,5,26,13,15,271.5,458.5,5.6,28.0,721.0,714.0,528.91
2016,5,26,13,30,440.0,423.0,5.7,28.0,846.0,837.12,618.89
2016,5,26,13,45,591.5,313.5,5.85,28.5,869.0,862.24,640.68
2016,5,26,14,0,743.0,204.0,6.0,29.0,892.0,880.07,656.13
2016,5,26,14,15,735.0,201.5,5.85,29.0,865.5,851.12,636.02
2016,5,26,14,30,727.0,199.0,5.7,29.0,839.0,819.86,614.53
2016,5,26,14,45,520.0,289.0,5.6,29.0,737.5,712.32,534.43
2016,5,26,15,0,313.0,379.0,5.5,29.0,636.0,612.56,458.52
2016,5,26,15,15,314.5,356.0,5.3,29.0,603.5,577.83,434.11
2016,5,26,15,30,316.0,333.0,5.1,29.0,571.0,542.08,408.48
2016,5,26,15,45,281.5,318.5,4.9,29.0,521.0,489.9,369.95
2016,5,26,16,0,247.0,304.0,4.7,29.0,471.0,440.11,332.92
2016,5,26,16,15,231.5,286.5,4.5,28.5,433.0,398.32,302.34
2016,5,26,16,30,216.0,269.0,4.3,28.0,395.0,360.43,274.23
2016,5,26,16,45,343.5,213.5,4.1,28.0,392.0,354.98,269.53
2016,5,26,17,0,471.0,158.0,3.9,28.0,389.0,334.73,251.33
2016,5,26,17,15,410.5,155.5,3.8,27.5,339.5,282.88,210.09
2016,5,26,17,30,350.0,153.0,3.7,27.0,290.0,236.7,173.36
2016,5,26,17,45,306.0,135.5,3.65,26.5,242.0,188.38,134.86
2016,5,26,18,0,262.0,118.0,3.6,26.0,194.0,145.07,101.0
2016,5,26,18,15,204.5,97.0,3.7,25.5,148.5,102.74,69.82
2016,5,26,18,30,147.0,76.0,3.8,25.0,103.0,67.48,45.84
2016,5,26,18,45,83.5,51.0,3.9,24.5,65.0,42.36,29.72
2016,5,26,19,0,20.0,26.0,4.0,24.0,27.0,23.4,11.54
2016,5,26,19,15,10.0,13.0,4.15,23.5,13.5,12.39,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.5,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,14.0,13.0,4.9,23.0,14.0,12.39,0.0
2016,5,27,6,0,28.0,26.0,4.9,23.0,28.0,22.6,11.1
2016,5,27,6,15,81.5,52.5,4.9,23.0,66.0,43.42,30.83
2016,5,27,6,30,135.0,79.0,4.9,23.0,104.0,70.62,49.1
2016,5,27,6,45,67.5,45.5,4.9,23.5,58.0,48.0,31.26
2016,5,27,7,0,0.0,12.0,4.9,24.0,12.0,11.12,3.56
2016,5,27,7,15,0.0,43.0,5.05,24.0,43.0,39.94,27.38
2016,5,27,7,30,0.0,74.0,5.2,24.0,74.0,68.87,51.0
2016,5,27,7,45,0.0,84.0,5.35,24.5,84.0,78.16,58.24
2016,5,27,8,0,0.0,94.0,5.5,25.0,94.0,87.46,65.39
2016,5,27,8,15,0.0,72.0,5.6,25.0,72.0,67.03,48.7
2016,5,27,8,30,0.0,50.0,5.7,25.0,50.0,46.52,32.01
2016,5,27,8,45,56.5,180.0,5.8,25.5,218.0,200.09,154.15
2016,5,27,9,0,113.0,310.0,5.9,26.0,386.0,359.0,276.09
2016,5,27,9,15,57.0,229.0,5.8,26.0,267.5,252.95,193.82
2016,5,27,9,30,1.0,148.0,5.7,26.0,149.0,138.9,104.07
2016,5,27,9,45,5.0,177.5,5.6,26.5,182.0,169.62,127.65
2016,5,27,10,0,9.0,207.0,5.5,27.0,215.0,200.76,151.13
2016,5,27,10,15,10.5,214.5,5.4,27.0,224.5,209.52,157.56
2016,5,27,10,30,12.0,222.0,5.3,27.0,234.0,218.37,164.08
2016,5,27,10,45,13.0,244.5,5.25,27.5,257.0,241.01,180.66
2016,5,27,11,0,14.0,267.0,5.2,28.0,280.0,263.73,197.12
2016,5,27,11,15,13.5,257.5,5.0,28.0,270.5,254.75,190.1
2016,5,27,11,30,13.0,248.0,4.8,28.0,261.0,245.68,183.1
2016,5,27,11,45,13.5,253.0,4.65,28.5,266.5,251.23,186.74
2016,5,27,12,0,14.0,258.0,4.5,29.0,272.0,256.72,190.3
2016,5,27,12,15,14.0,260.5,4.2,29.0,275.0,259.27,192.01
2016,5,27,12,30,14.0,263.0,3.9,29.0,278.0,261.71,193.68
2016,5,27,12,45,14.5,269.0,3.6,29.5,284.0,267.84,197.7
2016,5,27,13,0,15.0,275.0,3.3,30.0,290.0,273.85,201.6
2016,5,27,13,15,13.5,254.5,2.9,30.0,268.5,252.65,185.85
2016,5,27,13,30,12.0,234.0,2.5,30.0,247.0,231.47,170.16
2016,5,27,13,45,17.5,290.0,2.2,30.0,307.5,289.28,212.6
2016,5,27,14,0,23.0,346.0,1.9,30.0,368.0,346.84,253.79
2016,5,27,14,15,37.0,369.0,1.65,30.0,403.0,385.66,281.33
2016,5,27,14,30,51.0,392.0,1.4,30.0,438.0,417.86,303.78
2016,5,27,14,45,183.0,385.5,1.2,30.0,538.0,521.19,378.37
2016,5,27,15,0,315.0,379.0,1.0,30.0,638.0,613.82,441.89
2016,5,27,15,15,526.5,269.5,0.9,29.5,677.0,656.16,474.5
2016,5,27,15,30,738.0,160.0,0.8,29.0,716.0,676.89,492.01
2016,5,27,15,45,733.0,150.0,0.7,29.0,673.5,629.78,458.8
2016,5,27,16,0,728.0,140.0,0.6,29.0,631.0,581.17,424.58
2016,5,27,16,15,574.5,178.0,0.65,28.5,547.5,494.68,364.12
2016,5,27,16,30,421.0,216.0,0.7,28.0,464.0,419.01,310.25
2016,5,27,16,45,535.0,164.0,0.75,28.0,448.0,397.32,293.92
2016,5,27,17,0,649.0,112.0,0.8,28.0,432.0,363.86,266.2
2016,5,27,17,15,612.0,105.5,0.85,27.5,378.5,306.54,220.96
2016,5,27,17,30,575.0,99.0,0.9,27.0,325.0,252.67,177.41
2016,5,27,17,45,532.5,89.5,0.95,26.5,273.5,198.55,133.5
2016,5,27,18,0,490.0,80.0,1.0,26.0,222.0,149.12,94.12
2016,5,27,18,15,418.5,69.0,0.95,25.5,172.5,99.33,58.26
2016,5,27,18,30,347.0,58.0,0.9,25.0,123.0,59.09,34.43
2016,5,27,18,45,244.5,43.5,0.9,24.5,81.5,33.41,22.33
2016,5,27,19,0,142.0,29.0,0.9,24.0,40.0,22.7,11.31
2016,5,27,19,15,71.0,14.5,0.95,23.5,20.0,13.82,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,34.0,15.5,2.75,21.5,18.5,14.77,0.0
2016,5,28,6,0,68.0,31.0,2.8,22.0,37.0,26.4,14.14
2016,5,28,6,15,154.0,52.0,2.95,22.0,77.0,41.65,29.52
2016,5,28,6,30,240.0,73.0,3.1,22.0,117.0,68.48,45.22
2016,5,28,6,45,314.0,87.5,3.3,22.5,166.0,104.42,67.7
2016,5,28,7,0,388.0,102.0,3.5,23.0,215.0,150.52,101.38
2016,5,28,7,15,194.0,81.5,3.65,23.5,138.0,116.45,82.79
2016,5,28,7,30,0.0,61.0,3.8,24.0,61.0,56.72,41.02
2016,5,28,7,45,0.0,82.5,4.0,24.5,82.5,76.78,57.11
2016,5,28,8,0,0.0,104.0,4.2,25.0,104.0,96.66,72.75
2016,5,28,8,15,4.0,144.5,4.25,25.5,147.0,135.89,103.49
2016,5,28,8,30,8.0,185.0,4.3,26.0,190.0,175.72,134.15
2016,5,28,8,45,40.5,241.5,4.35,26.5,269.0,248.27,189.81
2016,5,28,9,0,73.0,298.0,4.4,27.0,348.0,323.5,246.34
2016,5,28,9,15,54.0,300.5,4.35,27.0,338.5,318.07,241.28
2016,5,28,9,30,35.0,303.0,4.3,27.0,329.0,310.61,234.79
2016,5,28,9,45,69.5,349.0,4.3,27.5,405.0,382.0,287.66
2016,5,28,10,0,104.0,395.0,4.3,28.0,481.0,456.31,341.36
2016,5,28,10,15,444.0,284.0,4.2,28.0,672.5,644.79,484.68
2016,5,28,10,30,784.0,173.0,4.1,28.0,864.0,838.77,623.58
2016,5,28,10,45,483.0,321.5,4.1,28.5,751.5,744.75,550.41
2016,5,28,11,0,182.0,470.0,4.1,29.0,639.0,620.74,454.6
2016,5,28,11,15,299.5,444.5,4.05,29.0,730.0,714.55,522.94
2016,5,28,11,30,417.0,419.0,4.0,29.0,821.0,810.54,590.21
2016,5,28,11,45,623.0,293.0,3.95,29.5,901.5,891.62,648.86
2016,5,28,12,0,829.0,167.0,3.9,30.0,982.0,969.0,699.17
2016,5,28,12,15,829.0,167.5,3.85,30.0,985.0,974.42,701.66
2016,5,28,12,30,829.0,168.0,3.8,30.0,988.0,976.56,702.65
2016,5,28,12,45,827.5,168.0,3.8,30.0,983.5,973.53,700.72
2016,5,28,13,0,826.0,168.0,3.8,30.0,979.0,967.25,696.83
2016,5,28,13,15,822.5,167.0,3.8,30.0,966.0,954.82,689.06
2016,5,28,13,30,819.0,166.0,3.8,30.0,953.0,939.2,679.33
2016,5,28,13,45,813.5,164.5,3.8,30.0,933.0,918.13,666.09
2016,5,28,14,0,808.0,163.0,3.8,30.0,913.0,894.11,650.97
2016,5,28,14,15,800.5,161.5,3.8,29.5,886.0,865.52,634.07
2016,5,28,14,30,793.0,160.0,3.8,29.0,859.0,834.38,615.35
2016,5,28,14,45,774.0,162.5,3.8,29.0,823.0,795.39,589.92
2016,5,28,15,0,755.0,165.0,3.8,29.0,787.0,754.98,563.35
2016,5,28,15,15,742.0,162.0,3.75,29.0,747.5,712.6,534.02
2016,5,28,15,30,729.0,159.0,3.7,29.0,708.0,669.47,503.45
2016,5,28,15,45,712.0,154.5,3.65,29.0,664.0,620.36,468.07
2016,5,28,16,0,695.0,150.0,3.6,29.0,620.0,570.85,431.67
2016,5,28,16,15,673.5,145.0,3.5,28.5,571.5,518.24,392.84
2016,5,28,16,30,652.0,140.0,3.4,28.0,523.0,466.24,353.39
2016,5,28,16,45,625.5,133.0,3.3,27.5,472.5,411.01,310.44
2016,5,28,17,0,599.0,126.0,3.2,27.0,422.0,357.53,267.65
2016,5,28,17,15,561.5,118.5,3.1,26.5,370.0,301.9,222.39
2016,5,28,17,30,524.0,111.0,3.0,26.0,318.0,248.26,178.04
2016,5,28,17,45,479.5,100.0,2.95,26.0,267.0,195.38,134.26
2016,5,28,18,0,435.0,89.0,2.9,26.0,216.0,147.41,95.56
2016,5,28,18,15,365.0,77.0,2.9,25.5,168.0,101.13,62.02
2016,5,28,18,30,295.0,65.0,2.9,25.0,120.0,63.14,38.83
2016,5,28,18,45,202.0,48.0,2.9,25.0,79.5,36.93,25.22
2016,5,28,19,0,109.0,31.0,2.9,25.0,39.0,25.46,13.5
2016,5,28,19,15,54.5,15.5,2.9,24.5,19.5,14.77,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,10.0,2.05,21.5,10.0,9.53,0.0
2016,5,29,6,0,0.0,20.0,2.2,22.0,20.0,18.56,8.36
2016,5,29,6,15,3.0,41.0,2.25,22.0,42.0,37.13,25.75
2016,5,29,6,30,6.0,62.0,2.3,22.0,64.0,55.87,40.22
2016,5,29,6,45,21.0,84.0,2.4,22.5,90.5,76.69,56.9
2016,5,29,7,0,36.0,106.0,2.5,23.0,117.0,100.72,75.87
2016,5,29,7,15,44.5,129.5,2.55,23.0,145.5,126.66,96.72
2016,5,29,7,30,53.0,153.0,2.6,23.0,174.0,153.84,118.42
2016,5,29,7,45,174.5,174.0,2.7,23.5,257.5,218.29,167.05
2016,5,29,8,0,296.0,195.0,2.8,24.0,341.0,297.43,227.76
2016,5,29,8,15,467.0,170.5,2.85,24.0,431.0,371.68,285.3
2016,5,29,8,30,638.0,146.0,2.9,24.0,521.0,463.38,356.41
2016,5,29,8,45,516.5,207.5,2.95,24.5,528.0,486.8,373.55
2016,5,29,9,0,395.0,269.0,3.0,25.0,535.0,495.58,378.51
2016,5,29,9,15,275.5,314.5,3.0,25.0,506.0,481.15,366.16
2016,5,29,9,30,156.0,360.0,3.0,25.0,477.0,451.71,342.02
2016,5,29,9,45,80.0,261.5,3.0,25.5,322.0,310.57,235.92
2016,5,29,10,0,4.0,163.0,3.0,26.0,167.0,155.54,116.11
2016,5,29,10,15,203.0,268.5,3.0,26.0,447.5,428.61,326.71
2016,5,29,10,30,402.0,374.0,3.0,26.0,728.0,709.94,527.83
2016,5,29,10,45,202.0,257.5,3.05,26.5,435.5,431.26,325.55
2016,5,29,11,0,2.0,141.0,3.1,27.0,143.0,133.95,98.3
2016,5,29,11,15,20.5,277.0,3.05,27.0,297.5,284.18,212.47
2016,5,29,11,30,39.0,413.0,3.0,27.0,452.0,434.13,321.31
2016,5,29,11,45,106.5,459.5,3.0,27.5,564.5,544.66,400.16
2016,5,29,12,0,174.0,506.0,3.0,28.0,677.0,662.87,481.77
2016,5,29,12,15,507.0,330.5,2.95,28.0,832.0,826.72,602.24
2016,5,29,12,30,840.0,155.0,2.9,28.0,987.0,965.4,696.04
2016,5,29,12,45,835.5,157.5,2.9,28.0,982.0,961.87,692.6
2016,5,29,13,0,831.0,160.0,2.9,28.0,977.0,963.55,693.87
2016,5,29,13,15,828.0,159.5,2.85,28.0,965.0,952.08,686.33
2016,5,29,13,30,825.0,159.0,2.8,28.0,953.0,937.39,676.9
2016,5,29,13,45,816.5,160.0,2.75,28.0,932.5,915.95,663.19
2016,5,29,14,0,808.0,161.0,2.7,28.0,912.0,891.67,647.71
2016,5,29,14,15,564.5,286.5,2.6,28.0,804.0,782.39,571.93
2016,5,29,14,30,321.0,412.0,2.5,28.0,696.0,674.51,492.6
2016,5,29,14,45,553.5,279.0,2.4,28.0,745.0,728.93,536.84
2016,5,29,15,0,786.0,146.0,2.3,28.0,794.0,760.4,562.34
2016,5,29,15,15,541.5,243.5,2.15,27.5,680.0,642.01,477.09
2016,5,29,15,30,297.0,341.0,2.0,27.0,566.0,535.83,398.68
2016,5,29,15,45,507.5,240.0,1.95,27.0,595.0,566.45,424.94
2016,5,29,16,0,718.0,139.0,1.9,27.0,624.0,574.07,432.49
2016,5,29,16,15,697.0,134.5,1.9,27.0,576.0,521.21,393.08
2016,5,29,16,30,676.0,130.0,1.9,27.0,528.0,468.85,353.36
2016,5,29,16,45,641.5,126.5,1.95,27.0,476.0,412.16,309.47
2016,5,29,17,0,607.0,123.0,2.0,27.0,424.0,358.01,266.35
2016,5,29,17,15,570.0,115.5,1.9,26.5,371.5,302.15,221.28
2016,5,29,17,30,533.0,108.0,1.8,26.0,319.0,249.8,178.23
2016,5,29,17,45,476.0,100.0,1.7,25.5,267.0,194.85,133.78
2016,5,29,18,0,419.0,92.0,1.6,25.0,215.0,147.72,96.62
2016,5,29,18,15,350.0,79.0,1.6,24.5,167.0,101.59,63.13
2016,5,29,18,30,281.0,66.0,1.6,24.0,119.0,63.66,39.64
2016,5,29,18,45,188.0,48.5,1.65,24.0,79.0,37.26,25.66
2016,5,29,19,0,95.0,31.0,1.7,24.0,39.0,25.46,13.8
2016,5,29,19,15,47.5,15.5,1.85,23.5,19.5,14.77,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.5,0.9,20.5,1.5,1.43,0.0
2016,5,30,6,0,0.0,3.0,0.9,21.0,3.0,2.77,0.0
2016,5,30,6,15,0.0,7.0,0.95,21.0,7.0,6.48,0.0
2016,5,30,6,30,0.0,11.0,1.0,21.0,11.0,10.18,2.82
2016,5,30,6,45,0.0,16.0,1.05,21.0,16.0,14.82,6.79
2016,5,30,7,0,0.0,21.0,1.1,21.0,21.0,19.47,10.71
2016,5,30,7,15,0.0,37.5,0.95,21.0,37.5,34.81,23.54
2016,5,30,7,30,0.0,54.0,0.8,21.0,54.0,50.19,36.22
2016,5,30,7,45,0.0,43.5,0.7,21.5,43.5,40.42,27.93
2016,5,30,8,0,0.0,33.0,0.6,22.0,33.0,30.66,19.72
2016,5,30,8,15,8.5,119.0,0.5,22.0,124.0,114.42,87.45
2016,5,30,8,30,17.0,205.0,0.4,22.0,215.0,198.54,152.61
2016,5,30,8,45,127.0,255.5,0.35,22.5,340.5,311.03,237.15
2016,5,30,9,0,237.0,306.0,0.3,23.0,466.0,431.87,323.96
2016,5,30,9,15,453.0,247.5,0.6,23.5,580.0,536.46,401.55
2016,5,30,9,30,669.0,189.0,0.9,24.0,694.0,654.52,487.57
2016,5,30,9,45,679.0,196.0,1.2,24.5,732.0,697.85,517.97
2016,5,30,10,0,689.0,203.0,1.5,25.0,770.0,739.87,547.69
2016,5,30,10,15,699.5,206.5,1.75,25.0,803.0,777.4,574.68
2016,5,30,10,30,710.0,210.0,2.0,25.0,836.0,813.22,600.28
2016,5,30,10,45,711.0,217.5,2.25,25.0,861.0,842.74,621.0
2016,5,30,11,0,712.0,225.0,2.5,25.0,886.0,869.67,639.94
2016,5,30,11,15,718.0,226.5,2.55,25.0,905.5,892.65,654.74
2016,5,30,11,30,724.0,228.0,2.6,25.0,925.0,913.03,667.89
2016,5,30,11,45,771.5,197.0,2.7,25.5,948.0,933.48,680.24
2016,5,30,12,0,819.0,166.0,2.8,26.0,971.0,956.84,694.48
2016,5,30,12,15,820.0,166.5,2.65,26.0,975.5,963.21,696.96
2016,5,30,12,30,821.0,167.0,2.5,26.0,980.0,966.36,697.53
2016,5,30,12,45,824.5,164.0,2.45,26.0,977.5,965.31,696.42
2016,5,30,13,0,828.0,161.0,2.4,26.0,975.0,960.99,693.34
2016,5,30,13,15,825.5,160.0,2.3,26.0,963.5,949.59,685.35
2016,5,30,13,30,823.0,159.0,2.2,26.0,952.0,934.96,675.43
2016,5,30,13,45,823.5,154.5,2.1,26.0,934.0,916.49,663.13
2016,5,30,14,0,824.0,150.0,2.0,26.0,916.0,888.88,645.0
2016,5,30,14,15,817.5,148.5,1.9,26.0,889.5,866.81,630.58
2016,5,30,14,30,811.0,147.0,1.8,26.0,863.0,836.16,610.5
2016,5,30,14,45,806.5,142.5,1.75,26.5,831.0,801.69,587.25
2016,5,30,15,0,802.0,138.0,1.7,27.0,799.0,764.77,562.37
2016,5,30,15,15,790.5,135.0,1.65,27.0,760.0,721.88,534.45
2016,5,30,15,30,779.0,132.0,1.6,27.0,721.0,677.45,503.94
2016,5,30,15,45,770.0,126.0,1.6,27.0,678.0,630.44,471.24
2016,5,30,16,0,761.0,120.0,1.6,27.0,635.0,582.15,436.77
2016,5,30,16,15,741.0,116.5,1.65,27.0,586.5,529.14,398.06
2016,5,30,16,30,721.0,113.0,1.7,27.0,538.0,475.28,357.52
2016,5,30,16,45,691.5,109.5,1.75,27.0,486.0,418.61,313.61
2016,5,30,17,0,662.0,106.0,1.8,27.0,434.0,363.84,269.83
2016,5,30,17,15,626.5,100.0,1.7,26.5,381.5,306.91,223.63
2016,5,30,17,30,591.0,94.0,1.6,26.0,329.0,253.21,179.13
2016,5,30,17,45,530.0,89.0,1.5,26.0,275.5,198.32,134.21
2016,5,30,18,0,469.0,84.0,1.4,26.0,222.0,149.03,95.13
2016,5,30,18,15,401.0,72.5,1.3,25.5,173.5,101.42,60.61
2016,5,30,18,30,333.0,61.0,1.2,25.0,125.0,61.83,36.65
2016,5,30,18,45,238.5,46.0,1.1,24.5,84.0,35.27,23.97
2016,5,30,19,0,144.0,31.0,1.0,24.0,43.0,24.24,13.05
2016,5,30,19,15,72.0,15.5,1.05,23.5,21.5,14.77,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.5,13.0,1.85,21.0,13.0,12.39,0.0
2016,5,31,6,0,1.0,26.0,1.9,21.0,26.0,23.77,12.53
2016,5,31,6,15,30.5,47.5,1.95,21.0,53.5,41.35,29.46
2016,5,31,6,30,60.0,69.0,2.0,21.0,81.0,60.5,43.01
2016,5,31,6,45,88.0,90.5,2.1,21.5,113.5,87.06,62.93
2016,5,31,7,0,116.0,112.0,2.2,22.0,146.0,117.29,86.25
2016,5,31,7,15,63.5,123.5,2.25,22.0,143.0,125.54,95.42
2016,5,31,7,30,11.0,135.0,2.3,22.0,140.0,126.77,98.19
2016,5,31,7,45,19.0,159.5,2.35,22.5,169.0,152.85,118.53
2016,5,31,8,0,27.0,184.0,2.4,23.0,198.0,180.22,139.6
2016,5,31,8,15,159.5,215.0,2.45,23.0,308.5,271.43,210.18
2016,5,31,8,30,292.0,246.0,2.5,23.0,419.0,377.92,291.83
2016,5,31,8,45,161.5,254.5,2.6,23.5,351.5,328.9,253.55
2016,5,31,9,0,31.0,263.0,2.7,24.0,284.0,265.23,202.97
2016,5,31,9,15,22.0,250.5,2.75,24.0,266.0,247.83,189.33
2016,5,31,9,30,13.0,238.0,2.8,24.0,248.0,231.28,176.16
2016,5,31,9,45,17.0,267.0,2.85,24.5,280.5,262.24,199.12
2016,5,31,10,0,21.0,296.0,2.9,25.0,313.0,293.59,221.95
2016,5,31,10,15,102.5,368.0,2.9,25.0,458.0,438.08,330.33
2016,5,31,10,30,184.0,440.0,2.9,25.0,603.0,579.97,432.55
2016,5,31,10,45,216.5,450.5,2.95,25.5,647.5,624.96,462.97
2016,5,31,11,0,249.0,461.0,3.0,26.0,692.0,675.97,497.6
2016,5,31,11,15,222.5,476.5,3.1,26.0,686.5,668.06,491.07
2016,5,31,11,30,196.0,492.0,3.2,26.0,681.0,663.3,487.0
2016,5,31,11,45,109.5,429.0,3.3,26.5,535.5,523.8,386.94
2016,5,31,12,0,23.0,366.0,3.4,27.0,390.0,368.1,272.59
2016,5,31,12,15,13.0,254.0,3.65,27.0,267.5,252.0,187.62
2016,5,31,12,30,3.0,142.0,3.9,27.0,145.0,136.35,100.22
2016,5,31,12,45,1.5,119.5,4.2,27.0,121.0,113.66,82.91
2016,5,31,13,0,0.0,97.0,4.5,27.0,97.0,91.0,65.4
2016,5,31,13,15,0.0,79.0,4.55,27.0,79.0,74.04,52.29
2016,5,31,13,30,0.0,61.0,4.6,27.0,61.0,57.11,39.15
2016,5,31,13,45,0.0,60.0,4.65,27.0,60.0,56.14,38.44
2016,5,31,14,0,0.0,59.0,4.7,27.0,59.0,55.18,37.72
2016,5,31,14,15,0.0,62.0,4.4,26.5,62.0,57.96,40.03
2016,5,31,14,30,0.0,65.0,4.1,26.0,65.0,60.74,42.36
2016,5,31,14,45,0.0,62.5,3.8,25.5,62.5,58.37,40.65
2016,5,31,15,0,0.0,60.0,3.5,25.0,60.0,56.0,38.95
2016,5,31,15,15,0.0,52.5,3.4,24.5,52.5,48.97,33.52
2016,5,31,15,30,0.0,45.0,3.3,24.0,45.0,41.94,28.07
2016,5,31,15,45,0.5,101.0,3.25,24.0,101.5,94.57,70.14
2016,5,31,16,0,1.0,157.0,3.2,24.0,158.0,146.92,111.64
2016,5,31,16,15,21.5,197.0,3.1,23.5,210.5,195.09,150.15
2016,5,31,16,30,42.0,237.0,3.0,23.0,263.0,241.6,187.04
2016,5,31,16,45,126.0,223.5,2.95,23.0,288.5,264.92,205.33
2016,5,31,17,0,210.0,210.0,2.9,23.0,314.0,276.95,213.55
2016,5,31,17,15,193.0,188.0,2.85,23.0,275.0,237.52,181.93
2016,5,31,17,30,176.0,166.0,2.8,23.0,236.0,199.9,151.59
2016,5,31,17,45,143.0,144.5,2.8,23.0,196.0,161.09,120.74
2016,5,31,18,0,110.0,123.0,2.8,23.0,156.0,126.2,93.36
2016,5,31,18,15,84.0,98.5,2.7,22.5,120.5,93.72,68.2
2016,5,31,18,30,58.0,74.0,2.6,22.0,85.0,66.31,47.49
2016,5,31,18,45,29.0,50.0,2.55,22.0,55.5,43.36,31.09
2016,5,31,19,0,0.0,26.0,2.5,22.0,26.0,23.89,13.05
2016,5,31,19,15,0.0,13.0,2.45,22.0,13.0,12.39,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,38.0,15.5,1.0,20.5,18.5,14.77,0.0
2016,6,1,6,0,76.0,31.0,1.1,21.0,37.0,25.44,13.89
2016,6,1,6,15,154.5,51.5,1.05,21.0,76.5,41.31,29.45
2016,6,1,6,30,233.0,72.0,1.0,21.0,116.0,66.94,44.52
2016,6,1,6,45,186.5,91.5,0.95,21.5,134.0,95.83,66.06
2016,6,1,7,0,140.0,111.0,0.9,22.0,152.0,120.09,87.28
2016,6,1,7,15,299.5,115.0,0.8,22.0,226.0,167.94,120.32
2016,6,1,7,30,459.0,119.0,0.7,22.0,300.0,235.05,170.52
2016,6,1,7,45,509.5,130.0,0.65,22.0,358.5,290.65,215.44
2016,6,1,8,0,560.0,141.0,0.6,22.0,417.0,351.39,263.66
2016,6,1,8,15,589.0,148.0,0.6,22.0,468.0,405.62,306.35
2016,6,1,8,30,618.0,155.0,0.6,22.0,519.0,460.04,348.06
2016,6,1,8,45,642.5,160.0,0.6,22.5,567.0,511.88,386.02
2016,6,1,9,0,667.0,165.0,0.6,23.0,615.0,564.72,423.44
2016,6,1,9,15,432.0,262.0,0.65,23.0,561.5,535.31,400.03
2016,6,1,9,30,197.0,359.0,0.7,23.0,508.0,478.22,356.03
2016,6,1,9,45,202.5,380.0,0.8,23.5,540.0,511.92,379.78
2016,6,1,10,0,208.0,401.0,0.9,24.0,572.0,545.49,402.3
2016,6,1,10,15,269.0,407.0,0.9,24.0,638.5,613.75,449.59
2016,6,1,10,30,330.0,413.0,0.9,24.0,705.0,681.02,494.98
2016,6,1,10,45,271.5,440.0,0.95,24.5,685.0,667.15,482.55
2016,6,1,11,0,213.0,467.0,1.0,25.0,665.0,644.05,464.79
2016,6,1,11,15,159.0,474.5,1.0,25.0,624.5,607.64,438.79
2016,6,1,11,30,105.0,482.0,1.0,25.0,584.0,562.41,406.7
2016,6,1,11,45,117.0,476.0,1.0,25.0,590.5,576.26,416.7
2016,6,1,12,0,129.0,470.0,1.0,25.0,597.0,583.76,421.97
2016,6,1,12,15,213.5,482.5,1.0,25.0,694.0,678.53,487.44
2016,6,1,12,30,298.0,495.0,1.0,25.0,791.0,778.41,553.37
2016,6,1,12,45,393.5,463.0,1.0,25.5,851.5,838.71,592.35
2016,6,1,13,0,489.0,431.0,1.0,26.0,912.0,900.55,631.78
2016,6,1,13,15,441.0,428.5,1.05,26.0,858.5,847.2,597.63
2016,6,1,13,30,393.0,426.0,1.1,26.0,805.0,788.98,561.19
