Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,13,45,245.5,442.5,1.15,26.0,678.0,661.8,475.81
2016,6,1,14,0,98.0,459.0,1.2,26.0,551.0,528.43,383.32
2016,6,1,14,15,56.5,365.0,1.3,26.0,417.5,398.23,293.49
2016,6,1,14,30,15.0,271.0,1.4,26.0,284.0,267.02,198.58
2016,6,1,14,45,180.0,323.0,1.55,26.0,472.0,458.15,343.2
2016,6,1,15,0,345.0,375.0,1.7,26.0,660.0,632.16,467.29
2016,6,1,15,15,544.5,262.0,1.75,26.0,686.5,661.37,491.54
2016,6,1,15,30,744.0,149.0,1.8,26.0,713.0,669.46,501.56
2016,6,1,15,45,649.0,180.5,1.9,26.0,650.5,604.11,454.34
2016,6,1,16,0,554.0,212.0,2.0,26.0,588.0,542.39,409.34
2016,6,1,16,15,417.0,231.5,1.95,26.0,503.0,455.1,344.48
2016,6,1,16,30,280.0,251.0,1.9,26.0,418.0,377.96,286.55
2016,6,1,16,45,183.0,230.5,1.85,26.0,335.5,296.92,225.7
2016,6,1,17,0,86.0,210.0,1.8,26.0,253.0,227.05,172.97
2016,6,1,17,15,81.0,185.5,1.7,25.5,222.0,196.97,150.12
2016,6,1,17,30,76.0,161.0,1.6,25.0,191.0,167.53,127.25
2016,6,1,17,45,65.5,137.0,1.55,25.0,160.5,138.01,103.96
2016,6,1,18,0,55.0,113.0,1.5,25.0,130.0,109.95,81.72
2016,6,1,18,15,41.0,90.5,1.4,24.5,101.5,84.28,61.7
2016,6,1,18,30,27.0,68.0,1.3,24.0,73.0,60.69,43.29
2016,6,1,18,45,13.5,46.5,1.2,23.5,49.0,40.86,28.83
2016,6,1,19,0,0.0,25.0,1.1,23.0,25.0,23.1,12.52
2016,6,1,19,15,0.0,12.5,1.15,22.5,12.5,11.91,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.0,0.85,20.5,4.0,3.81,0.0
2016,6,2,6,0,0.0,8.0,1.0,21.0,8.0,7.4,0.06
2016,6,2,6,15,0.0,16.0,1.3,21.0,16.0,14.82,6.99
2016,6,2,6,30,0.0,24.0,1.6,21.0,24.0,22.25,12.84
2016,6,2,6,45,0.0,34.5,1.95,21.0,34.5,32.02,21.14
2016,6,2,7,0,0.0,45.0,2.3,21.0,45.0,41.8,29.35
2016,6,2,7,15,0.0,73.0,2.4,21.0,73.0,67.78,50.87
2016,6,2,7,30,0.0,101.0,2.5,21.0,101.0,93.37,71.74
2016,6,2,7,45,0.0,120.5,2.6,21.0,120.5,111.41,86.16
2016,6,2,8,0,0.0,140.0,2.7,21.0,140.0,129.56,100.48
2016,6,2,8,15,28.5,192.5,2.75,21.0,209.5,191.12,149.19
2016,6,2,8,30,57.0,245.0,2.8,21.0,279.0,255.89,199.66
2016,6,2,8,45,68.0,273.0,2.85,21.5,317.0,291.91,226.7
2016,6,2,9,0,79.0,301.0,2.9,22.0,355.0,329.08,254.3
2016,6,2,9,15,51.5,291.0,2.9,22.0,327.0,306.87,236.44
2016,6,2,9,30,24.0,281.0,2.9,22.0,299.0,278.98,214.23
2016,6,2,9,45,45.0,328.0,2.95,22.5,364.5,343.32,262.59
2016,6,2,10,0,66.0,375.0,3.0,23.0,430.0,406.84,309.1
2016,6,2,10,15,91.5,405.0,3.0,23.5,484.0,459.39,346.87
2016,6,2,10,30,117.0,435.0,3.0,24.0,538.0,518.33,388.58
2016,6,2,10,45,100.0,442.5,3.05,24.5,533.0,510.31,381.01
2016,6,2,11,0,83.0,450.0,3.1,25.0,528.0,505.78,376.25
2016,6,2,11,15,109.0,470.0,2.95,25.0,574.5,551.55,408.82
2016,6,2,11,30,135.0,490.0,2.8,25.0,621.0,603.79,445.09
2016,6,2,11,45,503.0,312.5,2.65,25.0,806.5,793.96,586.61
2016,6,2,12,0,871.0,135.0,2.5,25.0,992.0,967.22,702.67
2016,6,2,12,15,554.5,319.5,2.3,25.0,866.0,859.43,625.22
2016,6,2,12,30,238.0,504.0,2.1,25.0,740.0,723.38,523.73
2016,6,2,12,45,182.5,503.5,1.9,25.0,684.0,668.9,485.39
2016,6,2,13,0,127.0,503.0,1.7,25.0,628.0,613.8,445.67
2016,6,2,13,15,165.0,497.5,1.6,25.0,658.0,642.56,466.4
2016,6,2,13,30,203.0,492.0,1.5,25.0,688.0,669.62,485.05
2016,6,2,13,45,350.0,439.5,1.45,25.0,769.0,754.41,545.47
2016,6,2,14,0,497.0,387.0,1.4,25.0,850.0,831.39,598.54
2016,6,2,14,15,682.5,252.0,1.45,25.0,868.0,851.29,617.58
2016,6,2,14,30,868.0,117.0,1.5,25.0,886.0,850.24,619.07
2016,6,2,14,45,859.0,116.0,1.55,25.0,852.0,814.46,597.01
2016,6,2,15,0,850.0,115.0,1.6,25.0,818.0,776.37,573.48
2016,6,2,15,15,600.0,222.0,1.6,25.0,706.5,665.82,495.79
2016,6,2,15,30,350.0,329.0,1.6,25.0,595.0,560.91,418.43
2016,6,2,15,45,576.0,216.0,1.6,25.0,622.0,590.04,444.06
2016,6,2,16,0,802.0,103.0,1.6,25.0,649.0,590.6,447.02
2016,6,2,16,15,783.5,100.0,1.55,25.0,600.0,537.13,406.75
2016,6,2,16,30,765.0,97.0,1.5,25.0,551.0,483.7,365.8
2016,6,2,16,45,741.5,92.5,1.5,25.0,499.5,426.9,321.33
2016,6,2,17,0,718.0,88.0,1.5,25.0,448.0,371.27,276.38
2016,6,2,17,15,685.5,83.5,1.4,24.5,394.5,312.27,228.04
2016,6,2,17,30,653.0,79.0,1.3,24.0,341.0,257.62,182.07
2016,6,2,17,45,609.0,72.5,1.25,23.5,288.0,201.59,135.25
2016,6,2,18,0,565.0,66.0,1.2,23.0,235.0,150.26,93.24
2016,6,2,18,15,499.5,58.5,1.1,22.5,185.0,100.76,56.67
2016,6,2,18,30,434.0,51.0,1.0,22.0,135.0,59.0,31.91
2016,6,2,18,45,338.5,39.5,0.9,22.0,92.5,30.3,20.13
2016,6,2,19,0,243.0,28.0,0.8,22.0,50.0,22.15,11.97
2016,6,2,19,15,121.5,14.0,0.8,21.5,25.0,11.02,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,42.0,13.5,1.5,17.5,17.0,12.87,0.0
2016,6,3,6,0,84.0,27.0,1.5,18.0,34.0,22.37,11.83
2016,6,3,6,15,124.0,46.0,1.55,18.0,65.0,37.19,26.34
2016,6,3,6,30,164.0,65.0,1.6,18.0,96.0,58.95,40.08
2016,6,3,6,45,183.0,86.5,1.65,18.5,132.0,91.14,63.23
2016,6,3,7,0,202.0,108.0,1.7,19.0,168.0,125.93,90.6
2016,6,3,7,15,270.5,124.0,1.7,19.0,221.0,169.0,124.04
2016,6,3,7,30,339.0,140.0,1.7,19.0,274.0,220.0,164.91
2016,6,3,7,45,176.5,155.5,1.7,19.5,226.0,201.64,155.6
2016,6,3,8,0,14.0,171.0,1.7,20.0,178.0,163.08,127.31
2016,6,3,8,15,409.0,124.0,1.85,20.5,364.0,300.38,233.92
2016,6,3,8,30,804.0,77.0,2.0,21.0,550.0,478.26,370.56
2016,6,3,8,45,595.0,174.5,2.15,21.5,541.5,498.19,384.8
2016,6,3,9,0,386.0,272.0,2.3,22.0,533.0,490.62,377.2
2016,6,3,9,15,624.0,179.0,2.4,22.0,635.0,581.86,448.62
2016,6,3,9,30,862.0,86.0,2.5,22.0,737.0,683.09,525.85
2016,6,3,9,45,663.0,202.0,2.7,22.5,718.5,688.93,525.1
2016,6,3,10,0,464.0,318.0,2.9,23.0,700.0,671.3,507.32
2016,6,3,10,15,347.0,376.5,2.95,23.0,669.0,646.67,486.94
2016,6,3,10,30,230.0,435.0,3.0,23.0,638.0,612.71,459.48
2016,6,3,10,45,141.0,427.5,3.05,23.5,553.5,536.41,402.08
2016,6,3,11,0,52.0,420.0,3.1,24.0,469.0,448.91,335.79
2016,6,3,11,15,40.5,402.5,3.1,24.0,441.0,423.27,316.99
2016,6,3,11,30,29.0,385.0,3.1,24.0,413.0,396.88,297.3
2016,6,3,11,45,41.0,418.5,3.1,24.5,459.0,441.68,329.48
2016,6,3,12,0,53.0,452.0,3.1,25.0,505.0,486.66,361.04
2016,6,3,12,15,48.0,445.0,3.05,25.0,493.0,475.67,352.67
2016,6,3,12,30,43.0,438.0,3.0,25.0,481.0,464.26,344.28
2016,6,3,12,45,260.0,437.5,2.95,25.0,693.5,684.57,506.15
2016,6,3,13,0,477.0,437.0,2.9,25.0,906.0,893.71,650.44
2016,6,3,13,15,457.5,431.0,2.85,25.0,877.0,864.31,628.84
2016,6,3,13,30,438.0,425.0,2.8,25.0,848.0,833.31,608.08
2016,6,3,13,45,351.5,442.0,2.75,25.0,777.5,757.9,555.49
2016,6,3,14,0,265.0,459.0,2.7,25.0,707.0,688.13,506.15
2016,6,3,14,15,203.0,450.5,2.65,25.0,637.0,613.18,453.49
2016,6,3,14,30,141.0,442.0,2.6,25.0,567.0,545.7,405.18
2016,6,3,14,45,307.5,380.5,2.55,25.0,639.0,620.48,463.21
2016,6,3,15,0,474.0,319.0,2.5,25.0,711.0,682.89,510.29
2016,6,3,15,15,496.0,292.0,2.45,24.5,685.5,653.72,491.19
2016,6,3,15,30,518.0,265.0,2.4,24.0,660.0,621.3,469.97
2016,6,3,15,45,403.5,282.5,2.35,24.0,578.5,538.02,408.55
2016,6,3,16,0,289.0,300.0,2.3,24.0,497.0,461.1,351.2
2016,6,3,16,15,408.5,241.0,2.15,24.0,497.0,459.2,351.02
2016,6,3,16,30,528.0,182.0,2.0,24.0,497.0,441.86,337.58
2016,6,3,16,45,318.5,198.0,1.9,24.0,383.0,329.89,252.12
2016,6,3,17,0,109.0,214.0,1.8,24.0,269.0,240.66,184.53
2016,6,3,17,15,105.0,189.0,1.7,23.5,237.0,208.73,160.05
2016,6,3,17,30,101.0,164.0,1.6,23.0,205.0,177.32,135.31
2016,6,3,17,45,91.0,140.0,1.55,23.0,172.5,146.36,110.55
2016,6,3,18,0,81.0,116.0,1.5,23.0,140.0,116.8,86.84
2016,6,3,18,15,66.0,93.0,1.35,22.5,110.0,89.01,65.03
2016,6,3,18,30,51.0,70.0,1.2,22.0,80.0,63.42,45.28
2016,6,3,18,45,26.5,49.5,1.05,21.5,54.5,43.19,31.12
2016,6,3,19,0,2.0,29.0,0.9,21.0,29.0,26.44,15.56
2016,6,3,19,15,1.0,14.5,0.9,20.5,14.5,13.46,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,112.0,13.5,2.05,17.5,23.0,12.87,0.0
2016,6,4,6,0,224.0,27.0,2.3,18.0,46.0,21.51,11.18
2016,6,4,6,15,325.0,38.0,2.4,18.5,88.0,29.26,19.48
2016,6,4,6,30,426.0,49.0,2.5,19.0,130.0,52.57,29.1
2016,6,4,6,45,230.5,78.0,2.6,19.5,123.5,88.48,58.91
2016,6,4,7,0,35.0,107.0,2.7,20.0,117.0,101.11,77.16
2016,6,4,7,15,45.0,130.5,2.85,20.5,146.5,127.24,98.14
2016,6,4,7,30,55.0,154.0,3.0,21.0,176.0,154.77,120.07
2016,6,4,7,45,97.5,182.5,3.15,21.5,228.5,198.73,154.29
2016,6,4,8,0,140.0,211.0,3.3,22.0,281.0,248.54,193.09
2016,6,4,8,15,78.5,209.0,3.45,22.5,249.5,228.06,177.22
2016,6,4,8,30,17.0,207.0,3.6,23.0,218.0,200.17,154.75
2016,6,4,8,45,109.0,259.0,3.75,23.5,332.5,303.36,234.93
2016,6,4,9,0,201.0,311.0,3.9,24.0,447.0,413.35,318.3
2016,6,4,9,15,214.5,333.0,4.0,24.0,487.0,453.75,348.11
2016,6,4,9,30,228.0,355.0,4.1,24.0,527.0,494.89,378.35
2016,6,4,9,45,209.5,378.5,4.2,24.5,543.5,514.65,391.2
2016,6,4,10,0,191.0,402.0,4.3,25.0,560.0,532.35,402.39
2016,6,4,10,15,324.0,379.5,4.35,25.0,660.0,630.56,476.02
2016,6,4,10,30,457.0,357.0,4.4,25.0,760.0,736.66,553.4
2016,6,4,10,45,270.5,403.5,4.45,25.5,644.0,630.01,471.84
2016,6,4,11,0,84.0,450.0,4.5,26.0,528.0,506.28,377.18
2016,6,4,11,15,185.0,461.5,4.55,26.0,638.5,617.91,460.14
2016,6,4,11,30,286.0,473.0,4.6,26.0,749.0,732.55,542.34
2016,6,4,11,45,208.0,488.0,4.65,26.0,690.0,673.03,498.07
2016,6,4,12,0,130.0,503.0,4.7,26.0,631.0,615.91,455.68
2016,6,4,12,15,152.0,507.0,4.75,26.0,657.5,642.24,475.2
2016,6,4,12,30,174.0,511.0,4.8,26.0,684.0,667.87,493.84
2016,6,4,12,45,529.5,315.0,4.85,26.0,837.0,830.37,619.14
2016,6,4,13,0,885.0,119.0,4.9,26.0,990.0,965.37,714.45
2016,6,4,13,15,882.5,118.5,4.9,26.0,978.5,954.46,706.5
2016,6,4,13,30,880.0,118.0,4.9,26.0,967.0,940.18,697.31
2016,6,4,13,45,873.5,118.5,4.95,26.0,947.5,919.86,684.45
2016,6,4,14,0,867.0,119.0,5.0,26.0,928.0,896.47,669.51
2016,6,4,14,15,531.5,280.5,4.95,25.5,772.0,745.8,562.62
2016,6,4,14,30,196.0,442.0,4.9,25.0,616.0,591.87,444.81
2016,6,4,14,45,346.5,377.5,4.85,25.0,670.5,649.08,491.06
2016,6,4,15,0,497.0,313.0,4.8,25.0,725.0,694.99,527.46
2016,6,4,15,15,337.0,338.5,4.7,25.0,611.5,576.36,438.62
2016,6,4,15,30,177.0,364.0,4.6,25.0,498.0,469.83,357.73
2016,6,4,15,45,102.5,312.0,4.55,25.0,388.5,360.13,275.56
2016,6,4,16,0,28.0,260.0,4.5,25.0,279.0,260.67,199.43
2016,6,4,16,15,123.5,261.5,4.3,24.5,336.0,314.99,243.16
2016,6,4,16,30,219.0,263.0,4.1,24.0,393.0,356.42,275.53
2016,6,4,16,45,263.0,230.5,3.9,24.0,372.5,334.54,258.05
2016,6,4,17,0,307.0,198.0,3.7,24.0,352.0,305.87,234.48
2016,6,4,17,15,298.5,174.5,3.35,23.5,310.5,262.28,199.27
2016,6,4,17,30,290.0,151.0,3.0,23.0,269.0,219.46,164.05
2016,6,4,17,45,274.0,129.5,2.65,23.0,228.0,177.6,129.22
2016,6,4,18,0,258.0,108.0,2.3,23.0,187.0,137.61,96.29
2016,6,4,18,15,226.0,88.5,2.05,22.5,147.5,99.63,67.1
2016,6,4,18,30,194.0,69.0,1.8,22.0,108.0,65.67,43.37
2016,6,4,18,45,144.0,50.5,1.55,21.5,74.0,40.63,28.97
2016,6,4,19,0,94.0,32.0,1.3,21.0,40.0,26.3,15.54
2016,6,4,19,15,47.0,16.0,1.3,21.0,20.0,13.47,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,93.0,15.0,3.3,19.0,23.0,14.3,0.0
2016,6,5,6,0,186.0,30.0,3.5,19.0,46.0,23.48,12.66
2016,6,5,6,15,290.5,43.0,3.6,19.5,88.5,32.98,22.55
2016,6,5,6,30,395.0,56.0,3.7,20.0,131.0,57.68,33.96
2016,6,5,6,45,469.0,64.5,3.8,20.5,182.0,98.03,56.99
2016,6,5,7,0,543.0,73.0,3.9,21.0,233.0,147.25,92.85
2016,6,5,7,15,591.5,80.0,4.0,21.5,287.0,198.3,134.83
2016,6,5,7,30,640.0,87.0,4.1,22.0,341.0,254.63,182.68
2016,6,5,7,45,678.5,91.5,4.25,22.5,396.0,310.34,230.55
2016,6,5,8,0,717.0,96.0,4.4,23.0,451.0,369.53,280.61
2016,6,5,8,15,743.0,100.0,4.45,23.5,504.0,427.37,328.52
2016,6,5,8,30,769.0,104.0,4.5,24.0,557.0,484.98,374.92
2016,6,5,8,45,791.5,106.0,4.55,24.5,608.0,539.9,417.99
2016,6,5,9,0,814.0,108.0,4.6,25.0,659.0,595.26,460.14
2016,6,5,9,15,551.5,225.5,4.6,25.0,610.0,575.93,442.79
2016,6,5,9,30,289.0,343.0,4.6,25.0,561.0,528.56,403.17
2016,6,5,9,45,579.0,229.5,4.65,25.5,696.5,652.3,498.8
2016,6,5,10,0,869.0,116.0,4.7,26.0,832.0,785.51,595.93
2016,6,5,10,15,642.5,242.0,4.75,26.0,783.5,760.98,574.67
2016,6,5,10,30,416.0,368.0,4.8,26.0,735.0,712.1,534.02
2016,6,5,10,45,345.5,411.0,4.85,26.5,722.5,701.68,523.61
2016,6,5,11,0,275.0,454.0,4.9,27.0,710.0,690.29,512.15
2016,6,5,11,15,283.5,462.5,4.9,27.0,731.5,713.48,528.19
2016,6,5,11,30,292.0,471.0,4.9,27.0,753.0,735.79,543.41
2016,6,5,11,45,326.0,461.5,4.95,27.5,780.0,763.79,562.57
2016,6,5,12,0,360.0,452.0,5.0,28.0,807.0,791.08,581.1
2016,6,5,12,15,643.0,284.5,4.95,28.0,921.0,908.22,669.52
2016,6,5,12,30,926.0,117.0,4.9,28.0,1035.0,1008.44,736.53
2016,6,5,12,45,611.5,304.5,4.9,28.0,910.0,897.28,659.49
2016,6,5,13,0,297.0,492.0,4.9,28.0,785.0,770.24,563.35
2016,6,5,13,15,608.5,304.0,4.85,28.0,895.0,884.33,652.02
2016,6,5,13,30,920.0,116.0,4.8,28.0,1005.0,975.25,714.79
2016,6,5,13,45,915.5,115.5,4.8,28.0,985.0,955.17,701.33
2016,6,5,14,0,911.0,115.0,4.8,28.0,965.0,931.78,686.4
2016,6,5,14,15,905.5,114.0,4.7,28.0,938.0,903.84,667.75
2016,6,5,14,30,900.0,113.0,4.6,28.0,911.0,872.91,647.11
2016,6,5,14,45,887.5,114.0,4.6,28.0,876.5,835.38,622.6
2016,6,5,15,0,875.0,115.0,4.6,28.0,842.0,795.68,596.43
2016,6,5,15,15,865.0,113.0,4.5,27.5,802.0,753.0,568.66
2016,6,5,15,30,855.0,111.0,4.4,27.0,762.0,708.43,539.05
2016,6,5,15,45,844.0,107.0,4.3,27.0,717.5,659.64,503.32
2016,6,5,16,0,833.0,103.0,4.2,27.0,673.0,609.95,466.14
2016,6,5,16,15,815.5,100.0,3.95,26.5,623.5,555.67,425.19
2016,6,5,16,30,798.0,97.0,3.7,26.0,574.0,501.25,382.98
2016,6,5,16,45,777.0,92.5,3.45,26.0,521.5,443.94,336.72
2016,6,5,17,0,756.0,88.0,3.2,26.0,469.0,387.46,289.93
2016,6,5,17,15,724.5,83.5,2.85,25.5,414.5,328.52,240.75
2016,6,5,17,30,693.0,79.0,2.5,25.0,360.0,270.18,191.24
2016,6,5,17,45,650.5,73.0,2.15,24.5,305.5,212.63,142.58
2016,6,5,18,0,608.0,67.0,1.8,24.0,251.0,159.54,98.73
2016,6,5,18,15,542.0,59.5,1.65,23.0,199.0,107.33,60.07
2016,6,5,18,30,476.0,52.0,1.5,22.0,147.0,62.89,33.52
2016,6,5,18,45,373.5,41.0,1.4,21.5,101.5,31.48,21.23
2016,6,5,19,0,271.0,30.0,1.3,21.0,56.0,23.84,13.65
2016,6,5,19,15,135.5,15.0,1.3,20.5,28.0,11.8,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,131.0,13.5,2.2,17.0,25.0,12.87,0.0
2016,6,6,6,0,262.0,27.0,2.4,18.0,50.0,21.52,11.23
2016,6,6,6,15,372.5,38.0,2.6,18.5,95.0,29.3,19.52
2016,6,6,6,30,483.0,49.0,2.8,19.0,140.0,53.75,29.18
2016,6,6,6,45,551.5,56.0,3.0,19.5,192.5,97.54,53.53
2016,6,6,7,0,620.0,63.0,3.2,20.0,245.0,149.42,91.6
2016,6,6,7,15,665.5,68.5,3.15,20.5,300.5,202.91,136.06
2016,6,6,7,30,711.0,74.0,3.1,21.0,356.0,263.18,187.65
2016,6,6,7,45,744.0,78.5,3.1,22.0,411.5,320.82,237.08
2016,6,6,8,0,777.0,83.0,3.1,23.0,467.0,381.26,287.59
2016,6,6,8,15,800.0,86.5,3.2,23.5,520.5,438.79,335.24
2016,6,6,8,30,823.0,90.0,3.3,24.0,574.0,497.38,382.2
2016,6,6,8,45,840.5,92.5,3.4,24.5,624.5,552.99,425.51
2016,6,6,9,0,858.0,95.0,3.5,25.0,675.0,607.79,466.9
2016,6,6,9,15,871.0,97.5,3.5,25.0,721.5,659.24,505.32
2016,6,6,9,30,884.0,100.0,3.5,25.0,768.0,709.54,541.95
2016,6,6,9,45,894.0,102.0,3.5,25.5,808.5,755.74,572.19
2016,6,6,10,0,904.0,104.0,3.5,26.0,849.0,800.02,600.39
2016,6,6,10,15,911.5,105.5,3.45,26.0,883.5,839.65,625.99
2016,6,6,10,30,919.0,107.0,3.4,26.0,918.0,876.74,649.62
2016,6,6,10,45,924.0,108.5,3.4,26.5,945.5,908.93,668.77
2016,6,6,11,0,929.0,110.0,3.4,27.0,973.0,938.05,685.76
2016,6,6,11,15,932.5,111.0,3.35,27.0,993.0,962.11,700.38
2016,6,6,11,30,936.0,112.0,3.3,27.0,1013.0,982.78,712.8
2016,6,6,11,45,939.5,111.0,3.25,27.5,1025.5,998.04,720.32
2016,6,6,12,0,943.0,110.0,3.2,28.0,1038.0,1009.75,725.6
2016,6,6,12,15,943.0,110.5,3.15,28.0,1042.0,1015.95,728.9
2016,6,6,12,30,943.0,111.0,3.1,28.0,1046.0,1018.58,730.05
2016,6,6,12,45,942.0,111.0,3.1,28.0,1042.0,1016.26,728.59
2016,6,6,13,0,941.0,111.0,3.1,28.0,1038.0,1010.41,725.02
2016,6,6,13,15,938.0,110.5,3.05,28.0,1025.5,998.58,717.36
2016,6,6,13,30,935.0,110.0,3.0,28.0,1013.0,983.18,707.55
2016,6,6,13,45,930.5,109.0,3.0,28.0,993.0,962.4,694.76
2016,6,6,14,0,926.0,108.0,3.0,28.0,973.0,938.26,679.85
2016,6,6,14,15,920.0,107.0,2.95,28.0,945.5,909.56,661.63
2016,6,6,14,30,914.0,106.0,2.9,28.0,918.0,877.85,641.41
2016,6,6,14,45,900.5,108.0,2.85,28.0,882.5,840.11,617.13
2016,6,6,15,0,887.0,110.0,2.8,28.0,847.0,800.22,591.29
2016,6,6,15,15,876.5,108.0,2.75,28.0,806.5,756.77,562.83
2016,6,6,15,30,866.0,106.0,2.7,28.0,766.0,711.45,532.77
2016,6,6,15,45,853.5,103.0,2.65,28.0,720.5,662.21,497.71
2016,6,6,16,0,841.0,100.0,2.6,28.0,675.0,611.77,460.95
2016,6,6,16,15,823.5,97.0,2.45,27.5,625.5,557.49,420.95
2016,6,6,16,30,806.0,94.0,2.3,27.0,576.0,502.73,379.38
2016,6,6,16,45,783.5,90.0,2.2,27.0,523.5,444.86,333.7
2016,6,6,17,0,761.0,86.0,2.1,27.0,471.0,387.96,287.47
2016,6,6,17,15,730.0,81.5,1.95,26.5,416.5,328.93,239.0
2016,6,6,17,30,699.0,77.0,1.8,26.0,362.0,272.44,191.51
2016,6,6,17,45,656.5,71.5,1.7,25.5,307.5,213.08,141.95
2016,6,6,18,0,614.0,66.0,1.6,25.0,253.0,160.1,98.5
2016,6,6,18,15,549.5,58.5,1.45,24.0,200.5,107.67,59.73
2016,6,6,18,30,485.0,51.0,1.3,23.0,148.0,62.82,32.9
2016,6,6,18,45,383.5,40.5,1.2,22.5,103.0,30.96,20.71
2016,6,6,19,0,282.0,30.0,1.1,22.0,58.0,23.77,13.6
2016,6,6,19,15,141.0,15.0,1.1,21.5,29.0,11.76,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.0,0.9,18.5,23.5,14.3,0.0
2016,6,7,6,0,201.0,30.0,0.9,19.0,47.0,23.49,12.74
2016,6,7,6,15,305.0,42.5,1.0,19.5,90.0,32.6,22.27
2016,6,7,6,30,409.0,55.0,1.1,20.0,133.0,56.56,33.05
2016,6,7,6,45,475.0,64.5,1.2,20.5,183.0,97.82,56.59
2016,6,7,7,0,541.0,74.0,1.3,21.0,233.0,146.97,92.33
2016,6,7,7,15,588.5,81.0,1.25,21.5,286.5,197.58,133.39
2016,6,7,7,30,636.0,88.0,1.2,22.0,340.0,253.36,179.92
2016,6,7,7,45,669.5,93.5,1.2,23.0,393.5,308.04,225.51
2016,6,7,8,0,703.0,99.0,1.2,24.0,447.0,365.67,272.24
2016,6,7,8,15,728.0,103.5,1.3,24.5,499.5,421.27,316.97
2016,6,7,8,30,753.0,108.0,1.4,25.0,552.0,479.52,362.25
2016,6,7,8,45,772.5,111.5,1.55,25.5,601.0,533.4,403.27
2016,6,7,9,0,792.0,115.0,1.7,26.0,650.0,587.49,443.27
2016,6,7,9,15,806.5,118.0,1.7,26.0,695.5,637.8,479.59
2016,6,7,9,30,821.0,121.0,1.7,26.0,741.0,687.28,514.37
2016,6,7,9,45,582.0,245.0,1.75,26.5,696.0,667.73,495.12
2016,6,7,10,0,343.0,369.0,1.8,27.0,651.0,620.66,456.49
2016,6,7,10,15,600.5,250.0,1.8,27.0,769.5,733.52,539.86
2016,6,7,10,30,858.0,131.0,1.8,27.0,888.0,848.07,617.29
2016,6,7,10,45,862.5,133.5,1.8,27.5,914.5,878.99,634.21
2016,6,7,11,0,867.0,136.0,1.8,28.0,941.0,907.02,649.93
2016,6,7,11,15,871.0,137.0,1.85,28.0,961.5,930.16,664.33
2016,6,7,11,30,875.0,138.0,1.9,28.0,982.0,950.13,676.82
2016,6,7,11,45,609.0,299.5,1.95,28.5,890.5,877.99,627.23
2016,6,7,12,0,343.0,461.0,2.0,29.0,799.0,782.82,556.94
2016,6,7,12,15,613.5,299.5,2.0,29.0,907.0,893.03,637.56
2016,6,7,12,30,884.0,138.0,2.0,29.0,1015.0,986.69,697.67
2016,6,7,12,45,603.5,306.5,2.05,29.0,904.0,890.61,634.17
2016,6,7,13,0,323.0,475.0,2.1,29.0,793.0,778.08,553.74
2016,6,7,13,15,350.5,454.0,2.1,29.0,795.5,780.11,557.17
2016,6,7,13,30,378.0,433.0,2.1,29.0,798.0,779.98,558.26
2016,6,7,13,45,348.5,438.5,2.15,29.0,770.0,750.82,538.9
2016,6,7,14,0,319.0,444.0,2.2,29.0,742.0,721.25,519.34
2016,6,7,14,15,589.0,286.5,2.2,29.0,817.0,801.31,581.13
2016,6,7,14,30,859.0,129.0,2.2,29.0,892.0,853.56,618.64
2016,6,7,14,45,851.5,126.5,2.25,29.0,859.0,818.15,596.13
2016,6,7,15,0,844.0,124.0,2.3,29.0,826.0,780.34,572.57
2016,6,7,15,15,833.0,122.0,2.25,29.0,786.5,738.21,545.18
2016,6,7,15,30,822.0,120.0,2.2,29.0,747.0,696.07,516.85
2016,6,7,15,45,807.5,117.0,2.2,29.0,702.5,646.97,482.5
2016,6,7,16,0,793.0,114.0,2.2,29.0,658.0,596.98,446.68
2016,6,7,16,15,774.5,110.5,2.1,28.5,609.0,543.65,407.9
2016,6,7,16,30,756.0,107.0,2.0,28.0,560.0,490.37,367.97
2016,6,7,16,45,733.5,102.0,1.9,28.0,508.5,434.16,324.01
2016,6,7,17,0,711.0,97.0,1.8,28.0,457.0,377.35,278.43
2016,6,7,17,15,678.5,92.0,1.7,27.5,404.0,319.89,231.85
2016,6,7,17,30,646.0,87.0,1.6,27.0,351.0,265.18,186.46
2016,6,7,17,45,599.5,81.0,1.55,27.0,297.5,209.42,140.21
2016,6,7,18,0,553.0,75.0,1.5,27.0,244.0,158.64,99.04
2016,6,7,18,15,488.0,66.5,1.35,26.0,193.5,108.83,62.62
2016,6,7,18,30,423.0,58.0,1.2,25.0,143.0,66.74,37.28
2016,6,7,18,45,325.5,45.5,1.1,24.5,99.5,35.43,24.28
2016,6,7,19,0,228.0,33.0,1.0,24.0,56.0,25.69,15.06
2016,6,7,19,15,114.0,16.5,1.05,23.5,28.0,12.98,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,71.5,15.5,0.25,21.5,22.0,14.77,0.0
2016,6,8,6,0,143.0,31.0,0.2,22.0,44.0,24.26,13.18
2016,6,8,6,15,237.5,46.5,0.35,22.0,84.5,35.71,24.67
2016,6,8,6,30,332.0,62.0,0.5,22.0,125.0,58.83,36.28
2016,6,8,6,45,371.0,74.0,0.7,22.5,165.5,95.39,58.26
2016,6,8,7,0,410.0,86.0,0.9,23.0,206.0,136.48,88.6
2016,6,8,7,15,468.5,95.5,1.1,23.5,260.0,183.91,125.89
2016,6,8,7,30,527.0,105.0,1.3,24.0,314.0,239.21,170.75
2016,6,8,7,45,566.5,112.0,1.55,24.5,366.5,291.01,213.74
2016,6,8,8,0,606.0,119.0,1.8,25.0,419.0,346.61,259.24
2016,6,8,8,15,655.0,120.0,1.9,25.0,477.0,404.21,305.69
2016,6,8,8,30,704.0,121.0,2.0,25.0,535.0,465.88,354.31
2016,6,8,8,45,608.0,172.0,2.15,25.5,552.0,499.87,380.01
2016,6,8,9,0,512.0,223.0,2.3,26.0,569.0,520.53,394.55
2016,6,8,9,15,638.0,182.5,2.35,26.0,643.5,590.94,447.64
2016,6,8,9,30,764.0,142.0,2.4,26.0,718.0,667.87,504.37
2016,6,8,9,45,586.5,240.0,2.45,26.5,697.0,665.75,497.96
2016,6,8,10,0,409.0,338.0,2.5,27.0,676.0,645.09,478.42
2016,6,8,10,15,599.5,250.5,2.5,27.0,768.0,732.6,543.39
2016,6,8,10,30,790.0,163.0,2.5,27.0,860.0,825.75,608.14
2016,6,8,10,45,397.0,157.0,2.5,27.5,507.5,505.97,382.19
2016,6,8,11,0,4.0,151.0,2.5,28.0,155.0,145.07,106.15
2016,6,8,11,15,404.5,163.0,2.5,28.0,553.0,538.58,408.34
2016,6,8,11,30,805.0,175.0,2.5,28.0,951.0,926.68,671.29
2016,6,8,11,45,792.0,187.5,2.5,28.0,959.0,937.89,674.58
2016,6,8,12,0,779.0,200.0,2.5,28.0,967.0,945.53,679.1
2016,6,8,12,15,602.5,323.5,2.5,28.0,919.0,904.37,649.48
2016,6,8,12,30,426.0,447.0,2.5,28.0,871.0,855.9,612.19
2016,6,8,12,45,598.5,326.5,2.55,28.0,919.0,903.99,650.27
2016,6,8,13,0,771.0,206.0,2.6,28.0,967.0,945.23,680.02
2016,6,8,13,15,768.0,205.0,2.6,28.0,955.5,934.39,672.91
2016,6,8,13,30,765.0,204.0,2.6,28.0,944.0,920.55,664.4
2016,6,8,13,45,764.0,200.0,2.65,28.0,926.0,902.77,653.81
2016,6,8,14,0,763.0,196.0,2.7,28.0,908.0,882.03,641.32
2016,6,8,14,15,755.5,193.5,2.7,28.0,882.0,854.19,623.77
2016,6,8,14,30,748.0,191.0,2.7,28.0,856.0,823.93,604.61
2016,6,8,14,45,738.0,188.0,2.7,28.0,823.5,791.04,583.6
2016,6,8,15,0,728.0,185.0,2.7,28.0,791.0,753.71,558.78
2016,6,8,15,15,525.5,262.0,2.7,27.5,689.0,647.17,482.47
2016,6,8,15,30,323.0,339.0,2.7,27.0,587.0,551.37,412.33
2016,6,8,15,45,497.5,252.5,2.7,27.0,607.0,571.76,430.85
2016,6,8,16,0,672.0,166.0,2.7,27.0,627.0,573.35,434.05
2016,6,8,16,15,650.5,160.5,2.6,27.0,579.5,521.79,395.14
2016,6,8,16,30,629.0,155.0,2.5,27.0,532.0,470.85,356.12
2016,6,8,16,45,606.0,146.0,2.4,27.0,482.5,416.87,313.96
2016,6,8,17,0,583.0,137.0,2.3,27.0,433.0,364.26,271.85
2016,6,8,17,15,547.5,129.0,2.15,26.5,381.5,308.21,226.82
2016,6,8,17,30,512.0,121.0,2.0,26.0,330.0,257.19,184.99
2016,6,8,17,45,469.5,109.5,1.85,25.5,279.5,204.97,142.35
2016,6,8,18,0,427.0,98.0,1.7,25.0,229.0,157.37,104.15
2016,6,8,18,15,364.0,85.0,1.6,24.5,181.0,111.06,69.93
2016,6,8,18,30,301.0,72.0,1.5,24.0,133.0,72.15,45.05
2016,6,8,18,45,222.0,54.5,1.4,24.0,92.0,41.68,29.61
2016,6,8,19,0,143.0,37.0,1.3,24.0,51.0,30.19,18.75
2016,6,8,19,15,71.5,18.5,1.35,23.5,25.5,15.49,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,82.0,15.0,1.0,20.5,22.0,14.3,0.0
2016,6,9,6,0,164.0,30.0,1.1,21.0,44.0,23.45,12.57
2016,6,9,6,15,259.5,44.5,1.0,21.5,85.0,34.14,23.36
2016,6,9,6,30,355.0,59.0,0.9,22.0,126.0,56.79,34.28
2016,6,9,6,45,427.5,68.5,0.85,22.5,175.5,96.43,56.94
2016,6,9,7,0,500.0,78.0,0.8,23.0,225.0,143.56,90.42
2016,6,9,7,15,547.5,85.5,1.0,23.5,277.0,192.09,129.28
2016,6,9,7,30,595.0,93.0,1.2,24.0,329.0,245.85,173.74
2016,6,9,7,45,632.5,98.0,1.4,25.0,381.5,298.95,217.78
2016,6,9,8,0,670.0,103.0,1.6,26.0,434.0,355.51,263.73
2016,6,9,8,15,695.5,107.5,1.7,26.0,485.5,409.48,307.69
2016,6,9,8,30,721.0,112.0,1.8,26.0,537.0,464.96,351.67
2016,6,9,8,45,740.5,116.0,1.95,26.5,585.5,518.92,392.82
2016,6,9,9,0,760.0,120.0,2.1,27.0,634.0,571.9,432.13
2016,6,9,9,15,775.0,123.0,2.2,27.0,678.5,621.04,468.38
2016,6,9,9,30,790.0,126.0,2.3,27.0,723.0,669.46,503.36
2016,6,9,9,45,801.5,129.0,2.4,27.5,762.5,714.38,534.13
2016,6,9,10,0,813.0,132.0,2.5,28.0,802.0,757.77,561.95
2016,6,9,10,15,822.0,134.0,2.6,28.0,835.5,792.99,585.09
2016,6,9,10,30,831.0,136.0,2.7,28.0,869.0,828.93,608.69
2016,6,9,10,45,837.0,138.0,2.8,28.5,896.0,859.92,627.65
2016,6,9,11,0,843.0,140.0,2.9,29.0,923.0,888.2,644.75
2016,6,9,11,15,622.5,280.5,2.95,29.0,865.5,850.57,617.5
2016,6,9,11,30,402.0,421.0,3.0,29.0,808.0,788.17,569.43
2016,6,9,11,45,629.0,282.5,3.1,29.0,897.5,879.9,638.2
2016,6,9,12,0,856.0,144.0,3.2,29.0,987.0,957.25,689.91
2016,6,9,12,15,631.5,292.5,3.25,29.0,916.0,902.86,652.43
2016,6,9,12,30,407.0,441.0,3.3,29.0,845.0,828.08,596.33
2016,6,9,12,45,631.0,293.0,3.35,29.5,917.0,903.64,653.19
2016,6,9,13,0,855.0,145.0,3.4,30.0,989.0,959.16,689.48
2016,6,9,13,15,852.5,144.5,3.4,30.0,977.5,948.87,682.63
2016,6,9,13,30,850.0,144.0,3.4,30.0,966.0,935.34,674.28
2016,6,9,13,45,845.5,143.0,3.4,30.0,947.0,916.29,662.41
2016,6,9,14,0,841.0,142.0,3.4,30.0,928.0,894.17,648.6
2016,6,9,14,15,834.5,140.5,3.35,29.5,901.5,866.89,632.38
2016,6,9,14,30,828.0,139.0,3.3,29.0,875.0,836.89,614.29
2016,6,9,14,45,556.0,265.0,3.3,29.0,751.0,716.9,529.85
2016,6,9,15,0,284.0,391.0,3.3,29.0,627.0,599.27,442.22
2016,6,9,15,15,512.0,273.5,3.25,29.0,674.5,648.14,482.82
2016,6,9,15,30,740.0,156.0,3.2,29.0,722.0,674.49,505.57
2016,6,9,15,45,721.0,153.5,3.2,29.0,677.5,626.14,470.67
2016,6,9,16,0,702.0,151.0,3.2,29.0,633.0,577.49,435.23
2016,6,9,16,15,681.0,146.0,3.1,28.5,585.5,525.34,397.0
2016,6,9,16,30,660.0,141.0,3.0,28.0,538.0,473.69,358.08
2016,6,9,16,45,632.0,135.5,2.95,28.0,487.5,419.17,315.4
2016,6,9,17,0,604.0,130.0,2.9,28.0,437.0,366.48,273.11
2016,6,9,17,15,568.5,122.5,2.7,27.5,385.5,311.48,228.66
2016,6,9,17,30,533.0,115.0,2.5,27.0,334.0,259.76,186.11
2016,6,9,17,45,489.0,104.5,2.35,26.5,283.0,205.36,141.69
2016,6,9,18,0,445.0,94.0,2.2,26.0,232.0,157.28,103.08
2016,6,9,18,15,381.5,82.0,2.05,25.5,183.5,110.74,68.7
2016,6,9,18,30,318.0,70.0,1.9,25.0,135.0,71.62,43.87
2016,6,9,18,45,236.5,53.5,1.75,24.5,93.5,40.86,28.87
2016,6,9,19,0,155.0,37.0,1.6,24.0,52.0,28.81,17.7
2016,6,9,19,15,77.5,18.5,1.65,23.5,26.0,15.5,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,95.5,14.5,1.0,21.5,23.0,13.82,0.0
2016,6,10,6,0,191.0,29.0,1.1,22.0,46.0,22.66,11.88
2016,6,10,6,15,290.5,42.0,1.25,22.0,87.5,32.19,21.65
2016,6,10,6,30,390.0,55.0,1.4,22.0,129.0,55.0,32.28
2016,6,10,6,45,461.0,63.0,1.6,22.5,178.5,93.99,53.74
2016,6,10,7,0,532.0,71.0,1.8,23.0,228.0,141.48,87.62
2016,6,10,7,15,578.0,78.0,1.9,23.5,280.0,191.07,127.73
2016,6,10,7,30,624.0,85.0,2.0,24.0,332.0,245.65,173.37
2016,6,10,7,45,660.0,89.0,2.1,24.5,385.0,298.91,218.43
2016,6,10,8,0,696.0,93.0,2.2,25.0,438.0,355.39,265.34
2016,6,10,8,15,720.5,97.5,2.25,25.0,489.0,411.74,311.65
2016,6,10,8,30,745.0,102.0,2.3,25.0,540.0,467.74,356.49
2016,6,10,8,45,557.5,188.5,2.35,25.5,532.5,484.74,369.08
2016,6,10,9,0,370.0,275.0,2.4,26.0,525.0,480.88,364.3
2016,6,10,9,15,591.0,194.5,2.4,26.5,625.5,571.01,432.34
2016,6,10,9,30,812.0,114.0,2.4,27.0,726.0,672.06,506.48
2016,6,10,9,45,823.0,116.0,2.4,27.5,765.5,714.65,534.31
2016,6,10,10,0,834.0,118.0,2.4,28.0,805.0,756.99,560.82
2016,6,10,10,15,842.5,120.0,2.4,28.0,839.0,795.46,585.49
2016,6,10,10,30,851.0,122.0,2.4,28.0,873.0,831.68,608.47
2016,6,10,10,45,857.5,123.0,2.4,28.5,900.0,862.78,626.66
2016,6,10,11,0,864.0,124.0,2.4,29.0,927.0,891.13,642.93
2016,6,10,11,15,619.5,277.5,2.4,29.0,860.0,844.53,609.79
2016,6,10,11,30,375.0,431.0,2.4,29.0,793.0,772.45,554.82
2016,6,10,11,45,629.5,277.0,2.45,29.5,893.0,874.73,629.42
2016,6,10,12,0,884.0,123.0,2.5,30.0,993.0,963.83,685.92
2016,6,10,12,15,609.0,297.0,2.5,30.0,897.5,885.14,632.58
2016,6,10,12,30,334.0,471.0,2.5,30.0,802.0,786.72,560.13
2016,6,10,12,45,609.0,297.0,2.55,30.0,899.0,885.97,635.0
2016,6,10,13,0,884.0,123.0,2.6,30.0,996.0,966.03,688.02
2016,6,10,13,15,882.0,122.5,2.6,30.0,984.5,955.94,681.12
2016,6,10,13,30,880.0,122.0,2.6,30.0,973.0,942.47,672.97
2016,6,10,13,45,560.5,293.5,2.6,30.0,832.0,809.8,584.26
2016,6,10,14,0,241.0,465.0,2.6,30.0,691.0,666.41,480.14
2016,6,10,14,15,550.0,292.0,2.6,30.0,787.0,772.26,561.82
2016,6,10,14,30,859.0,119.0,2.6,30.0,883.0,844.1,613.12
2016,6,10,14,45,850.0,117.5,2.65,30.0,850.0,808.59,590.19
2016,6,10,15,0,841.0,116.0,2.7,30.0,817.0,770.77,566.36
2016,6,10,15,15,830.5,114.0,2.65,30.0,778.5,729.28,539.24
2016,6,10,15,30,820.0,112.0,2.6,30.0,740.0,686.04,510.32
2016,6,10,15,45,521.5,213.5,2.6,30.0,604.5,551.09,411.07
2016,6,10,16,0,223.0,315.0,2.6,30.0,469.0,432.64,322.19
2016,6,10,16,15,487.5,209.0,2.5,29.5,512.5,474.7,356.49
2016,6,10,16,30,752.0,103.0,2.4,29.0,556.0,485.65,364.79
2016,6,10,16,45,723.5,100.5,2.35,29.0,504.0,429.43,320.53
2016,6,10,17,0,695.0,98.0,2.3,29.0,452.0,373.23,275.52
2016,6,10,17,15,663.0,93.0,2.15,28.5,400.0,316.87,229.75
2016,6,10,17,30,631.0,88.0,2.0,28.0,348.0,263.23,185.2
2016,6,10,17,45,579.5,83.0,1.85,28.0,295.0,208.1,139.66
2016,6,10,18,0,528.0,78.0,1.7,28.0,242.0,158.53,99.72
2016,6,10,18,15,465.0,69.0,1.55,27.0,192.5,109.87,64.06
2016,6,10,18,30,402.0,60.0,1.4,26.0,143.0,68.69,38.86
2016,6,10,18,45,308.0,47.5,1.3,25.5,100.0,36.16,24.82
2016,6,10,19,0,214.0,35.0,1.2,25.0,57.0,27.21,16.39
2016,6,10,19,15,107.0,17.5,1.2,25.0,28.5,13.74,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,51.5,16.0,1.75,22.5,20.5,15.25,0.0
2016,6,11,6,0,103.0,32.0,2.0,23.0,41.0,26.23,14.52
2016,6,11,6,15,188.5,49.5,2.2,23.0,80.0,39.88,27.99
2016,6,11,6,30,274.0,67.0,2.4,23.0,119.0,60.36,38.8
2016,6,11,6,45,346.0,79.5,2.6,23.5,166.5,96.8,60.38
2016,6,11,7,0,418.0,92.0,2.8,24.0,214.0,141.72,92.42
2016,6,11,7,15,467.5,101.5,2.9,24.5,265.0,187.69,128.92
2016,6,11,7,30,517.0,111.0,3.0,25.0,316.0,239.1,171.11
2016,6,11,7,45,552.0,119.5,3.1,25.5,367.0,291.68,214.85
2016,6,11,8,0,587.0,128.0,3.2,26.0,418.0,346.06,259.46
2016,6,11,8,15,615.5,134.5,3.25,26.0,468.5,398.77,302.52
2016,6,11,8,30,644.0,141.0,3.3,26.0,519.0,453.48,346.15
2016,6,11,8,45,429.5,224.5,3.35,26.5,486.0,448.22,341.91
2016,6,11,9,0,215.0,308.0,3.4,27.0,453.0,416.99,316.27
2016,6,11,9,15,242.0,326.5,3.4,27.0,501.0,463.3,350.58
2016,6,11,9,30,269.0,345.0,3.4,27.0,549.0,514.59,387.71
2016,6,11,9,45,496.0,263.0,3.45,27.0,663.0,618.84,467.0
2016,6,11,10,0,723.0,181.0,3.5,27.0,777.0,736.28,553.85
2016,6,11,10,15,733.5,184.0,3.5,27.0,810.5,774.45,579.55
2016,6,11,10,30,744.0,187.0,3.5,27.0,844.0,808.54,601.84
2016,6,11,10,45,746.0,193.5,3.55,27.5,869.5,838.49,620.23
2016,6,11,11,0,748.0,200.0,3.6,28.0,895.0,865.81,636.75
2016,6,11,11,15,504.0,339.5,3.6,28.0,812.5,798.63,585.43
2016,6,11,11,30,260.0,479.0,3.6,28.0,730.0,711.8,518.73
2016,6,11,11,45,237.5,490.5,3.6,28.5,722.0,701.37,510.23
2016,6,11,12,0,215.0,502.0,3.6,29.0,714.0,694.3,503.53
2016,6,11,12,15,487.5,356.5,3.55,29.0,840.0,827.01,601.75
2016,6,11,12,30,760.0,211.0,3.5,29.0,966.0,943.32,682.97
2016,6,11,12,45,534.0,345.5,3.5,29.0,875.5,861.84,623.99
2016,6,11,13,0,308.0,480.0,3.5,29.0,785.0,767.71,554.42
2016,6,11,13,15,531.5,343.0,3.45,29.0,861.5,848.59,616.4
2016,6,11,13,30,755.0,206.0,3.4,29.0,938.0,912.57,662.8
2016,6,11,13,45,504.0,334.5,3.4,29.0,819.0,797.77,581.33
