Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,14,0,253.0,463.0,3.4,29.0,700.0,679.93,494.76
2016,6,11,14,15,493.5,329.5,3.35,29.0,775.0,758.89,556.81
2016,6,11,14,30,734.0,196.0,3.3,29.0,850.0,819.63,603.42
2016,6,11,14,45,701.5,206.5,3.25,29.0,813.0,779.56,575.77
2016,6,11,15,0,669.0,217.0,3.2,29.0,776.0,738.98,547.55
2016,6,11,15,15,495.0,278.5,3.15,29.0,681.5,640.5,475.99
2016,6,11,15,30,321.0,340.0,3.1,29.0,587.0,551.09,409.96
2016,6,11,15,45,464.0,268.0,3.05,29.0,601.0,564.73,422.83
2016,6,11,16,0,607.0,196.0,3.0,29.0,615.0,562.94,423.16
2016,6,11,16,15,584.5,189.0,2.9,28.5,568.0,512.52,386.26
2016,6,11,16,30,562.0,182.0,2.8,28.0,521.0,461.02,347.92
2016,6,11,16,45,535.5,172.5,2.7,28.0,472.0,408.45,307.19
2016,6,11,17,0,509.0,163.0,2.6,28.0,423.0,357.73,267.02
2016,6,11,17,15,472.5,152.5,2.4,27.5,372.5,304.75,224.92
2016,6,11,17,30,436.0,142.0,2.2,27.0,322.0,255.24,184.99
2016,6,11,17,45,391.5,128.5,2.05,27.0,272.5,204.97,144.4
2016,6,11,18,0,347.0,115.0,1.9,27.0,223.0,159.61,108.46
2016,6,11,18,15,287.5,98.5,1.8,26.5,176.0,116.15,76.53
2016,6,11,18,30,228.0,82.0,1.7,26.0,129.0,79.02,51.97
2016,6,11,18,45,158.0,60.5,1.65,25.5,88.5,48.05,34.79
2016,6,11,19,0,88.0,39.0,1.6,25.0,48.0,31.67,20.03
2016,6,11,19,15,44.0,19.5,1.65,25.0,24.0,17.06,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,49.5,15.5,2.2,23.5,20.0,14.77,0.0
2016,6,12,6,0,99.0,31.0,2.4,24.0,40.0,25.47,13.83
2016,6,12,6,15,180.5,49.5,2.45,24.0,79.0,39.87,27.85
2016,6,12,6,30,262.0,68.0,2.5,24.0,118.0,60.58,39.14
2016,6,12,6,45,331.0,81.5,2.65,24.5,165.0,96.84,60.79
2016,6,12,7,0,400.0,95.0,2.8,25.0,212.0,141.25,92.42
2016,6,12,7,15,449.0,105.5,2.9,25.0,262.0,186.94,128.71
2016,6,12,7,30,498.0,116.0,3.0,25.0,312.0,238.03,170.76
2016,6,12,7,45,392.5,156.0,3.1,25.5,325.0,270.84,201.86
2016,6,12,8,0,287.0,196.0,3.2,26.0,338.0,290.32,220.25
2016,6,12,8,15,265.5,224.5,3.25,26.0,367.5,324.76,247.94
2016,6,12,8,30,244.0,253.0,3.3,26.0,397.0,356.61,272.7
2016,6,12,8,45,281.5,270.5,3.35,26.5,450.0,407.73,310.95
2016,6,12,9,0,319.0,288.0,3.4,27.0,503.0,462.04,350.85
2016,6,12,9,15,342.5,305.5,3.4,27.0,551.0,510.31,386.15
2016,6,12,9,30,366.0,323.0,3.4,27.0,599.0,559.86,421.83
2016,6,12,9,45,324.5,353.5,3.4,27.5,608.0,575.62,430.82
2016,6,12,10,0,283.0,384.0,3.4,28.0,617.0,587.16,436.64
2016,6,12,10,15,236.5,411.0,3.35,28.0,611.5,583.45,432.24
2016,6,12,10,30,190.0,438.0,3.3,28.0,606.0,579.61,427.64
2016,6,12,10,45,314.5,414.5,3.3,28.5,702.5,675.7,496.42
2016,6,12,11,0,439.0,391.0,3.3,29.0,799.0,776.9,566.28
2016,6,12,11,15,451.5,405.0,3.3,29.0,832.5,812.4,589.05
2016,6,12,11,30,464.0,419.0,3.3,29.0,866.0,846.54,611.15
2016,6,12,11,45,577.5,337.5,3.35,29.0,901.0,883.71,639.45
2016,6,12,12,0,691.0,256.0,3.4,29.0,936.0,919.38,666.49
2016,6,12,12,15,548.0,348.0,3.35,29.0,889.0,876.51,633.19
2016,6,12,12,30,405.0,440.0,3.3,29.0,842.0,824.45,594.08
2016,6,12,12,45,404.0,438.5,3.3,29.5,838.0,821.46,591.31
2016,6,12,13,0,403.0,437.0,3.3,30.0,834.0,816.62,587.02
2016,6,12,13,15,355.0,453.0,3.3,30.0,800.0,782.48,563.17
2016,6,12,13,30,307.0,469.0,3.3,30.0,766.0,747.72,538.96
2016,6,12,13,45,368.5,433.0,3.3,30.0,783.0,763.19,551.82
2016,6,12,14,0,430.0,397.0,3.3,30.0,800.0,778.99,564.43
2016,6,12,14,15,435.0,381.0,3.25,30.0,778.5,756.45,549.68
2016,6,12,14,30,440.0,365.0,3.2,30.0,757.0,731.96,533.76
2016,6,12,14,45,307.5,387.0,3.2,30.0,656.0,626.1,458.93
2016,6,12,15,0,175.0,409.0,3.2,30.0,555.0,527.74,388.05
2016,6,12,15,15,244.0,376.0,3.15,29.5,569.0,543.03,402.12
2016,6,12,15,30,313.0,343.0,3.1,29.0,583.0,548.4,408.38
2016,6,12,15,45,468.5,263.5,3.05,29.0,598.5,563.68,422.23
2016,6,12,16,0,624.0,184.0,3.0,29.0,614.0,562.32,423.07
2016,6,12,16,15,511.5,206.5,2.9,29.0,542.0,486.32,366.03
2016,6,12,16,30,399.0,229.0,2.8,29.0,470.0,421.52,317.03
2016,6,12,16,45,467.0,190.0,2.7,29.0,447.5,393.55,295.26
2016,6,12,17,0,535.0,151.0,2.6,29.0,425.0,357.58,265.77
2016,6,12,17,15,459.5,145.5,2.4,28.5,362.0,294.28,216.41
2016,6,12,17,30,384.0,140.0,2.2,28.0,299.0,238.79,173.04
2016,6,12,17,45,381.5,123.0,2.05,28.0,262.0,198.16,138.95
2016,6,12,18,0,379.0,106.0,1.9,28.0,225.0,157.59,105.17
2016,6,12,18,15,318.0,91.5,1.85,27.5,178.0,112.83,72.31
2016,6,12,18,30,257.0,77.0,1.8,27.0,131.0,76.9,49.17
2016,6,12,18,45,184.5,58.0,1.75,26.5,91.0,46.28,33.18
2016,6,12,19,0,112.0,39.0,1.7,26.0,51.0,31.71,20.01
2016,6,12,19,15,56.0,19.5,1.85,25.5,25.5,16.3,0.0
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.0,16.0,2.9,23.5,21.0,15.25,0.0
2016,6,13,6,0,124.0,32.0,3.0,24.0,42.0,26.24,14.38
2016,6,13,6,15,218.5,47.5,3.15,24.0,82.5,36.51,25.02
2016,6,13,6,30,313.0,63.0,3.3,24.0,123.0,57.62,35.95
2016,6,13,6,45,396.0,72.0,3.5,24.5,172.0,94.18,56.19
2016,6,13,7,0,479.0,81.0,3.7,25.0,221.0,141.44,89.3
2016,6,13,7,15,528.0,89.0,3.75,25.5,273.0,189.3,127.49
2016,6,13,7,30,577.0,97.0,3.8,26.0,325.0,242.6,171.57
2016,6,13,7,45,622.0,100.0,3.85,26.5,379.0,295.09,215.52
2016,6,13,8,0,667.0,103.0,3.9,27.0,433.0,351.9,262.42
2016,6,13,8,15,693.0,108.0,3.85,27.0,484.0,406.3,307.28
2016,6,13,8,30,719.0,113.0,3.8,27.0,535.0,462.3,352.2
2016,6,13,8,45,548.0,192.5,3.8,27.5,531.0,481.73,366.72
2016,6,13,9,0,377.0,272.0,3.8,28.0,527.0,481.08,364.41
2016,6,13,9,15,586.0,197.5,3.75,28.0,624.0,568.99,431.84
2016,6,13,9,30,795.0,123.0,3.7,28.0,721.0,667.26,505.6
2016,6,13,9,45,560.0,248.0,3.7,28.5,681.0,650.02,487.18
2016,6,13,10,0,325.0,373.0,3.7,29.0,641.0,608.49,451.24
2016,6,13,10,15,310.0,395.5,3.65,29.0,659.5,631.19,466.31
2016,6,13,10,30,295.0,418.0,3.6,29.0,678.0,651.86,479.44
2016,6,13,10,45,323.0,421.0,3.6,29.5,714.5,688.93,504.15
2016,6,13,11,0,351.0,424.0,3.6,30.0,751.0,726.24,528.62
2016,6,13,11,15,603.0,280.5,3.55,30.0,855.5,831.09,606.26
2016,6,13,11,30,855.0,137.0,3.5,30.0,960.0,927.6,670.88
2016,6,13,11,45,858.0,137.0,3.5,30.5,972.5,942.39,678.03
2016,6,13,12,0,861.0,137.0,3.5,31.0,985.0,953.92,683.73
2016,6,13,12,15,862.0,137.0,3.5,31.0,989.5,960.29,687.57
2016,6,13,12,30,863.0,137.0,3.5,31.0,994.0,963.46,689.49
2016,6,13,12,45,488.5,318.5,3.5,31.0,803.5,791.75,572.45
2016,6,13,13,0,114.0,500.0,3.5,31.0,613.0,590.8,425.39
2016,6,13,13,15,483.5,319.0,3.5,31.0,788.5,779.87,566.99
2016,6,13,13,30,853.0,138.0,3.5,31.0,964.0,932.08,671.31
2016,6,13,13,45,595.5,287.5,3.5,31.0,859.0,835.98,605.05
2016,6,13,14,0,338.0,437.0,3.5,31.0,754.0,730.99,527.81
2016,6,13,14,15,583.0,286.0,3.5,31.0,814.0,795.37,579.61
2016,6,13,14,30,828.0,135.0,3.5,31.0,874.0,833.51,608.59
2016,6,13,14,45,812.5,137.5,3.5,31.0,839.5,801.33,587.58
2016,6,13,15,0,797.0,140.0,3.5,31.0,805.0,763.27,562.92
2016,6,13,15,15,785.5,137.0,3.4,31.0,767.0,721.3,535.01
2016,6,13,15,30,774.0,134.0,3.3,31.0,729.0,677.78,504.56
2016,6,13,15,45,646.5,181.0,3.25,31.0,657.5,604.84,450.94
2016,6,13,16,0,519.0,228.0,3.2,31.0,586.0,538.0,401.24
2016,6,13,16,15,474.5,225.0,3.05,30.5,534.5,483.0,361.42
2016,6,13,16,30,430.0,222.0,2.9,30.0,483.0,431.19,323.15
2016,6,13,16,45,444.5,195.5,2.8,30.0,444.0,388.59,290.58
2016,6,13,17,0,459.0,169.0,2.7,30.0,405.0,343.76,255.22
2016,6,13,17,15,347.0,166.0,2.5,29.5,333.0,273.32,201.7
2016,6,13,17,30,235.0,163.0,2.3,29.0,261.0,216.0,158.74
2016,6,13,17,45,215.0,141.5,2.15,29.0,221.5,176.32,127.19
2016,6,13,18,0,195.0,120.0,2.0,29.0,182.0,138.99,97.65
2016,6,13,18,15,167.0,99.0,1.95,28.5,144.5,103.64,70.92
2016,6,13,18,30,139.0,78.0,1.9,28.0,107.0,73.58,49.65
2016,6,13,18,45,97.0,57.5,1.9,27.5,75.0,47.81,34.32
2016,6,13,19,0,55.0,37.0,1.9,27.0,43.0,31.52,19.8
2016,6,13,19,15,27.5,18.5,2.05,26.5,21.5,16.31,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,43.0,16.0,2.9,23.5,20.0,15.25,0.0
2016,6,14,6,0,86.0,32.0,3.2,24.0,40.0,26.21,14.31
2016,6,14,6,15,172.0,50.5,3.3,24.0,79.0,40.59,28.43
2016,6,14,6,30,258.0,69.0,3.4,24.0,118.0,60.77,39.58
2016,6,14,6,45,129.0,64.0,3.55,24.5,88.5,66.14,43.7
2016,6,14,7,0,0.0,59.0,3.7,25.0,59.0,54.87,39.51
2016,6,14,7,15,0.0,88.5,3.75,25.0,88.5,81.62,61.29
2016,6,14,7,30,0.0,118.0,3.8,25.0,118.0,108.48,82.81
2016,6,14,7,45,9.0,146.0,3.9,25.5,150.5,137.11,105.03
2016,6,14,8,0,18.0,174.0,4.0,26.0,183.0,166.96,127.96
2016,6,14,8,15,11.5,174.0,3.9,26.0,180.0,165.84,126.72
2016,6,14,8,30,5.0,174.0,3.8,26.0,177.0,163.78,124.69
2016,6,14,8,45,13.0,209.0,3.7,26.5,217.5,200.95,152.93
2016,6,14,9,0,21.0,244.0,3.6,27.0,258.0,239.09,181.4
2016,6,14,9,15,24.5,267.0,3.45,27.5,285.0,264.14,199.46
2016,6,14,9,30,28.0,290.0,3.3,28.0,312.0,292.0,219.4
2016,6,14,9,45,19.0,256.0,3.15,28.5,271.5,252.89,189.09
2016,6,14,10,0,10.0,222.0,3.0,29.0,231.0,215.22,160.02
2016,6,14,10,15,12.5,249.5,2.95,29.0,261.0,243.6,181.07
2016,6,14,10,30,15.0,277.0,2.9,29.0,291.0,272.21,201.96
2016,6,14,10,45,18.0,303.0,2.85,29.5,320.0,300.02,221.66
2016,6,14,11,0,21.0,329.0,2.8,30.0,349.0,328.02,241.24
2016,6,14,11,15,18.0,305.0,2.9,30.0,322.5,303.29,223.04
2016,6,14,11,30,15.0,281.0,3.0,30.0,296.0,278.32,204.76
2016,6,14,11,45,105.5,393.0,3.1,30.5,497.0,482.62,353.57
2016,6,14,12,0,196.0,505.0,3.2,31.0,698.0,678.65,488.3
2016,6,14,12,15,115.5,462.0,3.35,31.0,576.0,561.87,406.06
2016,6,14,12,30,35.0,419.0,3.5,31.0,454.0,437.1,317.33
2016,6,14,12,45,444.5,281.0,3.7,31.0,720.5,712.89,523.43
2016,6,14,13,0,854.0,143.0,3.9,31.0,987.0,955.34,688.62
2016,6,14,13,15,851.5,142.5,4.0,31.0,975.5,945.32,681.13
2016,6,14,13,30,849.0,142.0,4.1,31.0,964.0,932.06,673.4
2016,6,14,13,45,847.5,139.0,4.25,31.0,946.0,914.16,662.91
2016,6,14,14,0,846.0,136.0,4.4,31.0,928.0,893.07,650.29
2016,6,14,14,15,581.5,277.0,4.4,31.0,814.5,785.73,575.88
2016,6,14,14,30,317.0,418.0,4.4,31.0,701.0,674.83,493.16
2016,6,14,14,45,285.5,409.0,4.45,31.0,656.5,629.21,461.99
2016,6,14,15,0,254.0,400.0,4.5,31.0,612.0,584.6,430.85
2016,6,14,15,15,150.5,363.5,4.45,31.0,487.5,458.68,340.0
2016,6,14,15,30,47.0,327.0,4.4,31.0,363.0,340.99,253.11
2016,6,14,15,45,406.5,222.5,4.4,31.0,505.0,485.04,366.06
2016,6,14,16,0,766.0,118.0,4.4,31.0,647.0,586.96,442.98
2016,6,14,16,15,747.5,114.5,4.25,30.5,600.0,535.16,404.02
2016,6,14,16,30,729.0,111.0,4.1,30.0,553.0,483.45,364.72
2016,6,14,16,45,703.5,107.0,4.0,30.0,502.0,426.96,320.2
2016,6,14,17,0,678.0,103.0,3.9,30.0,451.0,373.06,276.54
2016,6,14,17,15,645.5,98.0,3.6,29.5,399.0,317.47,231.11
2016,6,14,17,30,613.0,93.0,3.3,29.0,347.0,264.65,187.1
2016,6,14,17,45,569.0,86.0,3.05,28.5,295.5,210.36,142.22
2016,6,14,18,0,525.0,79.0,2.8,28.0,244.0,160.76,101.98
2016,6,14,18,15,461.0,70.0,2.65,27.5,194.5,112.01,65.79
2016,6,14,18,30,397.0,61.0,2.5,27.0,145.0,70.83,40.07
2016,6,14,18,45,305.0,49.0,2.4,27.0,102.0,37.23,25.59
2016,6,14,19,0,213.0,37.0,2.3,27.0,59.0,28.74,17.6
2016,6,14,19,15,106.5,18.5,2.4,26.5,29.5,14.5,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,26.0,16.0,2.85,23.5,18.5,15.25,0.0
2016,6,15,6,0,52.0,32.0,3.0,24.0,37.0,27.21,15.02
2016,6,15,6,15,124.5,54.0,3.15,24.0,75.0,43.09,30.51
2016,6,15,6,30,197.0,76.0,3.3,24.0,113.0,66.09,45.03
2016,6,15,6,45,274.5,90.5,3.5,24.5,160.5,99.89,65.59
2016,6,15,7,0,352.0,105.0,3.7,25.0,208.0,141.74,94.91
2016,6,15,7,15,403.5,117.0,3.8,25.5,258.0,186.42,129.82
2016,6,15,7,30,455.0,129.0,3.9,26.0,308.0,236.86,170.56
2016,6,15,7,45,513.0,131.5,4.05,26.5,361.5,286.38,210.94
2016,6,15,8,0,571.0,134.0,4.2,27.0,415.0,343.41,257.1
2016,6,15,8,15,600.5,140.5,4.3,27.0,466.0,395.61,299.84
2016,6,15,8,30,630.0,147.0,4.4,27.0,517.0,449.96,343.36
2016,6,15,8,45,672.5,143.0,4.5,27.5,568.5,503.2,384.66
2016,6,15,9,0,715.0,139.0,4.6,28.0,620.0,559.08,427.01
2016,6,15,9,15,731.5,142.5,4.6,28.5,664.5,607.93,462.71
2016,6,15,9,30,748.0,146.0,4.6,29.0,709.0,656.31,497.12
2016,6,15,9,45,773.0,142.0,4.7,29.5,751.5,702.58,529.89
2016,6,15,10,0,798.0,138.0,4.8,30.0,794.0,748.45,560.86
2016,6,15,10,15,807.5,140.0,4.8,30.0,828.0,787.1,586.49
2016,6,15,10,30,817.0,142.0,4.8,30.0,862.0,823.69,610.55
2016,6,15,10,45,830.0,139.5,4.85,30.5,891.0,852.06,627.88
2016,6,15,11,0,843.0,137.0,4.9,31.0,920.0,882.31,646.42
2016,6,15,11,15,847.5,138.5,4.85,31.0,940.0,906.11,661.25
2016,6,15,11,30,852.0,140.0,4.8,31.0,960.0,926.87,674.08
2016,6,15,11,45,862.0,135.5,4.8,31.0,975.0,944.07,684.92
2016,6,15,12,0,872.0,131.0,4.8,31.0,990.0,958.19,693.82
2016,6,15,12,15,873.0,131.0,4.7,31.0,994.5,964.73,697.08
2016,6,15,12,30,874.0,131.0,4.6,31.0,999.0,968.03,698.58
2016,6,15,12,45,873.5,131.0,4.55,31.5,996.0,966.72,696.08
2016,6,15,13,0,873.0,131.0,4.5,32.0,993.0,962.22,691.63
2016,6,15,13,15,870.5,130.0,4.4,32.0,982.0,951.57,684.47
2016,6,15,13,30,868.0,129.0,4.3,32.0,971.0,937.61,675.27
2016,6,15,13,45,863.5,129.0,4.2,32.0,952.5,919.48,663.44
2016,6,15,14,0,859.0,129.0,4.1,32.0,934.0,898.22,649.65
2016,6,15,14,15,853.0,127.5,4.0,32.0,908.0,871.22,632.12
2016,6,15,14,30,847.0,126.0,3.9,32.0,882.0,841.41,612.75
2016,6,15,14,45,837.5,125.0,3.8,32.0,849.5,806.6,590.0
2016,6,15,15,0,828.0,124.0,3.7,32.0,817.0,769.54,565.67
2016,6,15,15,15,817.5,121.5,3.6,32.0,779.0,728.28,538.34
2016,6,15,15,30,807.0,119.0,3.5,32.0,741.0,686.96,510.17
2016,6,15,15,45,792.0,117.0,3.45,32.0,697.0,639.5,476.42
2016,6,15,16,0,777.0,115.0,3.4,32.0,653.0,591.21,441.35
2016,6,15,16,15,759.0,111.5,3.25,31.5,605.5,539.2,403.38
2016,6,15,16,30,741.0,108.0,3.1,31.0,558.0,487.19,364.32
2016,6,15,16,45,718.0,104.0,3.0,31.0,507.5,432.69,321.72
2016,6,15,17,0,695.0,100.0,2.9,31.0,457.0,377.61,277.62
2016,6,15,17,15,663.5,95.0,2.7,30.5,405.0,321.45,232.19
2016,6,15,17,30,632.0,90.0,2.5,30.0,353.0,267.9,187.93
2016,6,15,17,45,590.0,83.0,2.3,29.5,301.0,212.98,142.72
2016,6,15,18,0,548.0,76.0,2.1,29.0,249.0,162.47,101.85
2016,6,15,18,15,485.5,67.5,2.05,28.5,199.0,112.93,65.16
2016,6,15,18,30,423.0,59.0,2.0,28.0,149.0,70.76,38.93
2016,6,15,18,45,332.0,47.5,1.95,27.5,105.5,36.06,24.57
2016,6,15,19,0,241.0,36.0,1.9,27.0,62.0,27.93,16.99
2016,6,15,19,15,120.5,18.0,2.05,26.5,31.0,14.09,0.12
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,57.5,16.0,3.45,23.5,21.0,15.25,0.0
2016,6,16,6,0,115.0,32.0,3.7,24.0,42.0,26.22,14.21
2016,6,16,6,15,209.5,48.5,3.8,24.0,82.0,37.35,25.69
2016,6,16,6,30,304.0,65.0,3.9,24.0,122.0,58.1,36.9
2016,6,16,6,45,391.0,73.5,4.05,24.5,172.0,93.9,56.33
2016,6,16,7,0,478.0,82.0,4.2,25.0,222.0,140.9,88.92
2016,6,16,7,15,528.0,90.0,4.2,25.5,274.0,188.76,126.98
2016,6,16,7,30,578.0,98.0,4.2,26.0,326.0,242.19,171.13
2016,6,16,7,45,628.0,100.0,4.25,26.5,380.5,295.31,215.53
2016,6,16,8,0,678.0,102.0,4.3,27.0,435.0,353.3,263.41
2016,6,16,8,15,704.0,106.5,4.3,27.0,486.5,407.79,308.57
2016,6,16,8,30,730.0,111.0,4.3,27.0,538.0,463.85,353.83
2016,6,16,8,45,756.5,111.5,4.35,27.5,588.5,518.66,396.37
2016,6,16,9,0,783.0,112.0,4.4,28.0,639.0,573.09,437.47
2016,6,16,9,15,797.5,114.5,4.4,28.5,683.5,622.49,473.6
2016,6,16,9,30,812.0,117.0,4.4,29.0,728.0,671.1,508.17
2016,6,16,9,45,826.5,117.5,4.45,29.5,768.5,714.87,538.29
2016,6,16,10,0,841.0,118.0,4.5,30.0,809.0,758.68,566.65
2016,6,16,10,15,849.0,120.0,4.5,30.0,843.0,797.14,591.98
2016,6,16,10,30,857.0,122.0,4.5,30.0,877.0,833.32,615.59
2016,6,16,10,45,864.5,122.0,4.55,30.5,904.5,864.68,634.73
2016,6,16,11,0,872.0,122.0,4.6,31.0,932.0,893.35,651.96
2016,6,16,11,15,876.0,123.0,4.6,31.0,952.0,916.94,666.86
2016,6,16,11,30,880.0,124.0,4.6,31.0,972.0,937.39,679.73
2016,6,16,11,45,882.0,124.5,4.6,31.5,984.0,952.23,687.58
2016,6,16,12,0,884.0,125.0,4.6,32.0,996.0,963.71,693.3
2016,6,16,12,15,885.0,125.5,4.6,32.0,1001.0,970.87,697.7
2016,6,16,12,30,886.0,126.0,4.6,32.0,1006.0,974.72,700.07
2016,6,16,12,45,885.5,125.5,4.6,32.0,1002.5,972.98,698.94
2016,6,16,13,0,885.0,125.0,4.6,32.0,999.0,967.98,695.83
2016,6,16,13,15,882.5,124.5,4.55,32.0,988.0,957.73,689.18
2016,6,16,13,30,880.0,124.0,4.5,32.0,977.0,944.12,680.46
2016,6,16,13,45,876.0,123.0,4.45,32.5,958.5,925.34,667.08
2016,6,16,14,0,872.0,122.0,4.4,33.0,940.0,903.36,651.74
2016,6,16,14,15,866.5,121.0,4.35,33.0,914.0,877.0,634.9
2016,6,16,14,30,861.0,120.0,4.3,33.0,888.0,847.76,616.16
2016,6,16,14,45,846.5,122.0,4.25,33.0,854.0,811.35,592.57
2016,6,16,15,0,832.0,124.0,4.2,33.0,820.0,772.98,567.56
2016,6,16,15,15,821.5,122.0,4.1,32.5,782.0,732.09,541.59
2016,6,16,15,30,811.0,120.0,4.0,32.0,744.0,691.15,514.68
2016,6,16,15,45,796.5,117.0,3.95,32.0,700.0,642.9,480.25
2016,6,16,16,0,782.0,114.0,3.9,32.0,656.0,593.76,444.45
2016,6,16,16,15,764.5,111.0,3.75,31.5,608.5,542.3,406.72
2016,6,16,16,30,747.0,108.0,3.6,31.0,561.0,490.78,367.87
2016,6,16,16,45,722.5,104.0,3.5,31.0,510.5,435.29,324.39
2016,6,16,17,0,698.0,100.0,3.4,31.0,460.0,379.37,279.53
2016,6,16,17,15,666.5,95.0,3.15,30.5,407.5,323.03,233.79
2016,6,16,17,30,635.0,90.0,2.9,30.0,355.0,269.31,189.25
2016,6,16,17,45,591.0,83.5,2.7,29.5,302.5,214.18,143.85
2016,6,16,18,0,547.0,77.0,2.5,29.0,250.0,163.7,102.98
2016,6,16,18,15,484.0,68.5,2.35,28.5,200.0,114.12,66.17
2016,6,16,18,30,421.0,60.0,2.2,28.0,150.0,71.96,39.83
2016,6,16,18,45,327.5,48.5,2.1,27.5,106.0,36.82,25.21
2016,6,16,19,0,234.0,37.0,2.0,27.0,62.0,28.71,17.65
2016,6,16,19,15,117.0,18.5,2.1,26.5,31.0,14.48,0.66
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.5,15.5,2.9,22.5,22.5,14.77,0.0
2016,6,17,6,0,157.0,31.0,3.2,23.0,45.0,24.32,12.78
2016,6,17,6,15,258.5,45.5,3.35,23.5,86.5,35.01,23.78
2016,6,17,6,30,360.0,60.0,3.5,24.0,128.0,55.07,33.7
2016,6,17,6,45,455.5,65.5,3.65,24.5,180.0,92.91,53.13
2016,6,17,7,0,551.0,71.0,3.8,25.0,232.0,140.84,85.73
2016,6,17,7,15,598.0,77.5,3.8,25.5,285.0,190.99,125.98
2016,6,17,7,30,645.0,84.0,3.8,26.0,338.0,246.26,172.13
2016,6,17,7,45,690.5,85.5,3.85,26.5,393.5,301.2,218.52
2016,6,17,8,0,736.0,87.0,3.9,27.0,449.0,362.09,269.02
2016,6,17,8,15,760.0,90.5,3.9,27.0,501.0,417.61,315.21
2016,6,17,8,30,784.0,94.0,3.9,27.0,553.0,474.39,361.15
2016,6,17,8,45,807.0,94.5,3.9,27.5,603.5,528.66,403.25
2016,6,17,9,0,830.0,95.0,3.9,28.0,654.0,583.43,444.41
2016,6,17,9,15,843.5,97.5,3.85,28.5,699.0,633.92,481.05
2016,6,17,9,30,857.0,100.0,3.8,29.0,744.0,683.4,515.87
2016,6,17,9,45,869.0,100.5,3.8,29.5,784.5,728.61,545.81
2016,6,17,10,0,881.0,101.0,3.8,30.0,825.0,772.17,573.45
2016,6,17,10,15,888.5,102.5,3.75,30.0,859.0,811.22,598.62
2016,6,17,10,30,896.0,104.0,3.7,30.0,893.0,847.84,621.92
2016,6,17,10,45,902.0,104.5,3.7,30.5,920.5,879.58,640.77
2016,6,17,11,0,908.0,105.0,3.7,31.0,948.0,908.44,657.57
2016,6,17,11,15,911.5,105.5,3.65,31.0,967.5,931.98,671.87
2016,6,17,11,30,915.0,106.0,3.6,31.0,987.0,952.23,684.05
2016,6,17,11,45,918.0,106.0,3.55,31.5,1000.0,968.15,692.06
2016,6,17,12,0,921.0,106.0,3.5,32.0,1013.0,980.6,697.89
2016,6,17,12,15,921.5,106.0,3.4,32.0,1017.0,987.17,701.11
2016,6,17,12,30,922.0,106.0,3.3,32.0,1021.0,990.26,702.23
2016,6,17,12,45,920.5,106.0,3.25,32.5,1017.5,988.03,699.03
2016,6,17,13,0,919.0,106.0,3.2,33.0,1014.0,982.39,693.83
2016,6,17,13,15,916.5,105.5,3.15,33.0,1003.0,971.83,687.06
2016,6,17,13,30,914.0,105.0,3.1,33.0,992.0,957.78,678.21
2016,6,17,13,45,910.0,104.5,3.05,33.0,973.0,938.9,666.4
2016,6,17,14,0,906.0,104.0,3.0,33.0,954.0,916.72,652.56
2016,6,17,14,15,900.5,103.0,2.95,33.0,928.0,889.55,635.55
2016,6,17,14,30,895.0,102.0,2.9,33.0,902.0,859.4,616.62
2016,6,17,14,45,887.0,101.0,2.85,33.0,869.0,824.39,594.47
2016,6,17,15,0,879.0,100.0,2.8,33.0,836.0,786.89,570.59
2016,6,17,15,15,869.5,98.0,2.75,33.0,797.5,745.03,543.62
2016,6,17,15,30,860.0,96.0,2.7,33.0,759.0,701.21,515.12
2016,6,17,15,45,848.0,93.5,2.7,33.0,715.0,653.55,482.39
2016,6,17,16,0,836.0,91.0,2.7,33.0,671.0,604.62,447.54
2016,6,17,16,15,820.0,88.5,2.6,32.5,623.0,552.43,409.92
2016,6,17,16,30,804.0,86.0,2.5,32.0,575.0,499.19,370.39
2016,6,17,16,45,784.0,82.5,2.45,32.0,524.0,443.39,327.16
2016,6,17,17,0,764.0,79.0,2.4,32.0,473.0,388.24,283.13
2016,6,17,17,15,736.0,75.0,2.25,31.5,420.0,330.74,236.65
2016,6,17,17,30,708.0,71.0,2.1,31.0,367.0,275.37,190.76
2016,6,17,17,45,669.5,66.0,2.0,30.5,314.0,218.99,144.07
2016,6,17,18,0,631.0,61.0,1.9,30.0,261.0,164.37,99.59
2016,6,17,18,15,573.5,55.0,1.75,29.0,210.0,112.74,61.15
2016,6,17,18,30,516.0,49.0,1.6,28.0,159.0,67.73,33.44
2016,6,17,18,45,425.0,40.0,1.5,27.5,113.5,29.97,19.5
2016,6,17,19,0,334.0,31.0,1.4,27.0,68.0,24.13,13.98
2016,6,17,19,15,167.0,15.5,1.45,26.5,34.0,11.85,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,15.5,2.15,23.5,21.5,14.77,0.0
2016,6,18,6,0,142.0,31.0,2.4,24.0,43.0,24.32,12.64
2016,6,18,6,15,241.5,46.0,2.45,24.0,83.5,35.4,24.06
2016,6,18,6,30,341.0,61.0,2.5,24.0,124.0,55.09,34.18
2016,6,18,6,45,417.0,70.5,2.65,24.5,173.5,92.78,54.53
2016,6,18,7,0,493.0,80.0,2.8,25.0,223.0,140.31,87.68
2016,6,18,7,15,542.0,87.5,2.7,25.5,275.0,188.32,125.72
2016,6,18,7,30,591.0,95.0,2.6,26.0,327.0,241.76,169.69
2016,6,18,7,45,628.5,100.5,2.55,26.5,380.0,294.82,213.99
2016,6,18,8,0,666.0,106.0,2.5,27.0,433.0,351.37,260.34
2016,6,18,8,15,692.0,110.5,2.4,27.0,484.5,405.21,304.19
2016,6,18,8,30,718.0,115.0,2.3,27.0,536.0,460.65,347.98
2016,6,18,8,45,742.5,117.0,2.2,27.5,585.5,515.24,389.06
2016,6,18,9,0,767.0,119.0,2.1,28.0,635.0,569.3,428.32
2016,6,18,9,15,782.0,122.5,1.9,28.0,679.5,619.29,463.66
2016,6,18,9,30,797.0,126.0,1.7,28.0,724.0,668.58,497.18
2016,6,18,9,45,811.5,126.5,1.55,28.5,764.5,713.63,525.93
2016,6,18,10,0,826.0,127.0,1.4,29.0,805.0,754.81,549.64
2016,6,18,10,15,835.0,129.0,1.25,29.0,839.0,793.59,572.11
2016,6,18,10,30,844.0,131.0,1.1,29.0,873.0,830.2,592.53
2016,6,18,10,45,853.0,130.5,0.95,29.5,901.5,862.07,608.15
2016,6,18,11,0,862.0,130.0,0.8,30.0,930.0,891.37,621.6
2016,6,18,11,15,866.5,131.0,0.85,30.0,950.5,915.26,636.14
2016,6,18,11,30,871.0,132.0,0.9,30.0,971.0,936.05,648.89
2016,6,18,11,45,644.5,283.5,1.0,30.5,909.0,892.57,620.68
2016,6,18,12,0,418.0,435.0,1.1,31.0,847.0,830.05,575.27
2016,6,18,12,15,643.0,288.5,1.2,31.0,925.5,907.87,632.72
2016,6,18,12,30,868.0,142.0,1.3,31.0,1004.0,972.12,673.83
2016,6,18,12,45,868.5,141.0,1.4,31.0,1002.0,971.0,673.89
2016,6,18,13,0,869.0,140.0,1.5,31.0,1000.0,966.71,672.83
2016,6,18,13,15,867.0,139.5,1.55,31.0,989.0,957.22,667.95
2016,6,18,13,30,865.0,139.0,1.6,31.0,978.0,944.42,661.13
2016,6,18,13,45,862.0,137.5,1.65,31.5,960.0,926.48,649.86
2016,6,18,14,0,859.0,136.0,1.7,32.0,942.0,905.35,636.67
2016,6,18,14,15,852.5,134.5,1.7,32.0,916.0,878.08,620.36
2016,6,18,14,30,846.0,133.0,1.7,32.0,890.0,848.01,602.27
2016,6,18,14,45,835.5,132.5,1.75,32.0,857.0,813.01,581.38
2016,6,18,15,0,825.0,132.0,1.8,32.0,824.0,775.83,558.86
2016,6,18,15,15,814.0,129.5,1.8,31.5,785.0,736.91,535.6
2016,6,18,15,30,803.0,127.0,1.8,31.0,746.0,693.28,508.01
2016,6,18,15,45,787.0,124.5,1.8,31.0,702.0,644.91,474.79
2016,6,18,16,0,771.0,122.0,1.8,31.0,658.0,595.79,440.23
2016,6,18,16,15,752.0,118.5,1.75,31.0,610.0,543.54,402.31
2016,6,18,16,30,733.0,115.0,1.7,31.0,562.0,491.4,363.44
2016,6,18,16,45,704.5,112.0,1.65,31.0,510.0,434.28,319.95
2016,6,18,17,0,676.0,109.0,1.6,31.0,458.0,380.03,277.4
2016,6,18,17,15,643.5,103.0,1.5,30.5,405.5,323.56,232.63
2016,6,18,17,30,611.0,97.0,1.4,30.0,353.0,269.85,189.04
2016,6,18,17,45,559.0,91.5,1.35,29.5,300.0,215.07,144.94
2016,6,18,18,0,507.0,86.0,1.3,29.0,247.0,165.91,105.99
2016,6,18,18,15,444.5,75.5,1.25,28.5,197.5,115.82,68.94
2016,6,18,18,30,382.0,65.0,1.2,28.0,148.0,74.02,42.38
2016,6,18,18,45,288.5,52.0,1.15,27.5,104.5,39.48,27.45
2016,6,18,19,0,195.0,39.0,1.1,27.0,61.0,30.26,18.97
2016,6,18,19,15,97.5,19.5,1.15,26.5,30.5,15.26,1.67
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,51.0,15.0,1.5,22.5,19.5,14.3,0.0
2016,6,19,6,0,102.0,30.0,1.7,23.0,39.0,24.68,12.9
2016,6,19,6,15,189.0,47.5,1.8,23.5,78.0,36.57,25.08
2016,6,19,6,30,276.0,65.0,1.9,24.0,117.0,56.56,36.5
2016,6,19,6,45,342.0,74.5,2.05,24.5,159.5,89.59,54.81
2016,6,19,7,0,408.0,84.0,2.2,25.0,202.0,130.24,83.13
2016,6,19,7,15,448.5,97.0,2.2,25.0,252.0,176.4,119.94
2016,6,19,7,30,489.0,110.0,2.2,25.0,302.0,227.09,161.73
2016,6,19,7,45,424.0,145.0,2.25,25.5,329.5,268.33,198.45
2016,6,19,8,0,359.0,180.0,2.3,26.0,357.0,300.95,226.62
2016,6,19,8,15,357.5,204.5,2.2,26.5,397.0,344.35,260.58
2016,6,19,8,30,356.0,229.0,2.1,27.0,437.0,387.15,292.89
2016,6,19,8,45,393.0,240.5,2.05,27.5,489.0,437.9,330.31
2016,6,19,9,0,430.0,252.0,2.0,28.0,541.0,494.18,370.75
2016,6,19,9,15,390.5,287.0,1.95,28.0,563.0,521.26,389.24
2016,6,19,9,30,351.0,322.0,1.9,28.0,585.0,546.55,405.88
2016,6,19,9,45,245.0,360.0,1.9,28.0,549.0,522.59,386.58
2016,6,19,10,0,139.0,398.0,1.9,28.0,513.0,485.77,357.93
2016,6,19,10,15,226.0,404.0,1.95,28.0,599.5,567.12,416.78
2016,6,19,10,30,313.0,410.0,2.0,28.0,686.0,657.82,480.07
2016,6,19,10,45,564.5,281.0,2.1,28.5,797.5,765.86,558.42
2016,6,19,11,0,816.0,152.0,2.2,29.0,909.0,876.63,632.8
2016,6,19,11,15,509.5,320.0,2.3,29.0,796.0,782.71,565.8
2016,6,19,11,30,203.0,488.0,2.4,29.0,683.0,661.57,476.31
2016,6,19,11,45,127.5,468.5,2.5,29.0,592.0,575.88,417.13
2016,6,19,12,0,52.0,449.0,2.6,29.0,501.0,481.4,349.97
2016,6,19,12,15,102.0,479.0,2.65,29.0,581.0,559.14,406.02
2016,6,19,12,30,152.0,509.0,2.7,29.0,661.0,642.7,464.06
2016,6,19,12,45,166.0,508.0,2.75,29.0,673.0,654.95,472.48
2016,6,19,13,0,180.0,507.0,2.8,29.0,685.0,666.16,480.68
2016,6,19,13,15,506.5,329.5,2.8,29.0,822.5,811.68,589.03
2016,6,19,13,30,833.0,152.0,2.8,29.0,960.0,926.78,668.32
2016,6,19,13,45,491.0,313.0,2.85,29.0,787.0,765.46,557.05
2016,6,19,14,0,149.0,474.0,2.9,29.0,614.0,592.67,430.52
2016,6,19,14,15,255.0,436.5,2.9,29.0,668.5,649.05,473.79
2016,6,19,14,30,361.0,399.0,2.9,29.0,723.0,694.39,507.65
2016,6,19,14,45,335.0,392.5,2.9,29.0,684.0,654.39,479.86
2016,6,19,15,0,309.0,386.0,2.9,29.0,645.0,614.84,452.64
2016,6,19,15,15,548.5,257.0,2.8,29.0,691.0,661.63,491.26
2016,6,19,15,30,788.0,128.0,2.7,29.0,737.0,684.2,511.33
2016,6,19,15,45,777.5,123.5,2.65,29.0,694.5,638.18,478.22
2016,6,19,16,0,767.0,119.0,2.6,29.0,652.0,590.96,443.96
2016,6,19,16,15,749.0,115.5,2.5,28.5,605.0,539.49,406.41
2016,6,19,16,30,731.0,112.0,2.4,28.0,558.0,488.04,367.77
2016,6,19,16,45,711.0,106.5,2.35,28.0,508.0,432.6,324.51
2016,6,19,17,0,691.0,101.0,2.3,28.0,458.0,379.15,281.51
2016,6,19,17,15,659.5,95.5,2.1,27.5,406.0,322.71,235.6
2016,6,19,17,30,628.0,90.0,1.9,27.0,354.0,268.89,190.85
2016,6,19,17,45,588.5,83.0,1.7,27.0,302.5,214.7,145.48
2016,6,19,18,0,549.0,76.0,1.5,27.0,251.0,164.63,104.29
2016,6,19,18,15,488.5,67.5,1.4,26.5,201.0,115.08,67.11
2016,6,19,18,30,428.0,59.0,1.3,26.0,151.0,72.63,40.11
2016,6,19,18,45,341.0,47.5,1.25,25.5,107.5,36.52,25.22
2016,6,19,19,0,254.0,36.0,1.2,25.0,64.0,27.88,17.24
2016,6,19,19,15,127.0,18.0,1.2,24.5,32.0,14.05,1.4
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,73.5,14.5,1.3,21.5,20.5,13.82,0.0
2016,6,20,6,0,147.0,29.0,1.5,22.0,41.0,22.71,11.4
2016,6,20,6,15,244.5,43.0,1.6,22.5,81.0,33.03,22.22
2016,6,20,6,30,342.0,57.0,1.7,23.0,121.0,51.21,31.5
2016,6,20,6,45,416.5,66.5,1.85,24.0,169.0,89.42,52.05
2016,6,20,7,0,491.0,76.0,2.0,25.0,217.0,135.45,83.76
2016,6,20,7,15,539.0,83.0,2.05,25.5,268.5,182.6,121.05
2016,6,20,7,30,587.0,90.0,2.1,26.0,320.0,235.05,164.22
2016,6,20,7,45,628.0,94.0,2.15,26.5,373.0,287.51,207.97
2016,6,20,8,0,669.0,98.0,2.2,27.0,426.0,343.85,254.21
2016,6,20,8,15,510.0,163.5,2.15,27.0,430.0,373.6,280.97
2016,6,20,8,30,351.0,229.0,2.1,27.0,434.0,384.44,290.72
2016,6,20,8,45,309.0,262.5,2.1,27.5,454.5,412.92,311.54
2016,6,20,9,0,267.0,296.0,2.1,28.0,475.0,436.69,327.85
2016,6,20,9,15,530.5,207.0,2.05,28.5,594.5,537.76,403.55
2016,6,20,9,30,794.0,118.0,2.0,29.0,714.0,657.72,490.38
2016,6,20,9,45,806.5,120.0,1.95,29.5,754.0,702.69,519.49
2016,6,20,10,0,819.0,122.0,1.9,30.0,794.0,743.86,544.46
2016,6,20,10,15,567.0,265.5,1.85,30.0,740.0,715.43,519.84
2016,6,20,10,30,315.0,409.0,1.8,30.0,686.0,658.37,474.4
2016,6,20,10,45,584.0,268.0,1.75,30.5,801.5,770.18,554.83
2016,6,20,11,0,853.0,127.0,1.7,31.0,917.0,879.98,625.18
2016,6,20,11,15,857.5,128.0,1.7,31.0,937.5,903.77,638.5
2016,6,20,11,30,862.0,129.0,1.7,31.0,958.0,924.5,650.76
2016,6,20,11,45,866.0,128.5,1.7,31.5,971.5,940.19,658.61
2016,6,20,12,0,870.0,128.0,1.7,32.0,985.0,952.64,664.52
2016,6,20,12,15,871.5,128.5,1.7,32.0,990.5,960.35,668.95
2016,6,20,12,30,873.0,129.0,1.7,32.0,996.0,964.82,671.54
2016,6,20,12,45,590.5,304.0,1.75,32.0,890.5,873.58,612.91
2016,6,20,13,0,308.0,479.0,1.8,32.0,785.0,766.25,536.9
2016,6,20,13,15,589.5,302.0,1.8,32.0,877.5,862.6,608.61
2016,6,20,13,30,871.0,125.0,1.8,32.0,970.0,937.22,657.37
2016,6,20,13,45,868.5,123.5,1.85,32.5,952.5,919.69,645.33
2016,6,20,14,0,866.0,122.0,1.9,33.0,935.0,898.93,632.24
2016,6,20,14,15,860.5,120.5,1.95,32.5,910.0,872.41,618.06
2016,6,20,14,30,855.0,119.0,2.0,32.0,885.0,843.03,601.91
2016,6,20,14,45,829.5,128.5,2.05,32.0,848.5,805.13,578.83
2016,6,20,15,0,804.0,138.0,2.1,32.0,812.0,769.21,556.84
2016,6,20,15,15,581.0,235.0,2.15,32.0,710.0,666.7,485.61
2016,6,20,15,30,358.0,332.0,2.2,32.0,608.0,571.04,416.52
2016,6,20,15,45,374.5,305.5,2.25,32.0,579.5,539.83,396.25
2016,6,20,16,0,391.0,279.0,2.3,32.0,551.0,506.24,373.35
2016,6,20,16,15,553.0,199.0,2.3,31.5,553.5,505.58,375.29
2016,6,20,16,30,715.0,119.0,2.3,31.0,556.0,485.9,361.72
2016,6,20,16,45,689.0,115.0,2.3,31.0,505.5,431.09,319.48
2016,6,20,17,0,663.0,111.0,2.3,31.0,455.0,377.73,277.34
2016,6,20,17,15,630.5,105.0,2.15,30.5,403.0,321.94,232.77
2016,6,20,17,30,598.0,99.0,2.0,30.0,351.0,268.94,189.47
2016,6,20,17,45,551.5,92.5,1.95,30.0,299.0,215.21,145.54
2016,6,20,18,0,505.0,86.0,1.9,30.0,247.0,166.47,106.36
2016,6,20,18,15,441.5,76.5,1.75,29.0,197.5,117.16,70.02
2016,6,20,18,30,378.0,67.0,1.6,28.0,148.0,76.18,44.05
2016,6,20,18,45,286.5,53.5,1.45,27.5,105.0,40.62,28.41
2016,6,20,19,0,195.0,40.0,1.3,27.0,62.0,31.03,19.64
2016,6,20,19,15,97.5,20.0,1.35,26.5,31.0,15.65,2.37
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.5,15.0,2.4,22.5,20.0,14.3,0.0
2016,6,21,6,0,133.0,30.0,2.7,23.0,40.0,23.54,11.83
2016,6,21,6,15,232.5,44.5,2.75,23.5,80.0,34.24,23.1
2016,6,21,6,30,332.0,59.0,2.8,24.0,120.0,52.27,32.53
2016,6,21,6,45,409.0,68.0,2.85,24.5,168.5,88.85,51.85
2016,6,21,7,0,486.0,77.0,2.9,25.0,217.0,135.22,83.89
2016,6,21,7,15,535.5,84.5,2.85,25.5,269.0,182.8,121.5
2016,6,21,7,30,585.0,92.0,2.8,26.0,321.0,235.87,165.19
2016,6,21,7,45,625.0,96.5,2.8,27.0,374.0,288.36,208.7
2016,6,21,8,0,665.0,101.0,2.8,28.0,427.0,344.63,254.45
2016,6,21,8,15,691.5,105.5,2.65,28.5,478.0,398.57,297.79
2016,6,21,8,30,718.0,110.0,2.5,29.0,529.0,454.18,340.93
2016,6,21,8,45,739.5,113.5,2.35,29.5,578.0,508.61,381.67
2016,6,21,9,0,761.0,117.0,2.2,30.0,627.0,562.23,420.31
2016,6,21,9,15,776.5,120.0,2.1,30.0,671.5,611.81,455.8
2016,6,21,9,30,792.0,123.0,2.0,30.0,716.0,660.77,489.79
2016,6,21,9,45,804.0,125.0,1.9,30.5,756.0,705.35,518.76
2016,6,21,10,0,816.0,127.0,1.8,31.0,796.0,748.48,544.6
2016,6,21,10,15,825.0,129.0,1.75,31.0,830.0,784.44,566.57
