Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,10,30,834.0,131.0,1.7,31.0,864.0,820.83,588.61
2016,6,21,10,45,842.0,131.5,1.7,31.5,892.0,852.61,606.69
2016,6,21,11,0,850.0,132.0,1.7,32.0,920.0,881.81,622.99
2016,6,21,11,15,854.5,133.0,1.75,32.0,940.5,905.57,637.59
2016,6,21,11,30,859.0,134.0,1.8,32.0,961.0,926.28,650.37
2016,6,21,11,45,636.0,283.0,1.9,32.5,900.0,883.79,621.41
2016,6,21,12,0,413.0,432.0,2.0,33.0,839.0,822.34,575.17
2016,6,21,12,15,355.5,462.5,2.05,33.0,814.0,796.6,557.84
2016,6,21,12,30,298.0,493.0,2.1,33.0,789.0,772.29,540.9
2016,6,21,12,45,290.5,490.5,2.15,33.5,778.5,762.43,533.87
2016,6,21,13,0,283.0,488.0,2.2,34.0,768.0,751.15,525.85
2016,6,21,13,15,574.5,309.5,2.25,34.0,869.5,855.54,602.77
2016,6,21,13,30,866.0,131.0,2.3,34.0,971.0,938.43,657.83
2016,6,21,13,45,861.5,130.5,2.35,34.0,952.5,920.16,646.48
2016,6,21,14,0,857.0,130.0,2.4,34.0,934.0,898.75,634.08
2016,6,21,14,15,851.0,128.5,2.4,34.0,909.0,872.07,617.9
2016,6,21,14,30,845.0,127.0,2.4,34.0,884.0,842.59,599.92
2016,6,21,14,45,843.0,121.5,2.45,34.0,853.0,809.91,580.13
2016,6,21,15,0,841.0,116.0,2.5,34.0,822.0,774.45,558.34
2016,6,21,15,15,565.0,234.0,2.5,33.5,698.5,654.24,475.81
2016,6,21,15,30,289.0,352.0,2.5,33.0,575.0,541.52,394.27
2016,6,21,15,45,292.5,328.5,2.5,33.0,543.0,507.43,371.6
2016,6,21,16,0,296.0,305.0,2.5,33.0,511.0,472.31,347.33
2016,6,21,16,15,528.0,202.5,2.45,32.5,538.0,495.12,366.82
2016,6,21,16,30,760.0,100.0,2.4,32.0,565.0,492.56,365.66
2016,6,21,16,45,739.0,96.0,2.4,32.0,515.0,438.07,323.48
2016,6,21,17,0,718.0,92.0,2.4,32.0,465.0,384.41,280.94
2016,6,21,17,15,687.5,87.5,2.3,31.5,412.5,326.21,234.4
2016,6,21,17,30,657.0,83.0,2.2,31.0,360.0,272.07,189.9
2016,6,21,17,45,618.5,76.5,2.1,31.0,308.0,216.9,144.19
2016,6,21,18,0,580.0,70.0,2.0,31.0,256.0,165.68,102.4
2016,6,21,18,15,520.5,63.0,1.8,30.0,205.5,115.69,65.3
2016,6,21,18,30,461.0,56.0,1.6,29.0,155.0,72.63,38.34
2016,6,21,18,45,373.0,45.5,1.45,28.0,111.0,34.65,23.38
2016,6,21,19,0,285.0,35.0,1.3,27.0,67.0,27.68,16.94
2016,6,21,19,15,142.5,17.5,1.35,26.5,33.5,13.65,1.52
2016,6,21,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,74.0,14.5,2.6,22.5,20.5,13.82,0.0
2016,6,22,6,0,148.0,29.0,2.9,23.0,41.0,22.75,11.12
2016,6,22,6,15,248.5,43.0,3.05,23.5,81.0,33.08,22.11
2016,6,22,6,30,349.0,57.0,3.2,24.0,121.0,50.65,31.16
2016,6,22,6,45,426.0,65.5,3.35,24.5,170.0,88.48,51.0
2016,6,22,7,0,503.0,74.0,3.5,25.0,219.0,134.39,82.54
2016,6,22,7,15,551.5,81.0,3.5,25.5,270.5,182.29,120.55
2016,6,22,7,30,600.0,88.0,3.5,26.0,322.0,235.53,164.66
2016,6,22,7,45,638.5,92.5,3.5,26.5,375.0,288.37,209.19
2016,6,22,8,0,677.0,97.0,3.5,27.0,428.0,344.8,256.02
2016,6,22,8,15,702.5,101.5,3.45,27.5,479.0,398.94,300.2
2016,6,22,8,30,728.0,106.0,3.4,28.0,530.0,455.97,345.19
2016,6,22,8,45,749.0,109.0,3.4,29.0,579.0,508.82,385.08
2016,6,22,9,0,770.0,112.0,3.4,30.0,628.0,562.13,423.89
2016,6,22,9,15,785.0,115.0,3.4,30.0,673.0,611.83,460.59
2016,6,22,9,30,800.0,118.0,3.4,30.0,718.0,660.84,495.93
2016,6,22,9,45,811.5,120.5,3.4,30.5,757.5,705.9,526.64
2016,6,22,10,0,823.0,123.0,3.4,31.0,797.0,747.04,552.57
2016,6,22,10,15,832.0,125.0,3.45,31.0,831.5,785.86,577.96
2016,6,22,10,30,841.0,127.0,3.5,31.0,866.0,822.53,601.75
2016,6,22,10,45,848.0,128.0,3.55,31.5,893.5,854.18,620.82
2016,6,22,11,0,855.0,129.0,3.6,32.0,921.0,883.17,638.03
2016,6,22,11,15,859.5,130.0,3.65,32.0,941.5,907.09,653.16
2016,6,22,11,30,864.0,131.0,3.7,32.0,962.0,927.95,666.36
2016,6,22,11,45,873.5,127.0,3.75,32.5,977.0,945.63,676.18
2016,6,22,12,0,883.0,123.0,3.8,33.0,992.0,960.19,684.04
2016,6,22,12,15,884.0,123.0,3.85,33.0,997.0,967.16,688.51
2016,6,22,12,30,885.0,123.0,3.9,33.0,1002.0,970.83,691.02
2016,6,22,12,45,886.0,122.0,3.95,33.5,1000.0,970.33,689.57
2016,6,22,13,0,887.0,121.0,4.0,34.0,998.0,966.58,686.16
2016,6,22,13,15,885.0,120.5,4.0,34.0,987.5,957.06,680.31
2016,6,22,13,30,883.0,120.0,4.0,34.0,977.0,944.17,672.41
2016,6,22,13,45,880.0,118.5,4.05,34.0,959.0,926.05,661.48
2016,6,22,14,0,877.0,117.0,4.1,34.0,941.0,904.69,648.49
2016,6,22,14,15,871.5,116.0,4.1,34.0,915.5,878.46,632.1
2016,6,22,14,30,866.0,115.0,4.1,34.0,890.0,849.33,613.78
2016,6,22,14,45,846.0,121.0,4.1,34.0,855.0,812.33,590.15
2016,6,22,15,0,826.0,127.0,4.1,34.0,820.0,773.69,565.28
2016,6,22,15,15,503.5,248.5,4.05,33.5,665.0,621.15,457.27
2016,6,22,15,30,181.0,370.0,4.0,33.0,510.0,479.28,351.98
2016,6,22,15,45,145.5,345.0,4.0,33.0,453.5,422.94,312.11
2016,6,22,16,0,110.0,320.0,4.0,33.0,397.0,366.97,271.71
2016,6,22,16,15,255.0,276.0,3.9,32.5,437.0,406.16,302.97
2016,6,22,16,30,400.0,232.0,3.8,32.0,477.0,427.82,319.65
2016,6,22,16,45,542.5,168.0,3.75,32.0,468.5,412.06,306.87
2016,6,22,17,0,685.0,104.0,3.7,32.0,460.0,381.27,280.64
2016,6,22,17,15,653.5,98.5,3.5,31.5,408.0,325.1,235.28
2016,6,22,17,30,622.0,93.0,3.3,31.0,356.0,271.55,191.15
2016,6,22,17,45,577.5,86.5,3.15,30.5,303.5,216.87,146.31
2016,6,22,18,0,533.0,80.0,3.0,30.0,251.0,166.9,105.92
2016,6,22,18,15,471.5,71.5,2.8,29.5,201.5,118.02,69.4
2016,6,22,18,30,410.0,63.0,2.6,29.0,152.0,76.4,42.87
2016,6,22,18,45,321.5,50.5,2.45,28.5,108.5,38.28,26.34
2016,6,22,19,0,233.0,38.0,2.3,28.0,65.0,29.43,18.27
2016,6,22,19,15,116.5,19.0,2.4,27.5,32.5,14.83,2.28
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,78.0,14.5,2.95,22.5,20.5,13.82,0.0
2016,6,23,6,0,156.0,29.0,3.1,23.0,41.0,22.77,11.0
2016,6,23,6,15,258.5,42.5,3.25,23.5,82.0,32.71,21.78
2016,6,23,6,30,361.0,56.0,3.4,24.0,123.0,49.71,30.46
2016,6,23,6,45,448.5,63.0,3.55,24.5,173.5,87.56,49.5
2016,6,23,7,0,536.0,70.0,3.7,25.0,224.0,134.85,81.52
2016,6,23,7,15,583.5,76.5,3.7,25.5,276.0,184.01,120.67
2016,6,23,7,30,631.0,83.0,3.7,26.0,328.0,238.36,165.92
2016,6,23,7,45,675.0,85.0,3.7,26.5,382.5,292.34,211.5
2016,6,23,8,0,719.0,87.0,3.7,27.0,437.0,352.16,261.15
2016,6,23,8,15,743.0,90.5,3.65,27.5,488.5,406.74,305.97
2016,6,23,8,30,767.0,94.0,3.6,28.0,540.0,462.63,350.4
2016,6,23,8,45,790.0,95.0,3.6,28.5,590.0,516.56,392.1
2016,6,23,9,0,813.0,96.0,3.6,29.0,640.0,571.07,432.91
2016,6,23,9,15,826.5,98.5,3.55,29.0,685.0,620.89,469.87
2016,6,23,9,30,840.0,101.0,3.5,29.0,730.0,669.78,505.21
2016,6,23,9,45,852.5,102.0,3.5,29.5,770.5,715.3,535.63
2016,6,23,10,0,865.0,103.0,3.5,30.0,811.0,759.27,563.56
2016,6,23,10,15,873.0,104.5,3.5,30.5,845.0,798.38,587.77
2016,6,23,10,30,881.0,106.0,3.5,31.0,879.0,835.15,610.13
2016,6,23,10,45,887.0,106.5,3.55,31.5,907.0,866.71,629.05
2016,6,23,11,0,893.0,107.0,3.6,32.0,935.0,895.44,646.01
2016,6,23,11,15,897.0,108.0,3.65,32.0,955.5,919.87,661.42
2016,6,23,11,30,901.0,109.0,3.7,32.0,976.0,941.08,674.8
2016,6,23,11,45,894.5,116.0,3.75,32.5,986.5,954.87,682.06
2016,6,23,12,0,888.0,123.0,3.8,33.0,997.0,964.94,687.03
2016,6,23,12,15,551.5,314.5,3.8,33.0,858.5,846.46,606.41
2016,6,23,12,30,215.0,506.0,3.8,33.0,720.0,700.35,499.19
2016,6,23,12,45,551.0,315.0,3.85,33.5,860.5,848.15,608.17
2016,6,23,13,0,887.0,124.0,3.9,34.0,1001.0,969.6,688.41
2016,6,23,13,15,885.0,123.5,3.9,34.0,990.5,960.14,681.7
2016,6,23,13,30,883.0,123.0,3.9,34.0,980.0,947.31,673.86
2016,6,23,13,45,583.0,290.0,3.95,34.0,851.5,828.16,594.3
2016,6,23,14,0,283.0,457.0,4.0,34.0,723.0,701.76,502.05
2016,6,23,14,15,573.0,288.0,3.95,34.0,807.5,790.46,571.12
2016,6,23,14,30,863.0,119.0,3.9,34.0,892.0,851.08,614.61
2016,6,23,14,45,593.0,251.0,3.9,34.0,773.5,736.75,535.57
2016,6,23,15,0,323.0,383.0,3.9,34.0,655.0,623.82,452.52
2016,6,23,15,15,233.5,376.5,3.85,33.5,568.0,533.63,389.95
2016,6,23,15,30,144.0,370.0,3.8,33.0,481.0,453.38,332.88
2016,6,23,15,45,473.0,237.5,3.8,33.0,572.5,545.66,405.53
2016,6,23,16,0,802.0,105.0,3.8,33.0,664.0,601.13,448.54
2016,6,23,16,15,784.5,102.0,3.75,32.5,616.5,548.85,410.17
2016,6,23,16,30,767.0,99.0,3.7,32.0,569.0,496.44,371.06
2016,6,23,16,45,740.0,97.0,3.7,32.0,517.5,440.72,327.69
2016,6,23,17,0,713.0,95.0,3.7,32.0,466.0,386.45,284.25
2016,6,23,17,15,682.0,90.0,3.5,31.5,413.5,327.81,236.95
2016,6,23,17,30,651.0,85.0,3.3,31.0,361.0,273.3,191.87
2016,6,23,17,45,601.5,81.0,3.15,30.5,307.5,218.07,146.51
2016,6,23,18,0,552.0,77.0,3.0,30.0,254.0,168.06,106.11
2016,6,23,18,15,491.0,68.5,2.75,29.5,204.0,118.06,68.6
2016,6,23,18,30,430.0,60.0,2.5,29.0,154.0,75.22,41.19
2016,6,23,18,45,334.5,49.0,2.3,28.5,109.5,37.11,25.38
2016,6,23,19,0,239.0,38.0,2.1,28.0,65.0,29.42,18.28
2016,6,23,19,15,119.5,19.0,2.2,27.5,32.5,14.83,2.41
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,73.5,14.5,1.8,22.5,20.0,13.82,0.0
2016,6,24,6,0,147.0,29.0,2.0,23.0,40.0,22.79,10.87
2016,6,24,6,15,251.0,43.0,2.15,23.5,80.5,33.13,22.12
2016,6,24,6,30,355.0,57.0,2.3,24.0,121.0,50.05,31.03
2016,6,24,6,45,449.5,62.5,2.5,24.5,172.0,86.77,48.88
2016,6,24,7,0,544.0,68.0,2.7,25.0,223.0,133.66,80.14
2016,6,24,7,15,591.5,74.0,2.75,25.5,275.5,182.79,119.17
2016,6,24,7,30,639.0,80.0,2.8,26.0,328.0,237.11,164.32
2016,6,24,7,45,688.5,80.0,2.85,26.5,383.5,293.25,211.35
2016,6,24,8,0,738.0,80.0,2.9,27.0,439.0,351.94,259.99
2016,6,24,8,15,534.0,156.5,2.95,27.5,432.0,375.81,282.91
2016,6,24,8,30,330.0,233.0,3.0,28.0,425.0,376.94,285.27
2016,6,24,8,45,291.0,265.0,3.05,28.5,445.5,404.74,305.81
2016,6,24,9,0,252.0,297.0,3.1,29.0,466.0,428.15,322.11
2016,6,24,9,15,555.5,194.0,3.15,29.0,599.5,541.84,409.25
2016,6,24,9,30,859.0,91.0,3.2,29.0,733.0,672.46,506.92
2016,6,24,9,45,650.0,205.5,3.3,29.5,707.0,671.9,501.08
2016,6,24,10,0,441.0,320.0,3.4,30.0,681.0,647.51,478.51
2016,6,24,10,15,440.0,337.5,3.5,30.0,710.5,680.99,501.64
2016,6,24,10,30,439.0,355.0,3.6,30.0,740.0,712.91,523.12
2016,6,24,10,45,452.5,371.0,3.7,30.5,779.0,754.17,549.95
2016,6,24,11,0,466.0,387.0,3.8,31.0,818.0,794.47,575.72
2016,6,24,11,15,390.5,423.5,3.9,31.0,790.5,768.88,556.32
2016,6,24,11,30,315.0,460.0,4.0,31.0,763.0,742.78,536.68
2016,6,24,11,45,292.0,474.5,4.1,31.0,758.5,740.89,534.88
2016,6,24,12,0,269.0,489.0,4.2,31.0,754.0,737.1,531.67
2016,6,24,12,15,272.5,491.0,4.25,31.0,760.5,744.92,537.08
2016,6,24,12,30,276.0,493.0,4.3,31.0,767.0,751.41,541.58
2016,6,24,12,45,329.5,467.0,4.4,31.0,793.5,777.44,561.17
2016,6,24,13,0,383.0,441.0,4.5,31.0,820.0,801.56,579.35
2016,6,24,13,15,337.0,457.5,4.5,31.0,788.5,770.21,556.88
2016,6,24,13,30,291.0,474.0,4.5,31.0,757.0,738.18,534.17
2016,6,24,13,45,566.0,306.5,4.55,31.0,843.5,829.06,605.13
2016,6,24,14,0,841.0,139.0,4.6,31.0,930.0,893.97,652.2
2016,6,24,14,15,656.5,251.0,4.55,30.5,858.5,829.05,608.62
2016,6,24,14,30,472.0,363.0,4.5,30.0,787.0,759.37,557.28
2016,6,24,14,45,270.0,374.0,4.5,30.0,614.5,584.84,432.66
2016,6,24,15,0,68.0,385.0,4.5,30.0,442.0,418.36,309.64
2016,6,24,15,15,161.5,372.5,4.4,30.0,500.0,476.39,354.76
2016,6,24,15,30,255.0,360.0,4.3,30.0,558.0,525.78,392.08
2016,6,24,15,45,507.0,242.0,4.25,30.0,605.5,572.81,430.72
2016,6,24,16,0,759.0,124.0,4.2,30.0,653.0,593.73,448.86
2016,6,24,16,15,716.0,132.0,4.05,29.5,602.5,538.68,407.67
2016,6,24,16,30,673.0,140.0,3.9,29.0,552.0,486.52,368.04
2016,6,24,16,45,375.5,179.0,3.8,29.0,405.5,345.36,261.08
2016,6,24,17,0,78.0,218.0,3.7,29.0,259.0,232.43,175.87
2016,6,24,17,15,121.5,195.5,3.45,28.5,251.0,222.29,167.92
2016,6,24,17,30,165.0,173.0,3.2,28.0,243.0,206.31,154.27
2016,6,24,17,45,153.0,149.5,2.95,28.0,207.5,171.08,126.11
2016,6,24,18,0,141.0,126.0,2.7,28.0,172.0,137.35,99.18
2016,6,24,18,15,121.5,103.5,2.45,27.5,138.0,105.12,74.3
2016,6,24,18,30,102.0,81.0,2.2,27.0,104.0,75.51,52.23
2016,6,24,18,45,72.5,60.0,2.0,26.5,74.0,49.78,36.25
2016,6,24,19,0,43.0,39.0,1.8,26.0,44.0,33.19,21.56
2016,6,24,19,15,21.5,19.5,1.85,25.5,22.0,17.23,3.94
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,10.5,2.4,23.5,10.5,10.01,0.0
2016,6,25,6,0,0.0,21.0,2.5,24.0,21.0,19.5,8.29
2016,6,25,6,15,11.0,42.0,2.55,24.0,44.0,37.74,25.89
2016,6,25,6,30,22.0,63.0,2.6,24.0,67.0,55.02,38.99
2016,6,25,6,45,40.0,84.5,2.65,24.0,95.0,77.3,56.38
2016,6,25,7,0,58.0,106.0,2.7,24.0,123.0,102.12,75.74
2016,6,25,7,15,60.0,128.5,2.85,24.0,149.0,127.01,95.94
2016,6,25,7,30,62.0,151.0,3.0,24.0,175.0,152.31,116.4
2016,6,25,7,45,167.5,172.0,3.2,24.5,250.5,209.24,159.1
2016,6,25,8,0,273.0,193.0,3.4,25.0,326.0,278.97,212.51
2016,6,25,8,15,159.0,213.0,3.55,25.0,293.0,264.94,203.59
2016,6,25,8,30,45.0,233.0,3.7,25.0,260.0,237.32,182.46
2016,6,25,8,45,49.5,257.5,3.85,25.5,289.0,265.72,203.71
2016,6,25,9,0,54.0,282.0,4.0,26.0,318.0,294.62,224.93
2016,6,25,9,15,72.0,312.5,4.05,26.0,364.5,338.01,257.44
2016,6,25,9,30,90.0,343.0,4.1,26.0,411.0,383.08,290.84
2016,6,25,9,45,57.5,326.0,4.15,26.5,370.5,348.75,263.62
2016,6,25,10,0,25.0,309.0,4.2,27.0,330.0,311.27,234.1
2016,6,25,10,15,91.5,372.0,4.2,27.0,451.5,425.47,319.83
2016,6,25,10,30,158.0,435.0,4.2,27.0,573.0,548.85,409.41
2016,6,25,10,45,174.5,450.0,4.25,27.0,607.5,583.36,433.45
2016,6,25,11,0,191.0,465.0,4.3,27.0,642.0,618.12,457.88
2016,6,25,11,15,99.0,317.0,4.25,27.0,409.0,398.04,298.51
2016,6,25,11,30,7.0,169.0,4.2,27.0,176.0,165.07,122.3
2016,6,25,11,45,3.5,116.5,4.2,27.5,120.0,112.54,82.0
2016,6,25,12,0,0.0,64.0,4.2,28.0,64.0,59.97,41.14
2016,6,25,12,15,3.5,114.5,4.15,28.0,118.0,110.83,80.55
2016,6,25,12,30,7.0,165.0,4.1,28.0,172.0,161.84,119.55
2016,6,25,12,45,3.5,121.0,4.05,28.0,124.5,116.98,85.15
2016,6,25,13,0,0.0,77.0,4.0,28.0,77.0,72.2,50.59
2016,6,25,13,15,7.5,182.5,3.95,28.0,190.0,178.61,132.38
2016,6,25,13,30,15.0,288.0,3.9,28.0,303.0,285.22,212.22
2016,6,25,13,45,16.5,302.5,3.85,28.0,318.5,299.9,222.94
2016,6,25,14,0,18.0,317.0,3.8,28.0,334.0,314.42,233.77
2016,6,25,14,15,13.5,257.5,3.75,28.0,270.5,253.57,188.79
2016,6,25,14,30,9.0,198.0,3.7,28.0,207.0,193.16,143.64
2016,6,25,14,45,4.5,152.0,3.7,28.0,156.5,145.89,107.82
2016,6,25,15,0,0.0,106.0,3.7,28.0,106.0,99.06,71.83
2016,6,25,15,15,0.5,124.5,3.7,28.0,125.0,116.68,85.67
2016,6,25,15,30,1.0,143.0,3.7,28.0,144.0,134.22,99.4
2016,6,25,15,45,3.0,163.0,3.7,28.0,165.5,154.04,114.95
2016,6,25,16,0,5.0,183.0,3.7,28.0,187.0,173.55,130.28
2016,6,25,16,15,2.5,135.5,3.65,27.5,137.5,127.63,95.22
2016,6,25,16,30,0.0,88.0,3.6,27.0,88.0,82.02,59.83
2016,6,25,16,45,0.0,99.0,3.6,27.0,99.0,92.2,68.16
2016,6,25,17,0,0.0,110.0,3.6,27.0,110.0,102.22,76.37
2016,6,25,17,15,0.0,103.5,3.4,26.5,103.5,96.08,71.9
2016,6,25,17,30,0.0,97.0,3.2,26.0,97.0,89.91,67.37
2016,6,25,17,45,0.0,82.5,3.05,26.0,82.5,76.5,56.76
2016,6,25,18,0,0.0,68.0,2.9,26.0,68.0,63.15,46.06
2016,6,25,18,15,0.0,54.5,2.65,25.5,54.5,50.67,35.98
2016,6,25,18,30,0.0,41.0,2.4,25.0,41.0,38.08,25.61
2016,6,25,18,45,0.0,29.0,2.15,25.0,29.0,26.91,17.21
2016,6,25,19,0,0.0,17.0,1.9,25.0,17.0,15.76,7.35
2016,6,25,19,15,0.0,8.5,1.95,24.5,8.5,7.87,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.2,22.5,11.5,10.96,0.0
2016,6,26,6,0,0.0,23.0,1.3,23.0,23.0,21.14,9.36
2016,6,26,6,15,23.0,44.0,1.45,23.0,48.0,38.47,26.61
2016,6,26,6,30,46.0,65.0,1.6,23.0,73.0,56.75,40.32
2016,6,26,6,45,72.0,86.0,1.8,23.5,104.0,79.4,57.02
2016,6,26,7,0,98.0,107.0,2.0,24.0,135.0,107.24,78.13
2016,6,26,7,15,155.5,128.5,2.05,24.0,184.0,144.95,106.5
2016,6,26,7,30,213.0,150.0,2.1,24.0,233.0,189.23,140.8
2016,6,26,7,45,427.5,128.0,2.2,24.5,325.5,251.64,186.04
2016,6,26,8,0,642.0,106.0,2.3,25.0,418.0,338.28,252.24
2016,6,26,8,15,669.5,111.0,2.35,25.5,469.0,391.91,295.78
2016,6,26,8,30,697.0,116.0,2.4,26.0,520.0,447.38,339.6
2016,6,26,8,45,495.0,202.0,2.45,26.5,502.0,456.95,346.91
2016,6,26,9,0,293.0,288.0,2.5,27.0,484.0,443.39,335.03
2016,6,26,9,15,290.5,312.0,2.55,27.5,517.5,480.08,361.07
2016,6,26,9,30,288.0,336.0,2.6,28.0,551.0,515.88,385.63
2016,6,26,9,45,210.0,365.5,2.7,28.5,527.0,498.5,370.74
2016,6,26,10,0,132.0,395.0,2.8,29.0,503.0,477.26,352.9
2016,6,26,10,15,294.0,372.5,2.85,29.0,626.5,594.5,439.26
2016,6,26,10,30,456.0,350.0,2.9,29.0,750.0,722.1,529.7
2016,6,26,10,45,435.0,370.5,3.0,29.5,762.0,738.65,538.4
2016,6,26,11,0,414.0,391.0,3.1,30.0,774.0,752.38,545.82
2016,6,26,11,15,412.0,403.0,3.15,30.0,792.0,772.65,559.0
2016,6,26,11,30,410.0,415.0,3.2,30.0,810.0,791.13,570.91
2016,6,26,11,45,431.0,426.0,3.25,30.5,846.0,828.41,594.51
2016,6,26,12,0,452.0,437.0,3.3,31.0,882.0,864.34,616.85
2016,6,26,12,15,466.5,436.5,3.3,31.0,898.0,881.7,628.06
2016,6,26,12,30,481.0,436.0,3.3,31.0,914.0,897.07,638.13
2016,6,26,12,45,469.0,438.5,3.35,31.0,903.5,887.67,631.94
2016,6,26,13,0,457.0,441.0,3.4,31.0,893.0,876.15,624.58
2016,6,26,13,15,384.0,456.5,3.4,31.0,833.5,814.16,582.44
2016,6,26,13,30,311.0,472.0,3.4,31.0,774.0,755.37,542.12
2016,6,26,13,45,568.0,309.5,3.4,31.0,848.5,834.46,603.72
2016,6,26,14,0,825.0,147.0,3.4,31.0,923.0,887.93,642.35
2016,6,26,14,15,648.0,255.0,3.35,31.0,854.0,826.26,600.1
2016,6,26,14,30,471.0,363.0,3.3,31.0,785.0,759.26,550.48
2016,6,26,14,45,483.5,340.5,3.3,31.0,760.5,732.31,533.68
2016,6,26,15,0,496.0,318.0,3.3,31.0,736.0,702.85,514.68
2016,6,26,15,15,513.0,292.5,3.25,31.0,707.0,671.41,493.99
2016,6,26,15,30,530.0,267.0,3.2,31.0,678.0,637.07,470.93
2016,6,26,15,45,639.5,196.5,3.15,31.0,663.5,620.61,461.65
2016,6,26,16,0,749.0,126.0,3.1,31.0,649.0,590.72,441.92
2016,6,26,16,15,663.0,149.0,2.95,30.5,587.5,525.96,394.13
2016,6,26,16,30,577.0,172.0,2.8,30.0,526.0,467.93,350.64
2016,6,26,16,45,474.5,182.5,2.7,30.0,456.5,395.59,295.86
2016,6,26,17,0,372.0,193.0,2.6,30.0,387.0,333.44,248.43
2016,6,26,17,15,249.0,183.5,2.3,29.5,307.5,257.99,191.82
2016,6,26,17,30,126.0,174.0,2.0,29.0,228.0,195.83,145.96
2016,6,26,17,45,116.5,150.0,1.7,28.5,194.5,163.02,120.43
2016,6,26,18,0,107.0,126.0,1.4,28.0,161.0,131.45,95.65
2016,6,26,18,15,90.5,103.5,1.3,27.5,129.0,101.59,72.65
2016,6,26,18,30,74.0,81.0,1.2,27.0,97.0,73.99,51.85
2016,6,26,18,45,50.0,59.5,1.15,26.5,69.0,51.41,37.61
2016,6,26,19,0,26.0,38.0,1.1,26.0,41.0,33.65,21.97
2016,6,26,19,15,13.0,19.0,1.1,26.0,20.5,17.49,4.27
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.0,13.0,1.4,22.5,19.5,12.39,0.0
2016,6,27,6,0,160.0,26.0,1.6,23.0,39.0,20.39,8.62
2016,6,27,6,15,263.5,39.5,1.65,23.5,78.5,30.41,19.8
2016,6,27,6,30,367.0,53.0,1.7,24.0,118.0,46.78,28.92
2016,6,27,6,45,448.5,60.0,1.75,24.5,167.5,83.21,46.26
2016,6,27,7,0,530.0,67.0,1.8,25.0,217.0,129.44,77.25
2016,6,27,7,15,348.5,110.0,1.75,25.5,217.5,165.13,114.24
2016,6,27,7,30,167.0,153.0,1.7,26.0,218.0,180.25,133.84
2016,6,27,7,45,211.0,174.0,1.7,26.5,268.0,224.25,167.78
2016,6,27,8,0,255.0,195.0,1.7,27.0,318.0,273.72,205.73
2016,6,27,8,15,348.5,199.5,1.7,27.5,389.0,333.81,250.98
2016,6,27,8,30,442.0,204.0,1.7,28.0,460.0,405.22,304.24
2016,6,27,8,45,621.5,150.0,1.75,28.5,545.0,477.05,358.06
2016,6,27,9,0,801.0,96.0,1.8,29.0,630.0,562.29,421.11
2016,6,27,9,15,814.5,98.5,1.8,29.5,674.5,611.67,455.81
2016,6,27,9,30,828.0,101.0,1.8,30.0,719.0,660.16,489.02
2016,6,27,9,45,839.0,103.0,1.8,30.5,759.0,705.23,518.25
2016,6,27,10,0,850.0,105.0,1.8,31.0,799.0,748.68,544.84
2016,6,27,10,15,858.0,106.5,1.8,31.0,833.0,787.42,569.05
2016,6,27,10,30,866.0,108.0,1.8,31.0,867.0,823.88,591.57
2016,6,27,10,45,871.5,109.5,1.8,31.5,894.5,855.73,609.72
2016,6,27,11,0,877.0,111.0,1.8,32.0,922.0,884.78,625.95
2016,6,27,11,15,881.0,112.0,1.8,32.0,942.5,909.04,640.35
2016,6,27,11,30,885.0,113.0,1.8,32.0,963.0,930.15,652.8
2016,6,27,11,45,674.0,274.0,1.8,32.5,926.5,911.17,638.28
2016,6,27,12,0,463.0,435.0,1.8,33.0,890.0,873.08,605.98
2016,6,27,12,15,417.0,441.5,1.8,33.0,853.5,835.69,581.85
2016,6,27,12,30,371.0,448.0,1.8,33.0,817.0,799.58,558.23
2016,6,27,12,45,403.5,445.5,1.8,33.5,845.5,828.19,576.23
2016,6,27,13,0,436.0,443.0,1.8,34.0,874.0,858.23,594.28
2016,6,27,13,15,653.5,283.0,1.85,34.0,922.0,907.04,632.44
2016,6,27,13,30,871.0,123.0,1.9,34.0,970.0,937.6,652.88
2016,6,27,13,45,625.5,268.5,1.95,34.5,870.5,848.34,594.94
2016,6,27,14,0,380.0,414.0,2.0,35.0,771.0,748.68,524.3
2016,6,27,14,15,615.5,267.0,2.0,35.0,827.0,809.59,571.52
2016,6,27,14,30,851.0,120.0,2.0,35.0,883.0,843.94,595.67
2016,6,27,14,45,643.5,227.5,2.0,35.0,792.5,757.59,538.92
2016,6,27,15,0,436.0,335.0,2.0,35.0,702.0,672.09,478.49
2016,6,27,15,15,385.0,338.0,2.0,34.5,651.0,615.12,441.47
2016,6,27,15,30,334.0,341.0,2.0,34.0,600.0,564.68,407.86
2016,6,27,15,45,286.5,329.5,2.05,34.0,542.5,506.07,367.61
2016,6,27,16,0,239.0,318.0,2.1,34.0,485.0,448.2,327.25
2016,6,27,16,15,265.5,288.5,2.1,33.5,461.5,425.01,312.22
2016,6,27,16,30,292.0,259.0,2.1,33.0,438.0,396.16,292.32
2016,6,27,16,45,346.0,223.0,2.15,33.0,417.0,371.11,273.87
2016,6,27,17,0,400.0,187.0,2.2,33.0,396.0,341.29,250.63
2016,6,27,17,15,282.5,180.0,2.1,32.5,319.5,267.13,195.67
2016,6,27,17,30,165.0,173.0,2.0,32.0,243.0,206.86,151.65
2016,6,27,17,45,154.5,149.5,1.9,32.0,208.0,171.96,124.42
2016,6,27,18,0,144.0,126.0,1.8,32.0,173.0,138.38,98.08
2016,6,27,18,15,125.0,103.5,1.65,31.0,139.0,105.98,73.64
2016,6,27,18,30,106.0,81.0,1.5,30.0,105.0,76.13,51.83
2016,6,27,18,45,78.5,60.0,1.35,29.0,75.0,50.1,36.12
2016,6,27,19,0,51.0,39.0,1.2,28.0,45.0,33.23,21.41
2016,6,27,19,15,25.5,19.5,1.2,27.5,22.5,17.25,4.14
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,47.0,13.0,2.05,23.5,16.5,12.39,0.0
2016,6,28,6,0,94.0,26.0,2.4,24.0,33.0,21.53,9.11
2016,6,28,6,15,175.5,45.0,2.45,24.5,71.0,36.43,24.65
2016,6,28,6,30,257.0,64.0,2.5,25.0,109.0,52.88,34.93
2016,6,28,6,45,321.5,78.5,2.6,26.0,155.5,88.42,54.81
2016,6,28,7,0,386.0,93.0,2.7,27.0,202.0,131.62,84.53
2016,6,28,7,15,435.5,104.5,2.5,27.5,252.0,176.88,119.36
2016,6,28,7,30,485.0,116.0,2.3,28.0,302.0,227.68,159.97
2016,6,28,7,45,522.0,125.0,2.1,29.0,353.0,277.68,200.18
2016,6,28,8,0,559.0,134.0,1.9,30.0,404.0,333.01,243.64
2016,6,28,8,15,588.0,141.0,1.7,30.5,454.5,384.74,283.77
2016,6,28,8,30,617.0,148.0,1.5,31.0,505.0,438.65,324.06
2016,6,28,8,45,639.0,154.0,1.35,31.5,552.5,489.78,360.97
2016,6,28,9,0,661.0,160.0,1.2,32.0,600.0,541.74,396.95
2016,6,28,9,15,678.5,165.0,1.2,32.0,644.5,590.49,431.12
2016,6,28,9,30,696.0,170.0,1.2,32.0,689.0,639.07,464.32
2016,6,28,9,45,407.5,281.0,1.25,32.5,589.0,567.28,410.15
2016,6,28,10,0,119.0,392.0,1.3,33.0,489.0,464.63,333.41
2016,6,28,10,15,428.0,290.0,1.4,33.0,661.5,626.55,451.54
2016,6,28,10,30,737.0,188.0,1.5,33.0,834.0,800.39,570.48
2016,6,28,10,45,738.0,195.0,1.65,33.5,859.5,830.97,587.83
2016,6,28,11,0,739.0,202.0,1.8,34.0,885.0,858.93,604.83
2016,6,28,11,15,485.0,342.0,1.9,34.0,794.5,781.23,549.91
2016,6,28,11,30,231.0,482.0,2.0,34.0,704.0,681.77,478.83
2016,6,28,11,45,271.0,480.0,2.1,34.0,744.5,726.89,510.26
2016,6,28,12,0,311.0,478.0,2.2,34.0,785.0,766.85,537.17
2016,6,28,12,15,247.0,493.5,2.25,34.0,738.0,718.37,503.99
2016,6,28,12,30,183.0,509.0,2.3,34.0,691.0,673.11,473.05
2016,6,28,12,45,489.0,345.0,2.4,34.0,829.0,818.73,578.49
2016,6,28,13,0,795.0,181.0,2.5,34.0,967.0,945.03,663.48
2016,6,28,13,15,452.5,334.0,2.55,33.5,780.5,766.76,544.59
2016,6,28,13,30,110.0,487.0,2.6,33.0,594.0,571.53,406.63
2016,6,28,13,45,106.0,475.5,2.7,33.0,577.0,554.23,396.48
2016,6,28,14,0,102.0,464.0,2.8,33.0,560.0,536.62,385.05
2016,6,28,14,15,57.5,359.5,2.9,33.0,413.5,393.74,285.58
2016,6,28,14,30,13.0,255.0,3.0,33.0,267.0,250.27,182.23
2016,6,28,14,45,6.5,169.5,3.1,33.0,175.5,163.97,119.01
2016,6,28,15,0,0.0,84.0,3.2,33.0,84.0,78.48,54.64
2016,6,28,15,15,0.0,95.0,3.25,32.5,95.0,88.73,62.78
2016,6,28,15,30,0.0,106.0,3.3,32.0,106.0,98.96,70.88
2016,6,28,15,45,0.0,69.5,3.35,31.5,69.5,64.81,44.87
2016,6,28,16,0,0.0,33.0,3.4,31.0,33.0,30.72,18.5
2016,6,28,16,15,0.0,23.0,3.35,30.5,23.0,21.39,11.27
2016,6,28,16,30,0.0,13.0,3.3,30.0,13.0,12.08,3.95
2016,6,28,16,45,0.0,11.5,3.25,30.0,11.5,10.68,2.87
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,9.28,1.78
2016,6,28,17,15,0.0,31.5,3.0,29.5,31.5,29.26,17.88
2016,6,28,17,30,0.0,53.0,2.8,29.0,53.0,49.27,34.11
2016,6,28,17,45,0.0,45.0,2.6,28.5,45.0,41.8,28.27
2016,6,28,18,0,0.0,37.0,2.4,28.0,37.0,34.35,22.36
2016,6,28,18,15,0.0,29.5,2.15,27.5,29.5,27.37,16.73
2016,6,28,18,30,0.0,22.0,1.9,27.0,22.0,20.39,11.0
2016,6,28,18,45,0.0,15.5,1.7,26.5,15.5,14.36,6.5
2016,6,28,19,0,0.0,9.0,1.5,26.0,9.0,8.33,1.2
2016,6,28,19,15,0.0,4.5,1.35,26.0,4.5,4.16,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.0,12.5,2.05,23.5,18.0,11.91,0.0
2016,6,29,6,0,148.0,25.0,2.3,24.0,36.0,19.61,7.56
2016,6,29,6,15,246.0,39.5,2.3,24.0,75.0,30.44,19.72
2016,6,29,6,30,344.0,54.0,2.3,24.0,114.0,45.72,28.69
2016,6,29,6,45,419.0,63.0,2.35,24.5,162.5,83.01,47.35
2016,6,29,7,0,494.0,72.0,2.4,25.0,211.0,128.31,77.95
2016,6,29,7,15,542.5,79.5,2.4,25.5,262.5,175.94,115.36
2016,6,29,7,30,591.0,87.0,2.4,26.0,314.0,228.97,158.98
2016,6,29,7,45,630.5,91.5,2.4,26.5,366.5,281.54,203.0
2016,6,29,8,0,670.0,96.0,2.4,27.0,419.0,337.85,249.44
2016,6,29,8,15,696.0,101.0,2.4,27.5,470.5,392.36,293.65
2016,6,29,8,30,722.0,106.0,2.4,28.0,522.0,449.87,338.71
2016,6,29,8,45,741.0,110.0,2.4,28.5,570.5,502.46,378.8
2016,6,29,9,0,760.0,114.0,2.4,29.0,619.0,555.36,417.81
2016,6,29,9,15,468.5,233.0,2.45,29.0,551.5,520.85,390.29
2016,6,29,9,30,177.0,352.0,2.5,29.0,484.0,452.92,336.79
2016,6,29,9,45,234.5,364.0,2.55,29.5,549.5,514.5,381.05
2016,6,29,10,0,292.0,376.0,2.6,30.0,615.0,583.77,429.19
2016,6,29,10,15,288.0,396.0,2.65,30.0,639.5,612.0,447.83
2016,6,29,10,30,284.0,416.0,2.7,30.0,664.0,639.0,465.68
2016,6,29,10,45,554.5,282.0,2.75,30.5,787.0,756.9,551.89
2016,6,29,11,0,825.0,148.0,2.8,31.0,910.0,874.03,630.69
2016,6,29,11,15,538.5,312.5,2.85,31.0,814.5,801.45,577.77
2016,6,29,11,30,252.0,477.0,2.9,31.0,719.0,701.43,502.72
2016,6,29,11,45,550.0,311.5,2.95,31.5,849.5,831.61,598.11
2016,6,29,12,0,848.0,146.0,3.0,32.0,980.0,949.32,675.61
2016,6,29,12,15,849.0,146.5,3.0,32.0,985.5,956.79,679.19
2016,6,29,12,30,850.0,147.0,3.0,32.0,991.0,961.08,681.76
2016,6,29,12,45,840.0,154.0,3.05,32.5,986.0,957.7,678.57
2016,6,29,13,0,830.0,161.0,3.1,33.0,981.0,959.6,678.9
2016,6,29,13,15,827.5,160.0,3.1,33.0,971.0,949.61,672.75
2016,6,29,13,30,825.0,159.0,3.1,33.0,961.0,936.39,664.72
2016,6,29,13,45,813.5,163.0,3.1,33.0,941.0,916.58,652.55
2016,6,29,14,0,802.0,167.0,3.1,33.0,921.0,894.0,638.67
2016,6,29,14,15,795.5,165.5,3.1,33.0,896.0,867.91,622.53
2016,6,29,14,30,789.0,164.0,3.1,33.0,871.0,839.18,604.64
2016,6,29,14,45,775.5,164.5,3.1,33.0,838.5,804.16,582.54
2016,6,29,15,0,762.0,165.0,3.1,33.0,806.0,767.3,559.08
2016,6,29,15,15,750.0,161.5,3.15,32.5,768.5,726.14,533.31
2016,6,29,15,30,738.0,158.0,3.2,32.0,731.0,683.52,505.35
2016,6,29,15,45,719.5,156.0,3.25,32.0,687.5,636.91,472.81
2016,6,29,16,0,701.0,154.0,3.3,32.0,644.0,589.41,438.92
2016,6,29,16,15,383.5,207.5,3.3,31.5,473.0,420.83,315.27
2016,6,29,16,30,66.0,261.0,3.3,31.0,302.0,276.97,207.17
2016,6,29,16,45,338.5,196.0,3.35,31.0,376.5,343.58,257.99
2016,6,29,17,0,611.0,131.0,3.4,31.0,451.0,380.19,281.77
2016,6,29,17,15,577.5,124.0,3.2,30.5,399.5,325.67,237.97
2016,6,29,17,30,544.0,117.0,3.0,30.0,348.0,274.13,195.99
2016,6,29,17,45,504.0,106.5,2.85,30.0,297.5,219.51,151.29
2016,6,29,18,0,464.0,96.0,2.7,30.0,247.0,170.67,111.75
2016,6,29,18,15,404.5,84.5,2.4,29.0,198.0,122.95,76.1
2016,6,29,18,30,345.0,73.0,2.1,28.0,149.0,82.12,49.12
2016,6,29,18,45,273.0,57.0,1.85,27.5,106.5,44.56,31.74
2016,6,29,19,0,201.0,41.0,1.6,27.0,64.0,31.77,20.34
2016,6,29,19,15,100.5,20.5,1.55,26.5,32.0,16.01,3.53
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,62.0,13.0,1.2,23.5,17.5,12.39,0.0
2016,6,30,6,0,124.0,26.0,1.4,24.0,35.0,20.43,7.84
2016,6,30,6,15,218.5,41.5,1.45,24.5,73.5,32.05,20.99
2016,6,30,6,30,313.0,57.0,1.5,25.0,112.0,47.39,30.37
2016,6,30,6,45,388.5,67.5,1.6,26.0,160.0,83.48,48.56
2016,6,30,7,0,464.0,78.0,1.7,27.0,208.0,129.46,79.41
2016,6,30,7,15,513.5,86.5,1.8,27.5,259.0,176.39,115.7
2016,6,30,7,30,563.0,95.0,1.9,28.0,310.0,228.91,158.21
2016,6,30,7,45,601.5,101.0,2.0,28.5,362.5,280.99,201.2
2016,6,30,8,0,640.0,107.0,2.1,29.0,415.0,336.77,246.6
2016,6,30,8,15,667.0,112.0,2.15,29.0,466.0,390.15,289.93
2016,6,30,8,30,694.0,117.0,2.2,29.0,517.0,445.33,333.55
2016,6,30,8,45,500.5,200.5,2.25,29.5,502.0,457.48,342.75
2016,6,30,9,0,307.0,284.0,2.3,30.0,487.0,447.35,333.65
2016,6,30,9,15,339.0,298.0,2.3,30.0,537.5,497.09,369.73
2016,6,30,9,30,371.0,312.0,2.3,30.0,588.0,548.91,406.4
2016,6,30,9,45,297.5,351.0,2.35,30.5,580.5,550.7,404.98
2016,6,30,10,0,224.0,390.0,2.4,31.0,573.0,541.97,396.19
2016,6,30,10,15,278.0,397.5,2.45,31.0,634.5,605.55,440.93
2016,6,30,10,30,332.0,405.0,2.5,31.0,696.0,668.15,483.99
2016,6,30,10,45,354.0,405.5,2.55,31.5,725.0,698.92,503.65
2016,6,30,11,0,376.0,406.0,2.6,32.0,754.0,729.53,523.21
2016,6,30,11,15,606.0,278.0,2.6,32.0,853.5,829.51,595.31
2016,6,30,11,30,836.0,150.0,2.6,32.0,953.0,920.19,654.75
2016,6,30,11,45,572.0,313.0,2.65,32.5,866.0,852.65,606.13
2016,6,30,12,0,308.0,476.0,2.7,33.0,779.0,762.46,538.52
2016,6,30,12,15,577.0,314.0,2.75,33.0,885.5,870.03,617.83
2016,6,30,12,30,846.0,152.0,2.8,33.0,992.0,962.19,678.9
2016,6,30,12,45,597.0,305.0,2.85,33.5,897.5,882.99,624.46
2016,6,30,13,0,348.0,458.0,2.9,34.0,803.0,786.04,553.64
2016,6,30,13,15,597.0,302.5,2.95,34.0,886.0,873.02,619.02
2016,6,30,13,30,846.0,147.0,3.0,34.0,969.0,938.13,663.03
2016,6,30,13,45,842.0,145.5,3.05,34.0,951.0,920.08,651.78
2016,6,30,14,0,838.0,144.0,3.1,34.0,933.0,898.93,639.22
2016,6,30,14,15,532.5,293.0,3.15,34.0,790.0,762.62,547.3
2016,6,30,14,30,227.0,442.0,3.2,34.0,647.0,619.98,444.35
2016,6,30,14,45,268.5,415.0,3.3,34.0,648.0,624.3,449.94
2016,6,30,15,0,310.0,388.0,3.4,34.0,649.0,620.56,449.2
2016,6,30,15,15,556.0,256.0,3.45,34.0,698.0,671.11,490.36
2016,6,30,15,30,802.0,124.0,3.5,34.0,747.0,696.72,513.1
2016,6,30,15,45,788.5,121.5,3.55,34.0,704.0,650.2,480.38
2016,6,30,16,0,775.0,119.0,3.6,34.0,661.0,602.67,446.57
2016,6,30,16,15,757.0,115.0,3.6,33.5,613.5,550.35,409.21
2016,6,30,16,30,739.0,111.0,3.6,33.0,566.0,498.0,370.65
2016,6,30,16,45,715.5,107.0,3.65,33.0,515.5,441.92,327.56
2016,6,30,17,0,692.0,103.0,3.7,33.0,465.0,388.07,284.91
2016,6,30,17,15,661.5,98.0,3.6,32.5,413.0,332.14,240.1
2016,6,30,17,30,631.0,93.0,3.5,32.0,361.0,278.69,196.23
2016,6,30,17,45,588.0,86.5,3.4,31.5,308.5,223.53,151.05
2016,6,30,18,0,545.0,80.0,3.3,31.0,256.0,172.87,110.0
2016,6,30,18,15,486.0,71.0,3.0,30.0,206.0,122.68,72.24
2016,6,30,18,30,427.0,62.0,2.7,29.0,156.0,79.42,44.0
2016,6,30,18,45,341.5,50.0,2.4,28.5,112.0,39.63,27.5
2016,6,30,19,0,256.0,38.0,2.1,28.0,68.0,29.4,18.31
2016,6,30,19,15,128.0,19.0,2.05,27.5,34.0,14.82,2.81
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,12.5,1.4,23.5,18.5,11.91,0.0
2016,7,1,6,0,163.0,25.0,1.6,24.0,37.0,19.66,7.02
2016,7,1,6,15,267.5,38.5,1.6,24.5,77.0,29.72,19.03
2016,7,1,6,30,372.0,52.0,1.6,25.0,117.0,44.62,27.89
2016,7,1,6,45,447.5,61.0,1.65,25.5,166.5,82.51,45.88
2016,7,1,7,0,523.0,70.0,1.7,26.0,216.0,129.5,77.28
2016,7,1,7,15,572.5,77.5,1.75,26.5,268.5,179.02,115.89
2016,7,1,7,30,622.0,85.0,1.8,27.0,321.0,234.04,160.86
2016,7,1,7,45,659.5,89.5,1.9,28.0,375.0,287.78,205.33
