Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,8,0,697.0,94.0,2.0,29.0,429.0,345.01,251.79
2016,7,1,8,15,723.0,98.5,2.05,29.0,481.5,402.15,298.17
2016,7,1,8,30,749.0,103.0,2.1,29.0,534.0,459.09,343.22
2016,7,1,8,45,770.0,106.0,2.15,29.5,583.5,513.23,384.29
2016,7,1,9,0,791.0,109.0,2.2,30.0,633.0,567.83,424.37
2016,7,1,9,15,805.5,112.0,2.2,30.5,678.5,618.51,460.23
2016,7,1,9,30,820.0,115.0,2.2,31.0,724.0,668.43,494.46
2016,7,1,9,45,833.0,116.5,2.25,31.5,765.0,713.02,524.26
2016,7,1,10,0,846.0,118.0,2.3,32.0,806.0,757.47,551.94
2016,7,1,10,15,854.0,120.0,2.35,32.0,841.0,796.75,576.99
2016,7,1,10,30,862.0,122.0,2.4,32.0,876.0,833.76,600.4
2016,7,1,10,45,869.5,122.5,2.45,32.5,904.5,866.44,619.62
2016,7,1,11,0,877.0,123.0,2.5,33.0,933.0,896.43,637.0
2016,7,1,11,15,881.5,124.0,2.55,33.0,954.0,921.33,652.38
2016,7,1,11,30,886.0,125.0,2.6,33.0,975.0,943.1,665.84
2016,7,1,11,45,883.0,129.5,2.65,33.5,986.5,957.89,673.59
2016,7,1,12,0,880.0,134.0,2.7,34.0,998.0,969.13,679.23
2016,7,1,12,15,880.5,134.0,2.75,34.0,1003.5,976.03,683.66
2016,7,1,12,30,881.0,134.0,2.8,34.0,1009.0,979.62,686.15
2016,7,1,12,45,881.0,133.5,2.9,34.5,1006.5,979.03,685.15
2016,7,1,13,0,881.0,133.0,3.0,35.0,1004.0,975.2,682.24
2016,7,1,13,15,878.5,132.5,3.05,35.0,993.5,965.67,676.88
2016,7,1,13,30,876.0,132.0,3.1,35.0,983.0,952.78,669.53
2016,7,1,13,45,871.5,131.5,3.2,35.0,964.5,934.72,659.3
2016,7,1,14,0,867.0,131.0,3.3,35.0,946.0,913.47,647.05
2016,7,1,14,15,861.0,129.5,3.35,35.0,920.5,886.88,631.03
2016,7,1,14,30,855.0,128.0,3.4,35.0,895.0,857.42,613.11
2016,7,1,14,45,846.5,126.5,3.5,35.0,862.5,823.19,592.2
2016,7,1,15,0,838.0,125.0,3.6,35.0,830.0,786.58,569.51
2016,7,1,15,15,827.0,122.5,3.65,35.0,792.0,744.97,542.99
2016,7,1,15,30,816.0,120.0,3.7,35.0,754.0,703.43,516.07
2016,7,1,15,45,800.5,118.0,3.75,35.0,710.0,655.48,482.81
2016,7,1,16,0,785.0,116.0,3.8,35.0,666.0,606.66,448.16
2016,7,1,16,15,767.0,113.0,3.8,34.5,618.0,554.83,411.22
2016,7,1,16,30,749.0,110.0,3.8,34.0,570.0,502.92,373.07
2016,7,1,16,45,722.0,107.0,3.85,33.5,518.5,445.63,329.87
2016,7,1,17,0,695.0,104.0,3.9,33.0,467.0,390.89,287.2
2016,7,1,17,15,663.5,98.5,3.75,32.5,414.5,333.92,241.56
2016,7,1,17,30,632.0,93.0,3.6,32.0,362.0,279.54,196.97
2016,7,1,17,45,587.5,86.5,3.5,31.5,309.0,223.9,151.45
2016,7,1,18,0,543.0,80.0,3.4,31.0,256.0,172.95,110.19
2016,7,1,18,15,482.5,71.5,3.15,30.0,206.0,123.09,72.71
2016,7,1,18,30,422.0,63.0,2.9,29.0,156.0,80.35,44.83
2016,7,1,18,45,335.5,50.5,2.65,28.5,111.5,40.25,28.01
2016,7,1,19,0,249.0,38.0,2.4,28.0,67.0,29.4,18.3
2016,7,1,19,15,124.5,19.0,2.45,27.5,33.5,14.82,2.78
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.5,13.0,2.65,23.5,15.0,12.39,0.0
2016,7,2,6,0,59.0,26.0,2.9,24.0,30.0,21.46,7.77
2016,7,2,6,15,145.5,45.5,3.1,24.5,67.5,36.72,24.75
2016,7,2,6,30,232.0,65.0,3.3,25.0,105.0,54.24,36.78
2016,7,2,6,45,317.5,77.0,3.5,25.5,153.0,85.71,53.13
2016,7,2,7,0,403.0,89.0,3.7,26.0,201.0,129.12,82.23
2016,7,2,7,15,456.5,99.0,3.75,26.5,252.0,174.71,117.41
2016,7,2,7,30,510.0,109.0,3.8,27.0,303.0,226.29,159.12
2016,7,2,7,45,563.0,112.0,3.9,27.5,357.0,278.6,202.13
2016,7,2,8,0,616.0,115.0,4.0,28.0,411.0,334.76,248.04
2016,7,2,8,15,645.0,121.0,4.05,28.5,462.0,388.68,291.83
2016,7,2,8,30,674.0,127.0,4.1,29.0,513.0,444.69,336.06
2016,7,2,8,45,704.0,127.5,4.15,29.5,563.5,497.74,377.01
2016,7,2,9,0,734.0,128.0,4.2,30.0,614.0,552.99,418.45
2016,7,2,9,15,750.5,131.5,4.25,30.5,659.0,602.8,454.76
2016,7,2,9,30,767.0,135.0,4.3,31.0,704.0,652.18,489.82
2016,7,2,9,45,784.5,135.0,4.35,31.5,745.5,698.16,521.73
2016,7,2,10,0,802.0,135.0,4.4,32.0,787.0,743.21,551.5
2016,7,2,10,15,811.5,137.5,4.4,32.5,822.0,783.16,576.53
2016,7,2,10,30,821.0,140.0,4.4,33.0,857.0,821.09,599.89
2016,7,2,10,45,831.0,139.5,4.45,33.5,885.5,849.73,616.99
2016,7,2,11,0,841.0,139.0,4.5,34.0,914.0,880.0,635.11
2016,7,2,11,15,845.5,140.0,4.5,34.0,935.0,904.1,650.17
2016,7,2,11,30,850.0,141.0,4.5,34.0,956.0,925.18,663.29
2016,7,2,11,45,851.5,143.0,4.55,34.5,969.5,941.26,672.06
2016,7,2,12,0,853.0,145.0,4.6,35.0,983.0,954.06,678.78
2016,7,2,12,15,854.0,145.5,4.6,35.0,988.5,961.72,683.43
2016,7,2,12,30,855.0,146.0,4.6,35.0,994.0,966.17,686.14
2016,7,2,12,45,854.5,146.0,4.65,35.5,992.0,965.61,684.57
2016,7,2,13,0,854.0,146.0,4.7,36.0,990.0,961.94,681.15
2016,7,2,13,15,851.5,145.5,4.7,36.0,980.0,952.69,675.43
2016,7,2,13,30,849.0,145.0,4.7,36.0,970.0,940.19,667.75
2016,7,2,13,45,844.0,144.5,4.75,36.0,952.0,922.15,656.78
2016,7,2,14,0,839.0,144.0,4.8,36.0,934.0,901.04,643.9
2016,7,2,14,15,833.0,142.5,4.8,36.0,908.5,875.16,627.69
2016,7,2,14,30,827.0,141.0,4.8,36.0,883.0,846.49,609.64
2016,7,2,14,45,817.5,139.5,4.85,36.0,851.0,816.32,590.81
2016,7,2,15,0,808.0,138.0,4.9,36.0,819.0,779.36,567.29
2016,7,2,15,15,797.0,135.5,4.9,35.5,781.0,738.28,541.69
2016,7,2,15,30,786.0,133.0,4.9,35.0,743.0,695.53,513.88
2016,7,2,15,45,538.5,220.5,4.9,35.0,627.5,577.44,426.95
2016,7,2,16,0,291.0,308.0,4.9,35.0,512.0,475.43,350.53
2016,7,2,16,15,501.5,215.0,4.85,34.5,536.0,496.92,369.44
2016,7,2,16,30,712.0,122.0,4.8,34.0,560.0,494.64,368.79
2016,7,2,16,45,456.0,172.5,4.75,34.0,444.0,380.41,282.64
2016,7,2,17,0,200.0,223.0,4.7,34.0,328.0,289.78,214.93
2016,7,2,17,15,391.5,164.0,4.5,33.5,340.5,294.65,215.71
2016,7,2,17,30,583.0,105.0,4.3,33.0,353.0,276.32,195.3
2016,7,2,17,45,532.5,98.0,4.15,32.5,300.5,221.48,150.94
2016,7,2,18,0,482.0,91.0,4.0,32.0,248.0,170.84,110.59
2016,7,2,18,15,418.5,81.0,3.75,31.0,198.5,122.74,74.82
2016,7,2,18,30,355.0,71.0,3.5,30.0,149.0,81.98,48.11
2016,7,2,18,45,263.5,57.0,3.3,29.5,106.0,45.16,31.95
2016,7,2,19,0,172.0,43.0,3.1,29.0,63.0,33.37,21.41
2016,7,2,19,15,86.0,21.5,3.15,28.5,31.5,17.96,4.48
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,5.5,4.75,23.5,5.5,5.24,0.0
2016,7,3,6,0,0.0,11.0,4.9,24.0,11.0,10.19,0.51
2016,7,3,6,15,0.0,26.0,5.1,24.5,26.0,24.14,14.32
2016,7,3,6,30,0.0,41.0,5.3,25.0,41.0,37.95,26.55
2016,7,3,6,45,0.0,59.5,5.5,25.5,59.5,54.58,39.0
2016,7,3,7,0,0.0,78.0,5.7,26.0,78.0,71.44,52.83
2016,7,3,7,15,0.0,68.0,5.75,26.5,68.0,63.18,46.0
2016,7,3,7,30,0.0,58.0,5.8,27.0,58.0,53.92,38.3
2016,7,3,7,45,0.0,71.0,5.9,27.5,71.0,66.07,47.87
2016,7,3,8,0,0.0,84.0,6.0,28.0,84.0,78.22,57.3
2016,7,3,8,15,0.0,119.0,6.0,28.5,119.0,110.52,82.54
2016,7,3,8,30,0.0,154.0,6.0,29.0,154.0,142.93,107.43
2016,7,3,8,45,2.5,167.5,6.05,29.5,169.0,156.98,117.75
2016,7,3,9,0,5.0,181.0,6.1,30.0,184.0,171.32,128.23
2016,7,3,9,15,38.0,256.5,6.05,30.5,284.5,264.54,199.05
2016,7,3,9,30,71.0,332.0,6.0,31.0,385.0,360.04,269.81
2016,7,3,9,45,274.0,318.5,5.95,31.5,539.0,503.36,377.93
2016,7,3,10,0,477.0,305.0,5.9,32.0,693.0,660.18,492.36
2016,7,3,10,15,312.5,368.5,5.8,32.5,627.0,605.52,447.87
2016,7,3,10,30,148.0,432.0,5.7,33.0,561.0,538.18,394.41
2016,7,3,10,45,255.0,422.5,5.65,33.5,654.0,631.0,461.28
2016,7,3,11,0,362.0,413.0,5.6,34.0,747.0,724.38,526.53
2016,7,3,11,15,592.5,283.5,5.5,34.0,845.0,823.11,599.63
2016,7,3,11,30,823.0,154.0,5.4,34.0,943.0,912.61,660.68
2016,7,3,11,45,637.5,296.0,5.35,34.5,912.5,899.17,647.36
2016,7,3,12,0,452.0,438.0,5.3,35.0,882.0,867.05,617.82
2016,7,3,12,15,640.5,297.5,5.2,35.0,931.0,916.58,656.58
2016,7,3,12,30,829.0,157.0,5.1,35.0,980.0,951.71,680.14
2016,7,3,12,45,829.0,156.5,5.05,35.5,977.5,951.21,677.84
2016,7,3,13,0,829.0,156.0,5.0,36.0,975.0,947.71,673.91
2016,7,3,13,15,826.5,155.5,4.9,36.0,965.0,938.72,667.64
2016,7,3,13,30,824.0,155.0,4.8,36.0,955.0,926.57,659.46
2016,7,3,13,45,821.5,152.5,4.75,36.0,937.5,909.44,648.59
2016,7,3,14,0,819.0,150.0,4.7,36.0,920.0,889.21,635.8
2016,7,3,14,15,813.0,148.0,4.6,36.0,895.5,868.76,622.73
2016,7,3,14,30,807.0,146.0,4.5,36.0,871.0,839.59,603.94
2016,7,3,14,45,800.0,143.0,4.45,36.0,839.5,806.05,582.44
2016,7,3,15,0,793.0,140.0,4.4,36.0,808.0,770.19,559.3
2016,7,3,15,15,782.0,137.5,4.4,36.0,770.5,729.66,533.02
2016,7,3,15,30,771.0,135.0,4.4,36.0,733.0,687.49,504.58
2016,7,3,15,45,758.5,131.0,4.4,36.0,691.0,641.46,472.41
2016,7,3,16,0,746.0,127.0,4.4,36.0,649.0,594.41,438.82
2016,7,3,16,15,727.5,123.0,4.4,35.5,602.0,543.12,402.21
2016,7,3,16,30,709.0,119.0,4.4,35.0,555.0,490.83,363.82
2016,7,3,16,45,688.5,113.0,4.45,35.0,506.0,436.81,322.39
2016,7,3,17,0,668.0,107.0,4.5,35.0,457.0,383.65,280.46
2016,7,3,17,15,636.0,101.5,4.4,34.5,405.0,327.91,236.12
2016,7,3,17,30,604.0,96.0,4.3,34.0,353.0,274.84,192.94
2016,7,3,17,45,564.5,88.0,4.25,33.5,302.0,220.57,148.72
2016,7,3,18,0,525.0,80.0,4.2,33.0,251.0,170.44,108.22
2016,7,3,18,15,463.5,71.5,4.1,32.0,201.5,121.4,71.61
2016,7,3,18,30,402.0,63.0,4.0,31.0,152.0,78.77,43.74
2016,7,3,18,45,313.0,51.0,3.95,30.5,108.5,40.96,28.33
2016,7,3,19,0,224.0,39.0,3.9,30.0,65.0,30.18,18.73
2016,7,3,19,15,112.0,19.5,4.0,29.5,32.5,15.22,2.83
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.0,4.2,24.5,7.0,6.67,0.0
2016,7,4,6,0,0.0,14.0,4.3,25.0,14.0,12.98,1.86
2016,7,4,6,15,0.0,33.0,4.45,25.0,33.0,30.25,19.28
2016,7,4,6,30,0.0,52.0,4.6,25.0,52.0,46.89,34.1
2016,7,4,6,45,9.5,74.0,4.75,25.5,76.5,67.28,48.98
2016,7,4,7,0,19.0,96.0,4.9,26.0,101.0,89.19,66.4
2016,7,4,7,15,52.0,122.5,5.0,26.0,141.5,119.83,89.88
2016,7,4,7,30,85.0,149.0,5.1,26.0,182.0,155.75,117.76
2016,7,4,7,45,286.0,147.5,5.2,26.5,280.5,223.02,166.45
2016,7,4,8,0,487.0,146.0,5.3,27.0,379.0,314.04,235.87
2016,7,4,8,15,563.0,141.0,5.35,27.5,440.5,372.44,282.49
2016,7,4,8,30,639.0,136.0,5.4,28.0,502.0,436.09,332.78
2016,7,4,8,45,548.0,186.0,5.5,28.5,519.5,468.36,357.93
2016,7,4,9,0,457.0,236.0,5.6,29.0,537.0,491.94,374.97
2016,7,4,9,15,599.0,190.5,5.6,29.5,615.5,563.91,429.76
2016,7,4,9,30,741.0,145.0,5.6,30.0,694.0,644.15,489.75
2016,7,4,9,45,761.5,144.0,5.65,30.5,736.0,690.34,522.48
2016,7,4,10,0,782.0,143.0,5.7,31.0,778.0,735.91,553.8
2016,7,4,10,15,792.5,145.5,5.65,31.5,813.0,776.04,579.42
2016,7,4,10,30,803.0,148.0,5.6,32.0,848.0,814.27,603.38
2016,7,4,10,45,816.5,145.5,5.55,32.5,878.0,848.05,624.0
2016,7,4,11,0,830.0,143.0,5.5,33.0,908.0,874.43,639.42
2016,7,4,11,15,835.5,144.5,5.45,33.5,930.0,899.75,654.03
2016,7,4,11,30,841.0,146.0,5.4,34.0,952.0,922.12,666.58
2016,7,4,11,45,624.0,289.0,5.35,34.5,891.5,880.29,634.82
2016,7,4,12,0,407.0,432.0,5.3,35.0,831.0,815.07,582.83
2016,7,4,12,15,622.5,295.0,5.2,35.0,910.0,897.42,644.11
2016,7,4,12,30,838.0,158.0,5.1,35.0,989.0,961.79,686.82
2016,7,4,12,45,845.5,152.5,5.1,35.5,989.5,963.97,686.4
2016,7,4,13,0,853.0,147.0,5.1,36.0,990.0,963.01,684.42
2016,7,4,13,15,851.0,146.5,5.05,36.0,980.0,954.3,678.66
2016,7,4,13,30,849.0,146.0,5.0,36.0,970.0,942.33,670.95
2016,7,4,13,45,851.0,141.0,5.0,36.5,954.5,926.61,659.82
2016,7,4,14,0,853.0,136.0,5.0,37.0,939.0,907.5,646.62
2016,7,4,14,15,704.5,235.0,5.0,37.0,886.0,861.3,616.95
2016,7,4,14,30,556.0,334.0,5.0,37.0,833.0,808.31,577.89
2016,7,4,14,45,450.0,356.0,5.0,37.0,750.5,723.13,519.34
2016,7,4,15,0,344.0,378.0,5.0,37.0,668.0,639.49,461.0
2016,7,4,15,15,358.0,354.5,4.95,37.0,644.0,613.34,444.09
2016,7,4,15,30,372.0,331.0,4.9,37.0,620.0,585.04,425.23
2016,7,4,15,45,564.0,230.5,4.9,37.0,639.5,605.11,443.19
2016,7,4,16,0,756.0,130.0,4.9,37.0,659.0,604.24,445.19
2016,7,4,16,15,737.0,126.0,4.8,36.5,611.5,552.14,407.66
2016,7,4,16,30,718.0,122.0,4.7,36.0,564.0,499.1,368.65
2016,7,4,16,45,693.5,117.0,4.65,35.5,513.0,443.62,326.84
2016,7,4,17,0,669.0,112.0,4.6,35.0,462.0,389.39,284.74
2016,7,4,17,15,590.0,116.0,4.4,34.5,399.5,325.34,234.86
2016,7,4,17,30,511.0,120.0,4.2,34.0,337.0,267.54,189.51
2016,7,4,17,45,469.0,109.5,4.05,33.5,287.5,215.65,147.93
2016,7,4,18,0,427.0,99.0,3.9,33.0,238.0,168.25,110.29
2016,7,4,18,15,374.0,86.0,3.7,32.0,191.0,121.96,75.71
2016,7,4,18,30,321.0,73.0,3.5,31.0,144.0,81.86,48.83
2016,7,4,18,45,241.5,57.5,3.35,30.5,102.5,45.78,32.31
2016,7,4,19,0,162.0,42.0,3.2,30.0,61.0,34.1,21.88
2016,7,4,19,15,81.0,21.0,3.3,29.5,30.5,17.56,4.04
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,42.0,12.5,4.15,24.5,15.0,11.91,0.0
2016,7,5,6,0,84.0,25.0,4.2,25.0,30.0,20.66,5.76
2016,7,5,6,15,184.5,41.5,4.35,25.0,68.0,32.18,20.83
2016,7,5,6,30,285.0,58.0,4.5,25.0,106.0,46.46,33.71
2016,7,5,6,45,379.0,67.0,4.65,25.5,155.5,80.74,47.19
2016,7,5,7,0,473.0,76.0,4.8,26.0,205.0,127.05,77.69
2016,7,5,7,15,525.0,83.5,4.9,26.0,256.5,174.0,114.47
2016,7,5,7,30,577.0,91.0,5.0,26.0,308.0,226.85,158.31
2016,7,5,7,45,630.5,92.0,5.1,26.5,363.5,279.69,202.74
2016,7,5,8,0,684.0,93.0,5.2,27.0,419.0,337.87,251.33
2016,7,5,8,15,710.5,97.5,5.25,27.5,470.5,393.03,297.17
2016,7,5,8,30,737.0,102.0,5.3,28.0,522.0,451.19,344.07
2016,7,5,8,45,765.5,101.5,5.35,28.5,573.0,505.4,386.82
2016,7,5,9,0,794.0,101.0,5.4,29.0,624.0,560.82,429.3
2016,7,5,9,15,808.5,103.5,5.4,29.5,669.5,611.3,466.8
2016,7,5,9,30,823.0,106.0,5.4,30.0,715.0,659.97,501.97
2016,7,5,9,45,838.5,106.0,5.4,30.5,756.5,706.5,534.25
2016,7,5,10,0,854.0,106.0,5.4,31.0,798.0,751.79,563.81
2016,7,5,10,15,862.0,107.5,5.4,31.5,832.5,791.11,588.8
2016,7,5,10,30,870.0,109.0,5.4,32.0,867.0,828.13,611.94
2016,7,5,10,45,656.5,246.5,5.4,32.5,830.0,811.79,597.03
2016,7,5,11,0,443.0,384.0,5.4,33.0,793.0,772.64,562.33
2016,7,5,11,15,454.0,399.0,5.35,33.5,826.0,808.45,584.96
2016,7,5,11,30,465.0,414.0,5.3,34.0,859.0,842.87,606.0
2016,7,5,11,45,675.0,268.0,5.3,34.5,924.5,908.71,655.08
2016,7,5,12,0,885.0,122.0,5.3,35.0,990.0,964.17,689.96
2016,7,5,12,15,886.0,122.0,5.25,35.0,995.5,971.81,694.07
2016,7,5,12,30,887.0,122.0,5.2,35.0,1001.0,976.1,696.35
2016,7,5,12,45,887.5,121.0,5.2,35.5,999.5,975.66,694.57
2016,7,5,13,0,888.0,120.0,5.2,36.0,998.0,971.93,690.8
2016,7,5,13,15,659.5,273.0,5.2,36.0,921.5,907.23,648.18
2016,7,5,13,30,431.0,426.0,5.2,36.0,845.0,830.73,590.81
2016,7,5,13,45,424.0,413.5,5.2,36.0,819.5,804.68,574.28
2016,7,5,14,0,417.0,401.0,5.2,36.0,794.0,777.05,556.36
2016,7,5,14,15,642.0,257.5,5.15,36.0,843.0,828.38,597.84
2016,7,5,14,30,867.0,114.0,5.1,36.0,892.0,857.06,618.6
2016,7,5,14,45,854.5,115.5,5.1,36.0,859.0,822.09,595.92
2016,7,5,15,0,842.0,117.0,5.1,36.0,826.0,784.95,571.99
2016,7,5,15,15,832.0,115.0,5.1,36.0,788.5,744.42,545.58
2016,7,5,15,30,822.0,113.0,5.1,36.0,751.0,702.01,517.65
2016,7,5,15,45,809.5,110.0,5.1,36.0,708.0,656.52,485.78
2016,7,5,16,0,797.0,107.0,5.1,36.0,665.0,608.16,450.98
2016,7,5,16,15,780.0,104.0,5.1,35.5,617.5,556.3,413.69
2016,7,5,16,30,763.0,101.0,5.1,35.0,570.0,504.22,375.1
2016,7,5,16,45,740.0,97.5,5.1,35.0,519.5,448.88,332.22
2016,7,5,17,0,717.0,94.0,5.1,35.0,469.0,394.54,288.96
2016,7,5,17,15,687.0,89.5,5.0,34.5,416.5,336.24,242.24
2016,7,5,17,30,657.0,85.0,4.9,34.0,364.0,281.83,197.48
2016,7,5,17,45,613.0,79.5,4.8,33.5,311.0,225.65,151.37
2016,7,5,18,0,569.0,74.0,4.7,33.0,258.0,174.04,109.46
2016,7,5,18,15,508.5,66.5,4.55,32.0,207.5,123.32,71.26
2016,7,5,18,30,448.0,59.0,4.4,31.0,157.0,79.67,42.79
2016,7,5,18,45,352.5,48.5,4.3,30.5,112.5,40.28,27.77
2016,7,5,19,0,257.0,38.0,4.2,30.0,68.0,29.42,18.1
2016,7,5,19,15,128.5,19.0,4.25,29.5,34.0,14.83,2.43
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,12.0,4.7,24.0,14.5,11.44,0.0
2016,7,6,6,0,70.0,24.0,4.8,24.0,29.0,19.87,4.76
2016,7,6,6,15,166.5,41.5,4.9,24.5,66.0,32.2,20.85
2016,7,6,6,30,263.0,59.0,5.0,25.0,103.0,46.85,34.02
2016,7,6,6,45,358.5,68.0,5.15,25.5,151.5,79.89,47.28
2016,7,6,7,0,454.0,77.0,5.3,26.0,200.0,125.23,77.07
2016,7,6,7,15,506.5,85.5,5.4,26.5,251.5,172.05,113.46
2016,7,6,7,30,559.0,94.0,5.5,27.0,303.0,224.86,156.79
2016,7,6,7,45,608.5,96.5,5.6,27.5,357.0,276.85,200.42
2016,7,6,8,0,658.0,99.0,5.7,28.0,411.0,333.78,247.88
2016,7,6,8,15,685.5,103.5,5.75,28.5,462.5,387.99,292.8
2016,7,6,8,30,713.0,108.0,5.8,29.0,514.0,444.05,338.01
2016,7,6,8,45,737.5,110.5,5.9,29.5,564.0,499.2,381.42
2016,7,6,9,0,762.0,113.0,6.0,30.0,614.0,553.93,423.4
2016,7,6,9,15,777.5,116.0,6.0,30.5,659.5,604.1,460.71
2016,7,6,9,30,793.0,119.0,6.0,31.0,705.0,653.68,496.6
2016,7,6,9,45,807.5,120.0,6.05,31.5,746.0,699.73,529.27
2016,7,6,10,0,822.0,121.0,6.1,32.0,787.0,742.15,557.31
2016,7,6,10,15,831.5,123.0,6.05,32.5,822.0,782.01,582.74
2016,7,6,10,30,841.0,125.0,6.0,33.0,857.0,819.77,606.39
2016,7,6,10,45,849.5,125.0,6.0,33.5,886.0,852.47,626.51
2016,7,6,11,0,858.0,125.0,6.0,34.0,915.0,882.6,644.75
2016,7,6,11,15,863.0,126.0,5.95,34.0,936.5,907.79,660.68
2016,7,6,11,30,868.0,127.0,5.9,34.0,958.0,929.92,674.56
2016,7,6,11,45,873.0,126.5,5.9,34.5,972.5,947.47,684.25
2016,7,6,12,0,878.0,126.0,5.9,35.0,987.0,961.77,691.83
2016,7,6,12,15,879.5,126.0,5.85,35.0,993.5,969.88,696.59
2016,7,6,12,30,881.0,126.0,5.8,35.0,1000.0,974.66,699.27
2016,7,6,12,45,882.0,125.5,5.8,35.5,998.5,975.21,698.13
2016,7,6,13,0,883.0,125.0,5.8,36.0,997.0,972.49,694.98
2016,7,6,13,15,881.0,124.5,5.75,36.0,987.0,963.53,689.06
2016,7,6,13,30,879.0,124.0,5.7,36.0,977.0,951.19,681.06
2016,7,6,13,45,875.0,123.5,5.7,36.5,959.5,933.64,668.61
2016,7,6,14,0,871.0,123.0,5.7,37.0,942.0,912.87,654.17
2016,7,6,14,15,865.5,121.5,5.7,37.0,917.0,886.69,637.61
2016,7,6,14,30,860.0,120.0,5.7,37.0,892.0,857.59,619.1
2016,7,6,14,45,845.5,123.0,5.7,37.0,858.5,822.6,596.6
2016,7,6,15,0,831.0,126.0,5.7,37.0,825.0,785.58,572.62
2016,7,6,15,15,820.5,123.5,5.7,36.5,787.5,744.6,546.91
2016,7,6,15,30,810.0,121.0,5.7,36.0,750.0,703.79,520.91
2016,7,6,15,45,791.0,120.5,5.7,36.0,705.5,655.15,486.31
2016,7,6,16,0,772.0,120.0,5.7,36.0,661.0,605.94,450.61
2016,7,6,16,15,753.5,116.5,5.7,35.5,613.5,553.84,412.97
2016,7,6,16,30,735.0,113.0,5.7,35.0,566.0,501.73,374.22
2016,7,6,16,45,704.5,111.5,5.75,35.0,514.0,444.81,330.17
2016,7,6,17,0,674.0,110.0,5.8,35.0,462.0,390.76,287.2
2016,7,6,17,15,641.0,104.5,5.7,34.5,409.5,334.16,241.88
2016,7,6,17,30,608.0,99.0,5.6,34.0,357.0,280.35,197.86
2016,7,6,17,45,556.0,93.5,5.55,33.5,304.0,224.89,152.84
2016,7,6,18,0,504.0,88.0,5.5,33.0,251.0,175.02,112.9
2016,7,6,18,15,439.0,78.5,5.3,32.0,201.0,124.49,75.12
2016,7,6,18,30,374.0,69.0,5.1,31.0,151.0,82.64,47.61
2016,7,6,18,45,277.5,56.0,4.95,30.5,107.5,45.23,31.85
2016,7,6,19,0,181.0,43.0,4.8,30.0,64.0,33.41,21.3
2016,7,6,19,15,90.5,21.5,4.7,29.5,32.0,17.95,3.97
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,10.0,4.9,24.5,10.0,9.53,0.0
2016,7,7,6,0,0.0,20.0,5.0,25.0,20.0,18.36,3.29
2016,7,7,6,15,35.0,40.0,5.1,25.5,46.0,35.0,22.97
2016,7,7,6,30,70.0,60.0,5.2,26.0,72.0,50.26,36.71
2016,7,7,6,45,103.0,81.5,5.35,26.5,106.0,76.75,53.24
2016,7,7,7,0,136.0,103.0,5.5,27.0,140.0,107.61,76.02
2016,7,7,7,15,153.5,125.5,5.55,27.5,176.0,140.57,101.9
2016,7,7,7,30,171.0,148.0,5.6,28.0,212.0,175.74,129.92
2016,7,7,7,45,434.0,118.0,5.65,28.5,315.0,241.72,176.4
2016,7,7,8,0,697.0,88.0,5.7,29.0,418.0,337.26,249.06
2016,7,7,8,15,723.0,92.0,5.75,29.5,470.0,393.98,295.92
2016,7,7,8,30,749.0,96.0,5.8,30.0,522.0,450.61,341.57
2016,7,7,8,45,775.0,96.5,5.85,30.5,572.5,505.15,384.47
2016,7,7,9,0,801.0,97.0,5.9,31.0,623.0,560.64,426.87
2016,7,7,9,15,815.0,99.5,5.9,31.5,668.5,610.7,464.0
2016,7,7,9,30,829.0,102.0,5.9,32.0,714.0,660.03,499.57
2016,7,7,9,45,842.0,103.0,5.9,32.5,755.0,706.1,531.31
2016,7,7,10,0,855.0,104.0,5.9,33.0,796.0,750.73,560.36
2016,7,7,10,15,863.0,106.0,5.85,33.5,831.0,790.67,585.57
2016,7,7,10,30,871.0,108.0,5.8,34.0,866.0,828.33,608.88
2016,7,7,10,45,877.5,109.0,5.8,34.5,894.5,861.25,628.93
2016,7,7,11,0,884.0,110.0,5.8,35.0,923.0,891.41,646.98
2016,7,7,11,15,888.0,110.5,5.75,35.0,944.0,915.9,662.26
2016,7,7,11,30,892.0,111.0,5.7,35.0,965.0,937.21,675.44
2016,7,7,11,45,884.5,119.0,5.7,35.5,976.0,951.61,682.95
2016,7,7,12,0,877.0,127.0,5.7,36.0,987.0,962.28,688.08
2016,7,7,12,15,878.0,127.0,5.65,36.0,992.5,969.94,692.51
2016,7,7,12,30,879.0,127.0,5.6,36.0,998.0,974.27,694.86
2016,7,7,12,45,876.5,128.5,5.55,36.5,995.5,973.37,692.46
2016,7,7,13,0,874.0,130.0,5.5,37.0,993.0,969.22,688.1
2016,7,7,13,15,871.5,129.5,5.45,37.0,983.0,959.89,681.98
2016,7,7,13,30,869.0,129.0,5.4,37.0,973.0,947.22,673.82
2016,7,7,13,45,863.0,129.5,5.4,37.0,954.5,928.96,662.42
2016,7,7,14,0,857.0,130.0,5.4,37.0,936.0,907.58,649.06
2016,7,7,14,15,851.0,128.5,5.4,37.0,911.0,881.31,632.5
2016,7,7,14,30,845.0,127.0,5.4,37.0,886.0,852.19,614.05
2016,7,7,14,45,568.5,260.5,5.4,37.0,763.0,733.01,531.4
2016,7,7,15,0,292.0,394.0,5.4,37.0,640.0,614.87,444.01
2016,7,7,15,15,547.0,258.5,5.4,37.0,693.0,670.75,489.75
2016,7,7,15,30,802.0,123.0,5.4,37.0,746.0,700.78,515.87
2016,7,7,15,45,784.0,122.0,5.4,37.0,702.0,652.64,481.6
2016,7,7,16,0,766.0,121.0,5.4,37.0,658.0,603.85,446.51
2016,7,7,16,15,748.0,117.5,5.45,36.5,610.5,552.29,409.65
2016,7,7,16,30,730.0,114.0,5.5,36.0,563.0,500.69,371.63
2016,7,7,16,45,701.5,111.5,5.55,35.5,512.0,443.99,328.7
2016,7,7,17,0,673.0,109.0,5.6,35.0,461.0,389.95,286.5
2016,7,7,17,15,640.5,103.5,5.55,34.5,409.0,333.56,241.41
2016,7,7,17,30,608.0,98.0,5.5,34.0,357.0,279.9,197.54
2016,7,7,17,45,563.0,91.0,5.45,33.5,304.5,224.73,152.53
2016,7,7,18,0,518.0,84.0,5.4,33.0,252.0,174.35,111.85
2016,7,7,18,15,454.5,75.0,5.25,32.0,202.0,124.77,74.69
2016,7,7,18,30,391.0,66.0,5.1,31.0,152.0,81.56,46.12
2016,7,7,18,45,301.0,53.5,5.0,30.5,108.5,43.61,30.51
2016,7,7,19,0,211.0,41.0,4.9,30.0,65.0,31.83,20.01
2016,7,7,19,15,105.5,20.5,4.75,29.5,32.5,16.05,2.78
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,11.5,3.85,24.5,13.5,10.96,0.0
2016,7,8,6,0,65.0,23.0,4.0,25.0,27.0,19.07,2.87
2016,7,8,6,15,163.5,41.0,4.15,25.5,64.5,33.31,21.54
2016,7,8,6,30,262.0,59.0,4.3,26.0,102.0,46.38,33.43
2016,7,8,6,45,356.0,68.5,4.5,26.5,151.0,79.6,47.05
2016,7,8,7,0,450.0,78.0,4.7,27.0,200.0,123.86,75.79
2016,7,8,7,15,504.0,86.5,4.75,27.5,251.5,171.94,112.87
2016,7,8,7,30,558.0,95.0,4.8,28.0,303.0,224.97,156.01
2016,7,8,7,45,401.5,142.5,4.85,28.5,304.5,253.74,186.04
2016,7,8,8,0,245.0,190.0,4.9,29.0,306.0,264.32,198.86
2016,7,8,8,15,483.5,148.5,4.9,29.5,411.5,343.52,258.63
2016,7,8,8,30,722.0,107.0,4.9,30.0,517.0,446.98,337.73
2016,7,8,8,45,751.0,107.0,4.95,30.5,568.0,502.62,380.85
2016,7,8,9,0,780.0,107.0,5.0,31.0,619.0,558.25,422.94
2016,7,8,9,15,795.0,110.0,5.0,31.5,664.5,609.05,460.15
2016,7,8,9,30,810.0,113.0,5.0,32.0,710.0,659.19,495.83
2016,7,8,9,45,826.0,112.5,5.0,32.5,751.5,703.91,526.68
2016,7,8,10,0,842.0,112.0,5.0,33.0,793.0,748.79,555.53
2016,7,8,10,15,850.5,114.0,4.95,33.5,828.0,788.71,580.32
2016,7,8,10,30,859.0,116.0,4.9,34.0,863.0,826.41,603.26
2016,7,8,10,45,867.5,116.0,4.9,34.5,892.0,859.76,623.27
2016,7,8,11,0,876.0,116.0,4.9,35.0,921.0,890.49,641.39
2016,7,8,11,15,880.5,117.0,4.85,35.0,942.5,915.77,656.85
2016,7,8,11,30,885.0,118.0,4.8,35.0,964.0,937.92,670.26
2016,7,8,11,45,886.0,119.5,4.8,35.5,977.5,954.0,678.69
2016,7,8,12,0,887.0,121.0,4.8,36.0,991.0,966.66,684.96
2016,7,8,12,15,888.0,121.5,4.8,36.0,997.0,974.94,689.97
2016,7,8,12,30,889.0,122.0,4.8,36.0,1003.0,979.83,692.94
2016,7,8,12,45,889.0,121.5,4.8,36.5,1001.0,979.49,691.29
2016,7,8,13,0,889.0,121.0,4.8,37.0,999.0,975.82,687.62
2016,7,8,13,15,887.0,121.0,4.8,37.0,989.5,967.32,682.42
2016,7,8,13,30,885.0,121.0,4.8,37.0,980.0,955.42,675.16
2016,7,8,13,45,880.5,120.5,4.8,37.0,962.0,937.34,664.02
2016,7,8,14,0,876.0,120.0,4.8,37.0,944.0,916.02,650.82
2016,7,8,14,15,572.5,276.5,4.8,37.0,809.5,786.97,563.94
2016,7,8,14,30,269.0,433.0,4.8,37.0,675.0,654.82,467.51
2016,7,8,14,45,554.0,277.0,4.8,37.0,751.5,736.47,531.66
2016,7,8,15,0,839.0,121.0,4.8,37.0,828.0,788.65,571.08
2016,7,8,15,15,559.5,238.5,4.8,36.5,701.0,663.25,483.46
2016,7,8,15,30,280.0,356.0,4.8,36.0,574.0,544.58,396.56
2016,7,8,15,45,532.5,235.5,4.8,36.0,619.5,591.01,434.79
2016,7,8,16,0,785.0,115.0,4.8,36.0,665.0,610.62,451.98
2016,7,8,16,15,767.5,111.5,4.8,35.5,617.5,558.43,414.42
2016,7,8,16,30,750.0,108.0,4.8,35.0,570.0,506.11,375.89
2016,7,8,16,45,722.5,106.0,4.8,35.0,518.5,450.6,333.12
2016,7,8,17,0,695.0,104.0,4.8,35.0,467.0,395.05,289.27
2016,7,8,17,15,663.0,98.5,4.7,34.5,414.5,337.6,243.49
2016,7,8,17,30,631.0,93.0,4.6,34.0,362.0,282.79,198.77
2016,7,8,17,45,584.0,87.5,4.5,33.5,309.0,227.14,153.45
2016,7,8,18,0,537.0,82.0,4.4,33.0,256.0,176.48,112.61
2016,7,8,18,15,473.5,73.5,4.15,32.0,205.5,126.16,74.9
2016,7,8,18,30,410.0,65.0,3.9,31.0,155.0,82.28,45.98
2016,7,8,18,45,314.5,52.5,3.7,30.5,110.5,43.11,30.08
2016,7,8,19,0,219.0,40.0,3.5,30.0,66.0,31.04,19.36
2016,7,8,19,15,109.5,20.0,3.55,29.5,33.0,15.65,2.37
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,13.5,10.5,3.45,24.0,11.5,10.01,0.0
2016,7,9,6,0,27.0,21.0,3.6,24.0,23.0,18.28,1.7
2016,7,9,6,15,93.0,41.0,3.75,24.5,55.0,33.22,21.52
2016,7,9,6,30,159.0,61.0,3.9,25.0,87.0,49.16,35.9
2016,7,9,6,45,216.0,78.5,4.05,25.5,128.0,80.01,52.32
2016,7,9,7,0,273.0,96.0,4.2,26.0,169.0,117.75,78.65
2016,7,9,7,15,316.5,110.0,4.2,26.5,213.5,156.32,108.24
2016,7,9,7,30,360.0,124.0,4.2,27.0,258.0,200.82,143.85
2016,7,9,7,45,431.5,131.5,4.2,27.5,317.0,252.82,185.16
2016,7,9,8,0,503.0,139.0,4.2,28.0,376.0,312.54,232.7
2016,7,9,8,15,419.0,181.5,4.2,28.5,395.0,346.75,261.65
2016,7,9,8,30,335.0,224.0,4.2,29.0,414.0,369.23,279.73
2016,7,9,8,45,189.0,245.0,4.2,30.0,354.0,329.65,249.21
2016,7,9,9,0,43.0,266.0,4.2,31.0,294.0,273.65,204.85
2016,7,9,9,15,33.0,269.0,4.15,31.5,291.5,273.32,203.71
2016,7,9,9,30,23.0,272.0,4.1,32.0,289.0,269.27,199.64
2016,7,9,9,45,17.0,252.5,4.1,32.5,265.5,248.14,183.11
2016,7,9,10,0,11.0,233.0,4.1,33.0,242.0,226.3,166.15
2016,7,9,10,15,75.0,330.5,4.05,33.0,395.5,373.52,275.04
2016,7,9,10,30,139.0,428.0,4.0,33.0,549.0,527.88,384.68
2016,7,9,10,45,242.0,425.0,4.0,33.5,643.5,623.6,451.71
2016,7,9,11,0,345.0,422.0,4.0,34.0,738.0,719.61,517.51
2016,7,9,11,15,600.0,279.0,3.95,34.5,845.5,827.77,595.11
2016,7,9,11,30,855.0,136.0,3.9,35.0,953.0,927.75,659.94
2016,7,9,11,45,849.0,142.5,3.85,35.5,964.0,941.44,665.97
2016,7,9,12,0,843.0,149.0,3.8,36.0,975.0,951.6,670.37
2016,7,9,12,15,844.0,149.0,3.75,36.0,980.5,959.02,674.51
2016,7,9,12,30,845.0,149.0,3.7,36.0,986.0,963.26,676.73
2016,7,9,12,45,841.5,151.0,3.65,36.0,983.0,961.87,675.52
2016,7,9,13,0,838.0,153.0,3.6,36.0,980.0,957.4,672.5
2016,7,9,13,15,563.5,313.5,3.55,36.0,867.5,857.74,605.55
2016,7,9,13,30,289.0,474.0,3.5,36.0,755.0,741.52,521.77
2016,7,9,13,45,552.5,314.5,3.5,36.5,838.5,831.72,588.82
2016,7,9,14,0,816.0,155.0,3.5,37.0,922.0,901.76,636.17
2016,7,9,14,15,809.5,153.5,3.45,36.5,897.0,875.48,620.45
2016,7,9,14,30,803.0,152.0,3.4,36.0,872.0,846.49,603.57
2016,7,9,14,45,797.0,148.0,3.35,36.0,841.5,812.92,582.37
2016,7,9,15,0,791.0,144.0,3.3,36.0,811.0,776.95,559.52
2016,7,9,15,15,780.0,141.5,3.2,36.0,773.0,736.43,533.28
2016,7,9,15,30,769.0,139.0,3.1,36.0,735.0,694.26,504.99
2016,7,9,15,45,749.5,138.0,3.05,36.0,691.5,646.39,471.88
2016,7,9,16,0,730.0,137.0,3.0,36.0,648.0,597.79,437.61
2016,7,9,16,15,646.0,157.5,3.0,35.5,585.5,532.28,391.02
2016,7,9,16,30,562.0,178.0,3.0,35.0,523.0,470.77,346.46
2016,7,9,16,45,536.0,167.5,3.0,35.0,473.5,417.11,306.46
2016,7,9,17,0,510.0,157.0,3.0,35.0,424.0,365.22,266.77
2016,7,9,17,15,481.0,146.0,2.85,34.5,375.5,313.77,226.95
2016,7,9,17,30,452.0,135.0,2.7,34.0,327.0,264.92,188.34
2016,7,9,17,45,450.5,116.5,2.55,33.5,285.0,219.08,150.82
2016,7,9,18,0,449.0,98.0,2.4,33.0,243.0,173.16,113.05
2016,7,9,18,15,384.0,86.5,2.35,32.0,194.0,125.01,77.53
2016,7,9,18,30,319.0,75.0,2.3,31.0,145.0,84.45,50.71
2016,7,9,18,45,231.0,59.0,2.25,30.5,102.5,47.64,33.81
2016,7,9,19,0,143.0,43.0,2.2,30.0,60.0,34.8,22.37
2016,7,9,19,15,71.5,21.5,2.5,29.5,30.0,17.93,3.27
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,5.0,2.35,24.0,5.0,4.77,0.0
2016,7,10,6,0,0.0,10.0,2.5,24.0,10.0,9.26,0.0
2016,7,10,6,15,0.0,27.0,2.75,24.5,27.0,25.08,14.84
2016,7,10,6,30,0.0,44.0,3.0,25.0,44.0,40.21,28.35
2016,7,10,6,45,0.5,66.0,3.3,25.5,66.5,59.86,43.21
2016,7,10,7,0,1.0,88.0,3.6,26.0,89.0,79.96,59.65
2016,7,10,7,15,9.5,109.5,3.7,26.5,113.0,101.42,76.53
2016,7,10,7,30,18.0,131.0,3.8,27.0,137.0,124.06,94.12
2016,7,10,7,45,27.0,155.0,3.9,27.5,166.5,149.94,114.06
2016,7,10,8,0,36.0,179.0,4.0,28.0,196.0,177.54,135.13
2016,7,10,8,15,28.0,190.5,4.0,28.5,205.0,187.91,142.7
2016,7,10,8,30,20.0,202.0,4.0,29.0,214.0,196.42,148.62
2016,7,10,8,45,22.5,221.5,4.0,29.5,236.0,217.31,163.89
2016,7,10,9,0,25.0,241.0,4.0,30.0,258.0,238.46,179.15
2016,7,10,9,15,70.5,292.5,3.95,30.5,343.5,318.75,238.97
2016,7,10,9,30,116.0,344.0,3.9,31.0,429.0,405.2,301.79
2016,7,10,9,45,69.0,319.0,3.9,31.5,371.0,350.91,260.23
2016,7,10,10,0,22.0,294.0,3.9,32.0,313.0,291.93,215.22
2016,7,10,10,15,26.5,320.0,3.9,32.0,343.0,325.23,239.39
2016,7,10,10,30,31.0,346.0,3.9,32.0,373.0,355.45,260.9
2016,7,10,10,45,34.5,355.5,3.9,32.5,386.5,369.23,269.96
2016,7,10,11,0,38.0,365.0,3.9,33.0,400.0,383.07,279.06
2016,7,10,11,15,76.5,421.5,3.9,33.5,494.0,474.22,343.54
2016,7,10,11,30,115.0,478.0,3.9,34.0,588.0,573.07,411.29
2016,7,10,11,45,150.5,489.5,3.9,34.5,635.5,620.45,442.99
2016,7,10,12,0,186.0,501.0,3.9,35.0,683.0,668.11,474.64
2016,7,10,12,15,196.5,503.5,3.9,35.0,697.0,682.76,484.35
2016,7,10,12,30,207.0,506.0,3.9,35.0,711.0,696.51,493.64
2016,7,10,12,45,222.5,502.5,3.95,35.0,722.0,708.16,501.94
2016,7,10,13,0,238.0,499.0,4.0,35.0,733.0,718.54,509.45
2016,7,10,13,15,236.5,493.5,4.05,35.0,724.5,709.35,503.6
2016,7,10,13,30,235.0,488.0,4.1,35.0,716.0,699.07,497.13
2016,7,10,13,45,513.5,329.5,4.15,35.5,816.0,810.7,579.48
2016,7,10,14,0,792.0,171.0,4.2,36.0,916.0,896.35,638.97
2016,7,10,14,15,785.5,169.5,4.2,36.0,891.5,870.61,622.27
2016,7,10,14,30,779.0,168.0,4.2,36.0,867.0,842.24,604.51
2016,7,10,14,45,764.0,169.5,4.2,36.0,834.0,807.23,582.31
2016,7,10,15,0,749.0,171.0,4.2,36.0,801.0,770.47,558.83
2016,7,10,15,15,736.5,168.0,4.2,35.5,764.0,730.98,533.84
2016,7,10,15,30,724.0,165.0,4.2,35.0,727.0,688.51,505.84
2016,7,10,15,45,696.5,167.0,4.25,35.0,682.0,639.58,471.61
2016,7,10,16,0,669.0,169.0,4.3,35.0,637.0,591.0,436.95
2016,7,10,16,15,647.5,163.5,4.3,34.5,590.0,539.49,400.37
2016,7,10,16,30,626.0,158.0,4.3,34.0,543.0,488.51,363.16
2016,7,10,16,45,580.0,158.5,4.3,34.0,490.5,432.27,320.36
2016,7,10,17,0,534.0,159.0,4.3,34.0,438.0,377.68,278.08
2016,7,10,17,15,496.5,150.0,4.1,33.5,386.5,323.52,235.83
2016,7,10,17,30,459.0,141.0,3.9,33.0,335.0,272.85,195.6
2016,7,10,17,45,391.5,133.0,3.75,32.5,282.5,219.27,153.84
2016,7,10,18,0,324.0,125.0,3.6,32.0,230.0,173.33,118.73
2016,7,10,18,15,260.0,108.5,3.4,31.5,182.5,128.37,85.58
2016,7,10,18,30,196.0,92.0,3.2,31.0,135.0,90.9,60.0
2016,7,10,18,45,120.0,69.0,3.0,30.5,93.0,57.58,39.12
2016,7,10,19,0,44.0,46.0,2.8,30.0,51.0,39.24,25.89
2016,7,10,19,15,22.0,23.0,2.9,29.5,25.5,20.52,4.19
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.0,4.5,24.5,9.5,8.58,0.0
2016,7,11,6,0,10.0,18.0,4.6,25.0,19.0,16.45,0.0
2016,7,11,6,15,72.0,42.5,4.75,25.0,54.0,35.45,23.13
2016,7,11,6,30,134.0,67.0,4.9,25.0,89.0,53.04,39.11
2016,7,11,6,45,222.5,83.0,5.1,25.5,135.5,83.61,55.09
2016,7,11,7,0,311.0,99.0,5.3,26.0,182.0,124.61,82.63
2016,7,11,7,15,369.5,111.5,5.45,26.5,232.0,167.14,114.89
2016,7,11,7,30,428.0,124.0,5.6,27.0,282.0,217.18,154.84
2016,7,11,7,45,491.5,127.5,5.75,28.0,336.5,267.14,195.1
2016,7,11,8,0,555.0,131.0,5.9,29.0,391.0,325.56,242.04
2016,7,11,8,15,588.0,137.5,6.0,29.5,443.0,378.56,285.2
