Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,8,30,621.0,144.0,6.1,30.0,495.0,434.23,329.5
2016,7,11,8,45,654.0,146.0,6.2,30.5,546.0,487.97,371.43
2016,7,11,9,0,687.0,148.0,6.3,31.0,597.0,543.65,413.83
2016,7,11,9,15,706.5,152.0,6.35,31.5,643.0,594.42,451.47
2016,7,11,9,30,726.0,156.0,6.4,32.0,689.0,645.16,488.19
2016,7,11,9,45,744.0,157.5,6.5,32.5,731.5,691.47,521.12
2016,7,11,10,0,762.0,159.0,6.6,33.0,774.0,737.31,553.07
2016,7,11,10,15,773.0,162.0,6.6,33.5,809.5,778.0,579.58
2016,7,11,10,30,784.0,165.0,6.6,34.0,845.0,816.88,604.3
2016,7,11,10,45,793.5,166.0,6.65,34.5,874.5,850.51,625.36
2016,7,11,11,0,803.0,167.0,6.7,35.0,904.0,881.8,644.68
2016,7,11,11,15,809.0,168.5,6.65,35.0,926.5,907.87,661.33
2016,7,11,11,30,815.0,170.0,6.6,35.0,949.0,931.09,676.06
2016,7,11,11,45,805.5,180.5,6.6,35.5,959.5,945.44,683.68
2016,7,11,12,0,796.0,191.0,6.6,36.0,970.0,956.23,689.01
2016,7,11,12,15,797.5,191.5,6.55,36.0,976.5,964.63,694.06
2016,7,11,12,30,799.0,192.0,6.5,36.0,983.0,969.88,697.12
2016,7,11,12,45,798.0,193.0,6.45,36.5,981.5,970.08,695.49
2016,7,11,13,0,797.0,194.0,6.4,37.0,980.0,967.16,691.94
2016,7,11,13,15,794.5,193.0,6.3,37.0,970.0,957.75,685.46
2016,7,11,13,30,792.0,192.0,6.2,37.0,960.0,945.2,677.06
2016,7,11,13,45,786.5,191.5,6.15,37.0,942.5,927.25,665.45
2016,7,11,14,0,781.0,191.0,6.1,37.0,925.0,906.39,652.0
2016,7,11,14,15,774.0,189.0,6.05,37.0,900.0,879.96,634.9
2016,7,11,14,30,767.0,187.0,6.0,37.0,875.0,850.95,616.1
2016,7,11,14,45,760.5,182.5,5.95,37.0,844.0,817.56,594.32
2016,7,11,15,0,754.0,178.0,5.9,37.0,813.0,781.89,570.94
2016,7,11,15,15,741.0,175.0,5.85,36.5,774.5,742.0,544.96
2016,7,11,15,30,728.0,172.0,5.8,36.0,736.0,698.93,515.99
2016,7,11,15,45,709.5,169.0,5.8,36.0,692.5,650.99,482.09
2016,7,11,16,0,691.0,166.0,5.8,36.0,649.0,602.64,447.25
2016,7,11,16,15,669.0,161.0,5.75,35.5,601.0,550.23,409.55
2016,7,11,16,30,647.0,156.0,5.7,35.0,553.0,498.35,371.26
2016,7,11,16,45,615.0,151.0,5.7,35.0,502.0,442.5,328.44
2016,7,11,17,0,583.0,146.0,5.7,35.0,451.0,388.85,286.38
2016,7,11,17,15,545.5,138.5,5.6,34.5,398.5,331.44,241.27
2016,7,11,17,30,508.0,131.0,5.5,34.0,346.0,279.39,199.51
2016,7,11,17,45,452.5,122.0,5.45,33.5,293.5,225.13,156.38
2016,7,11,18,0,397.0,113.0,5.4,33.0,241.0,176.92,118.56
2016,7,11,18,15,329.5,99.0,5.3,32.0,191.5,129.05,83.22
2016,7,11,18,30,262.0,85.0,5.2,31.0,142.0,90.2,57.24
2016,7,11,18,45,175.5,66.0,5.1,30.5,99.5,54.43,36.25
2016,7,11,19,0,89.0,47.0,5.0,30.0,57.0,38.82,25.52
2016,7,11,19,15,44.5,23.5,5.0,29.5,28.5,20.24,3.62
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,10.5,4.9,23.5,11.5,10.01,0.0
2016,7,12,6,0,38.0,21.0,5.0,24.0,23.0,18.17,0.0
2016,7,12,6,15,131.5,40.5,5.15,24.5,59.5,32.83,20.97
2016,7,12,6,30,225.0,60.0,5.3,25.0,96.0,46.26,33.38
2016,7,12,6,45,325.5,70.5,5.45,25.5,144.5,78.39,47.53
2016,7,12,7,0,426.0,81.0,5.6,26.0,193.0,122.42,76.03
2016,7,12,7,15,482.5,90.0,5.6,26.5,244.5,168.91,111.8
2016,7,12,7,30,539.0,99.0,5.6,27.0,296.0,223.17,155.95
2016,7,12,7,45,595.5,100.5,5.7,27.5,351.5,275.28,199.38
2016,7,12,8,0,652.0,102.0,5.8,28.0,407.0,333.22,247.49
2016,7,12,8,15,680.5,107.0,5.85,28.5,459.0,388.24,293.06
2016,7,12,8,30,709.0,112.0,5.9,29.0,511.0,445.26,339.03
2016,7,12,8,45,736.0,113.5,5.95,30.0,562.0,500.81,381.95
2016,7,12,9,0,763.0,115.0,6.0,31.0,613.0,556.24,423.46
2016,7,12,9,15,779.0,118.0,6.0,31.5,658.5,607.1,461.12
2016,7,12,9,30,795.0,121.0,6.0,32.0,704.0,657.43,497.38
2016,7,12,9,45,809.0,122.5,6.0,32.5,745.5,704.05,530.11
2016,7,12,10,0,823.0,124.0,6.0,33.0,787.0,746.79,558.08
2016,7,12,10,15,832.0,126.0,5.95,33.5,822.0,786.63,583.29
2016,7,12,10,30,841.0,128.0,5.9,34.0,857.0,824.34,606.71
2016,7,12,10,45,849.5,128.0,5.9,34.5,886.0,857.36,626.89
2016,7,12,11,0,858.0,128.0,5.9,35.0,915.0,887.82,645.18
2016,7,12,11,15,536.5,304.5,5.85,35.0,801.0,795.98,578.31
2016,7,12,11,30,215.0,481.0,5.8,35.0,687.0,669.23,481.69
2016,7,12,11,45,551.5,300.5,5.8,35.5,838.0,826.81,598.62
2016,7,12,12,0,888.0,120.0,5.8,36.0,989.0,969.17,693.9
2016,7,12,12,15,625.5,285.5,5.75,36.0,899.5,895.98,643.05
2016,7,12,12,30,363.0,451.0,5.7,36.0,810.0,800.5,571.0
2016,7,12,12,45,628.5,284.0,5.7,36.5,904.0,900.46,645.25
2016,7,12,13,0,894.0,117.0,5.7,37.0,998.0,979.85,696.68
2016,7,12,13,15,891.5,116.5,5.65,37.0,988.0,970.41,690.03
2016,7,12,13,30,889.0,116.0,5.6,37.0,978.0,957.55,681.74
2016,7,12,13,45,886.0,115.0,5.6,37.0,960.5,940.34,671.01
2016,7,12,14,0,883.0,114.0,5.6,37.0,943.0,919.8,658.19
2016,7,12,14,15,877.0,113.0,5.55,37.0,918.0,893.38,641.26
2016,7,12,14,30,871.0,112.0,5.5,37.0,893.0,864.01,622.4
2016,7,12,14,45,864.0,110.0,5.5,37.0,861.0,830.04,600.7
2016,7,12,15,0,857.0,108.0,5.5,37.0,829.0,793.51,577.17
2016,7,12,15,15,847.0,106.0,5.5,37.0,791.0,752.33,550.31
2016,7,12,15,30,837.0,104.0,5.5,37.0,753.0,709.22,521.91
2016,7,12,15,45,820.0,103.5,5.5,37.0,709.0,661.11,488.75
2016,7,12,16,0,803.0,103.0,5.5,37.0,665.0,612.93,453.98
2016,7,12,16,15,785.5,100.0,5.5,36.5,617.0,560.27,416.18
2016,7,12,16,30,768.0,97.0,5.5,36.0,569.0,507.43,377.09
2016,7,12,16,45,739.0,96.0,5.55,35.5,517.0,451.12,334.3
2016,7,12,17,0,710.0,95.0,5.6,35.0,465.0,396.41,291.42
2016,7,12,17,15,679.0,90.0,5.55,34.5,412.5,337.38,244.12
2016,7,12,17,30,648.0,85.0,5.5,34.0,360.0,282.3,198.81
2016,7,12,17,45,596.5,81.0,5.5,33.5,306.0,225.76,152.55
2016,7,12,18,0,545.0,77.0,5.5,33.0,252.0,174.69,111.22
2016,7,12,18,15,482.0,69.0,5.4,32.5,202.0,124.19,72.93
2016,7,12,18,30,419.0,61.0,5.3,32.0,152.0,81.15,44.46
2016,7,12,18,45,323.0,49.5,5.25,31.5,107.5,41.32,24.76
2016,7,12,19,0,227.0,38.0,5.2,31.0,63.0,29.5,17.93
2016,7,12,19,15,113.5,19.0,5.15,30.5,31.5,14.88,0.77
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.5,10.0,4.05,24.5,12.5,9.53,0.0
2016,7,13,6,0,85.0,20.0,4.2,25.0,25.0,16.68,0.0
2016,7,13,6,15,199.0,35.0,4.35,25.5,62.0,27.22,16.28
2016,7,13,6,30,313.0,50.0,4.5,26.0,99.0,38.22,26.48
2016,7,13,6,45,415.0,57.0,4.65,26.5,149.0,73.13,40.21
2016,7,13,7,0,517.0,64.0,4.8,27.0,199.0,119.27,69.33
2016,7,13,7,15,569.5,70.5,4.9,27.5,251.5,168.05,107.08
2016,7,13,7,30,622.0,77.0,5.0,28.0,304.0,222.74,152.13
2016,7,13,7,45,670.0,78.5,5.15,29.0,359.0,277.03,197.58
2016,7,13,8,0,718.0,80.0,5.3,30.0,414.0,337.6,247.6
2016,7,13,8,15,743.5,83.5,5.4,30.5,466.5,393.31,293.77
2016,7,13,8,30,769.0,87.0,5.5,31.0,519.0,450.57,339.89
2016,7,13,8,45,791.0,88.5,5.6,31.5,569.5,505.28,382.85
2016,7,13,9,0,813.0,90.0,5.7,32.0,620.0,560.49,424.96
2016,7,13,9,15,827.5,92.5,5.7,32.5,666.0,611.86,462.86
2016,7,13,9,30,842.0,95.0,5.7,33.0,712.0,662.43,499.11
2016,7,13,9,45,853.0,96.5,5.75,33.5,753.0,708.45,530.47
2016,7,13,10,0,864.0,98.0,5.8,34.0,794.0,752.84,559.31
2016,7,13,10,15,872.0,100.0,5.85,34.5,829.0,793.48,585.21
2016,7,13,10,30,880.0,102.0,5.9,35.0,864.0,831.8,609.26
2016,7,13,10,45,885.5,103.5,5.95,35.5,892.5,864.97,629.61
2016,7,13,11,0,891.0,105.0,6.0,36.0,921.0,895.29,647.93
2016,7,13,11,15,895.5,105.5,6.0,36.0,942.5,920.72,664.06
2016,7,13,11,30,900.0,106.0,6.0,36.0,964.0,942.96,678.11
2016,7,13,11,45,881.5,121.5,6.0,36.5,972.5,954.65,683.8
2016,7,13,12,0,863.0,137.0,6.0,37.0,981.0,962.09,686.83
2016,7,13,12,15,864.0,137.5,6.0,37.0,987.0,970.34,691.95
2016,7,13,12,30,865.0,138.0,6.0,37.0,993.0,975.28,695.02
2016,7,13,12,45,864.0,138.5,6.05,37.5,991.0,975.04,693.63
2016,7,13,13,0,863.0,139.0,6.1,38.0,989.0,971.57,690.28
2016,7,13,13,15,860.5,138.5,6.1,38.0,979.5,962.43,684.55
2016,7,13,13,30,858.0,138.0,6.1,38.0,970.0,949.99,676.79
2016,7,13,13,45,853.5,137.5,6.1,38.0,952.0,932.4,665.75
2016,7,13,14,0,849.0,137.0,6.1,38.0,934.0,911.66,652.71
2016,7,13,14,15,843.0,135.5,6.05,38.0,909.5,885.59,635.94
2016,7,13,14,30,837.0,134.0,6.0,38.0,885.0,856.67,617.31
2016,7,13,14,45,815.5,140.5,6.0,38.0,850.0,824.07,596.4
2016,7,13,15,0,794.0,147.0,6.0,38.0,815.0,785.38,571.28
2016,7,13,15,15,782.5,144.5,5.95,37.5,777.0,744.27,545.33
2016,7,13,15,30,771.0,142.0,5.9,37.0,739.0,701.54,517.2
2016,7,13,15,45,749.5,142.0,5.9,37.0,695.0,653.04,482.83
2016,7,13,16,0,728.0,142.0,5.9,37.0,651.0,604.11,447.51
2016,7,13,16,15,708.5,137.5,5.85,36.5,603.5,551.91,409.97
2016,7,13,16,30,689.0,133.0,5.8,36.0,556.0,499.9,371.56
2016,7,13,16,45,655.5,130.5,5.75,35.5,504.0,443.56,328.88
2016,7,13,17,0,622.0,128.0,5.7,35.0,452.0,389.45,286.82
2016,7,13,17,15,586.5,121.5,5.6,34.5,400.0,333.44,242.39
2016,7,13,17,30,551.0,115.0,5.5,34.0,348.0,280.6,199.62
2016,7,13,17,45,498.5,107.5,5.4,34.0,295.5,224.36,154.13
2016,7,13,18,0,446.0,100.0,5.3,34.0,243.0,175.41,115.06
2016,7,13,18,15,378.5,88.5,5.0,33.0,193.5,126.85,79.09
2016,7,13,18,30,311.0,77.0,4.7,32.0,144.0,86.2,52.1
2016,7,13,18,45,221.0,60.5,4.45,31.5,101.0,50.96,32.99
2016,7,13,19,0,131.0,44.0,4.2,31.0,58.0,35.49,22.67
2016,7,13,19,15,65.5,22.0,4.05,30.5,29.0,18.28,1.71
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,52.5,9.5,3.6,23.5,12.5,9.05,0.0
2016,7,14,6,0,105.0,19.0,3.8,24.0,25.0,15.02,0.0
2016,7,14,6,15,228.0,33.0,3.95,24.5,63.0,25.66,15.03
2016,7,14,6,30,351.0,47.0,4.1,25.0,101.0,36.76,25.36
2016,7,14,6,45,435.0,56.0,4.25,25.5,150.0,73.24,39.89
2016,7,14,7,0,519.0,65.0,4.4,26.0,199.0,120.2,70.27
2016,7,14,7,15,572.5,71.5,4.5,26.5,252.0,169.31,108.32
2016,7,14,7,30,626.0,78.0,4.6,27.0,305.0,224.46,153.81
2016,7,14,7,45,663.0,83.0,4.75,28.0,359.0,278.99,199.83
2016,7,14,8,0,700.0,88.0,4.9,29.0,413.0,337.03,248.09
2016,7,14,8,15,726.5,92.5,4.9,29.5,466.0,394.88,295.67
2016,7,14,8,30,753.0,97.0,4.9,30.0,519.0,452.76,341.96
2016,7,14,8,45,772.0,100.5,4.95,31.0,569.0,507.13,383.61
2016,7,14,9,0,791.0,104.0,5.0,32.0,619.0,561.79,424.01
2016,7,14,9,15,806.0,107.0,4.95,32.5,665.0,613.45,461.55
2016,7,14,9,30,821.0,110.0,4.9,33.0,711.0,664.43,497.46
2016,7,14,9,45,831.0,113.0,4.85,33.5,751.5,709.04,527.64
2016,7,14,10,0,841.0,116.0,4.8,34.0,792.0,753.32,555.59
2016,7,14,10,15,849.5,118.0,4.75,34.5,827.5,793.55,580.32
2016,7,14,10,30,858.0,120.0,4.7,35.0,863.0,831.55,603.28
2016,7,14,10,45,863.0,122.5,4.7,35.5,891.0,864.61,622.93
2016,7,14,11,0,868.0,125.0,4.7,36.0,919.0,894.86,640.58
2016,7,14,11,15,872.0,126.0,4.7,36.0,940.5,919.78,656.01
2016,7,14,11,30,876.0,127.0,4.7,36.0,962.0,941.58,669.44
2016,7,14,11,45,877.0,128.5,4.7,36.5,975.0,957.76,677.9
2016,7,14,12,0,878.0,130.0,4.7,37.0,988.0,970.55,684.24
2016,7,14,12,15,879.0,130.0,4.7,37.0,994.0,978.51,689.01
2016,7,14,12,30,880.0,130.0,4.7,37.0,1000.0,983.09,691.76
2016,7,14,12,45,878.0,131.0,4.75,37.5,997.5,982.38,690.07
2016,7,14,13,0,876.0,132.0,4.8,38.0,995.0,978.37,686.41
2016,7,14,13,15,873.5,131.5,4.85,38.0,985.0,969.12,680.96
2016,7,14,13,30,871.0,131.0,4.9,38.0,975.0,956.52,673.65
2016,7,14,13,45,865.5,131.0,4.95,38.0,956.5,938.25,662.78
2016,7,14,14,0,860.0,131.0,5.0,38.0,938.0,916.83,649.91
2016,7,14,14,15,854.5,129.5,5.05,37.5,913.5,890.92,635.5
2016,7,14,14,30,849.0,128.0,5.1,37.0,889.0,862.1,619.05
2016,7,14,14,45,838.0,128.0,5.15,37.0,856.0,827.38,597.23
2016,7,14,15,0,827.0,128.0,5.2,37.0,823.0,790.41,573.77
2016,7,14,15,15,816.5,126.0,5.25,37.0,785.5,752.72,549.61
2016,7,14,15,30,806.0,124.0,5.3,37.0,748.0,709.86,521.67
2016,7,14,15,45,790.0,122.0,5.35,37.0,704.5,661.7,488.06
2016,7,14,16,0,774.0,120.0,5.4,37.0,661.0,612.69,453.09
2016,7,14,16,15,755.5,116.5,5.35,36.5,613.0,560.19,415.45
2016,7,14,16,30,737.0,113.0,5.3,36.0,565.0,507.67,376.71
2016,7,14,16,45,709.0,110.5,5.25,35.5,513.5,450.61,333.52
2016,7,14,17,0,681.0,108.0,5.2,35.0,462.0,396.05,290.95
2016,7,14,17,15,648.0,102.5,5.05,34.5,409.5,338.67,245.17
2016,7,14,17,30,615.0,97.0,4.9,34.0,357.0,284.06,200.61
2016,7,14,17,45,564.0,91.0,4.8,34.0,303.5,227.51,154.4
2016,7,14,18,0,513.0,85.0,4.7,34.0,250.0,176.46,113.24
2016,7,14,18,15,447.0,76.0,4.45,33.0,199.5,125.3,75.0
2016,7,14,18,30,381.0,67.0,4.2,32.0,149.0,82.94,47.08
2016,7,14,18,45,280.5,54.0,4.0,31.5,104.5,44.63,27.57
2016,7,14,19,0,180.0,41.0,3.8,31.0,60.0,31.94,19.81
2016,7,14,19,15,90.0,20.5,3.8,30.5,30.0,16.13,0.29
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,12.5,9.0,3.65,24.5,10.0,8.58,0.0
2016,7,15,6,0,25.0,18.0,3.8,25.0,20.0,15.76,0.0
2016,7,15,6,15,115.0,39.0,3.85,25.0,55.5,31.64,19.69
2016,7,15,6,30,205.0,60.0,3.9,25.0,91.0,47.71,34.53
2016,7,15,6,45,302.0,72.0,4.0,25.5,139.5,77.68,47.83
2016,7,15,7,0,399.0,84.0,4.1,26.0,188.0,121.13,76.06
2016,7,15,7,15,458.5,94.0,4.15,26.5,240.0,167.52,111.4
2016,7,15,7,30,518.0,104.0,4.2,27.0,292.0,220.7,154.23
2016,7,15,7,45,564.0,110.0,4.3,28.0,345.5,274.31,198.26
2016,7,15,8,0,610.0,116.0,4.4,29.0,399.0,331.05,244.37
2016,7,15,8,15,641.5,122.0,4.4,29.5,451.5,386.14,289.03
2016,7,15,8,30,673.0,128.0,4.4,30.0,504.0,443.66,334.36
2016,7,15,8,45,688.5,136.0,4.45,30.5,552.5,496.79,375.26
2016,7,15,9,0,704.0,144.0,4.5,31.0,601.0,550.08,415.02
2016,7,15,9,15,722.0,148.0,4.45,31.5,647.5,600.93,451.8
2016,7,15,9,30,740.0,152.0,4.4,32.0,694.0,651.59,487.39
2016,7,15,9,45,748.0,159.0,4.35,33.0,733.5,697.57,517.56
2016,7,15,10,0,756.0,166.0,4.3,34.0,773.0,740.83,544.97
2016,7,15,10,15,766.5,168.5,4.15,34.5,808.0,780.66,569.61
2016,7,15,10,30,777.0,171.0,4.0,35.0,843.0,818.67,592.14
2016,7,15,10,45,778.5,177.0,3.85,35.5,870.0,850.27,610.06
2016,7,15,11,0,780.0,183.0,3.7,36.0,897.0,879.11,625.94
2016,7,15,11,15,785.5,184.5,3.55,36.0,918.5,904.4,640.62
2016,7,15,11,30,791.0,186.0,3.4,36.0,940.0,926.88,653.41
2016,7,15,11,45,787.0,192.0,3.3,36.5,951.5,941.78,660.27
2016,7,15,12,0,783.0,198.0,3.2,37.0,963.0,953.4,665.1
2016,7,15,12,15,784.0,198.5,3.2,37.0,969.0,961.35,669.76
2016,7,15,12,30,785.0,199.0,3.2,37.0,975.0,966.18,672.6
2016,7,15,12,45,783.0,200.0,3.2,37.5,972.5,965.48,670.71
2016,7,15,13,0,781.0,201.0,3.2,38.0,970.0,961.7,667.06
2016,7,15,13,15,778.0,200.0,3.3,38.0,960.0,951.96,661.89
2016,7,15,13,30,775.0,199.0,3.4,38.0,950.0,939.15,654.87
2016,7,15,13,45,770.0,198.0,3.5,38.5,932.5,921.44,643.45
2016,7,15,14,0,765.0,197.0,3.6,39.0,915.0,900.85,630.27
2016,7,15,14,15,757.5,195.0,3.7,38.5,890.0,874.3,615.9
2016,7,15,14,30,750.0,193.0,3.8,38.0,865.0,845.24,599.76
2016,7,15,14,45,738.0,191.5,3.95,38.0,832.5,813.19,580.47
2016,7,15,15,0,726.0,190.0,4.1,38.0,800.0,776.24,557.45
2016,7,15,15,15,713.0,186.5,4.1,38.0,762.5,734.94,530.09
2016,7,15,15,30,700.0,183.0,4.1,38.0,725.0,692.32,501.39
2016,7,15,15,45,685.0,177.5,4.2,38.0,682.0,645.34,469.46
2016,7,15,16,0,670.0,172.0,4.3,38.0,639.0,597.72,436.36
2016,7,15,16,15,647.5,166.5,4.3,37.5,591.5,545.34,399.71
2016,7,15,16,30,625.0,161.0,4.3,37.0,544.0,493.59,362.51
2016,7,15,16,45,596.5,154.5,4.3,36.5,493.5,438.93,322.15
2016,7,15,17,0,568.0,148.0,4.3,36.0,443.0,386.15,282.08
2016,7,15,17,15,530.0,140.0,4.15,35.5,391.0,328.64,237.55
2016,7,15,17,30,492.0,132.0,4.0,35.0,339.0,276.66,196.4
2016,7,15,17,45,438.5,122.0,3.85,35.0,287.0,222.71,153.63
2016,7,15,18,0,385.0,112.0,3.7,35.0,235.0,174.63,116.03
2016,7,15,18,15,317.5,97.5,3.4,34.0,186.0,126.86,81.13
2016,7,15,18,30,250.0,83.0,3.1,33.0,137.0,88.12,55.37
2016,7,15,18,45,165.0,63.5,2.8,32.0,95.0,52.61,34.52
2016,7,15,19,0,80.0,44.0,2.5,31.0,53.0,36.58,23.44
2016,7,15,19,15,40.0,22.0,2.55,30.5,26.5,19.0,0.59
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,7.0,2.7,23.5,7.0,6.67,0.0
2016,7,16,6,0,0.0,14.0,2.9,24.0,14.0,12.99,0.0
2016,7,16,6,15,29.0,34.0,2.95,24.5,38.5,30.01,18.33
2016,7,16,6,30,58.0,54.0,3.0,25.0,63.0,45.01,32.24
2016,7,16,6,45,91.5,76.0,3.15,25.5,97.0,70.82,49.06
2016,7,16,7,0,125.0,98.0,3.3,26.0,131.0,101.35,71.64
2016,7,16,7,15,146.0,120.0,3.3,26.5,166.5,133.91,97.06
2016,7,16,7,30,167.0,142.0,3.3,27.0,202.0,169.12,124.95
2016,7,16,7,45,151.5,167.5,3.35,27.5,229.0,198.91,149.51
2016,7,16,8,0,136.0,193.0,3.4,28.0,256.0,226.95,171.95
2016,7,16,8,15,167.5,217.5,3.4,28.5,304.5,271.88,206.22
2016,7,16,8,30,199.0,242.0,3.4,29.0,353.0,320.2,242.61
2016,7,16,8,45,216.0,265.5,3.45,30.0,396.5,363.18,273.88
2016,7,16,9,0,233.0,289.0,3.5,31.0,440.0,407.59,305.5
2016,7,16,9,15,270.5,305.0,3.45,31.5,493.5,462.16,344.54
2016,7,16,9,30,308.0,321.0,3.4,32.0,547.0,516.89,382.95
2016,7,16,9,45,571.0,220.0,3.4,33.0,667.5,630.23,465.78
2016,7,16,10,0,834.0,119.0,3.4,34.0,788.0,751.67,550.04
2016,7,16,10,15,843.0,120.5,3.35,34.0,823.5,791.67,574.88
2016,7,16,10,30,852.0,122.0,3.3,34.0,859.0,829.5,598.52
2016,7,16,10,45,860.0,123.0,3.3,34.5,888.0,863.61,618.52
2016,7,16,11,0,868.0,124.0,3.3,35.0,917.0,895.09,636.63
2016,7,16,11,15,872.5,125.0,3.3,35.5,939.0,920.57,650.76
2016,7,16,11,30,877.0,126.0,3.3,36.0,961.0,942.93,662.88
2016,7,16,11,45,863.0,138.5,3.3,36.5,970.5,955.48,668.8
2016,7,16,12,0,849.0,151.0,3.3,37.0,980.0,964.06,672.36
2016,7,16,12,15,850.0,151.5,3.35,37.0,986.0,972.26,677.54
2016,7,16,12,30,851.0,152.0,3.4,37.0,992.0,977.21,680.79
2016,7,16,12,45,849.5,152.5,3.5,37.5,990.0,976.53,679.55
2016,7,16,13,0,848.0,153.0,3.6,38.0,988.0,972.67,676.45
2016,7,16,13,15,845.5,152.0,3.65,38.0,978.0,963.22,671.08
2016,7,16,13,30,843.0,151.0,3.7,38.0,968.0,950.52,663.77
2016,7,16,13,45,838.0,151.0,3.8,38.0,950.0,933.19,653.87
2016,7,16,14,0,833.0,151.0,3.9,38.0,932.0,912.76,642.04
2016,7,16,14,15,826.5,149.5,4.0,38.0,907.0,892.44,630.27
2016,7,16,14,30,820.0,148.0,4.1,38.0,882.0,862.93,612.5
2016,7,16,14,45,816.5,142.5,4.2,38.0,851.0,829.34,591.99
2016,7,16,15,0,813.0,137.0,4.3,38.0,820.0,793.1,569.56
2016,7,16,15,15,801.5,134.5,4.35,37.5,782.0,751.22,544.09
2016,7,16,15,30,790.0,132.0,4.4,37.0,744.0,707.65,516.84
2016,7,16,15,45,774.5,129.5,4.45,37.0,700.0,659.91,483.87
2016,7,16,16,0,759.0,127.0,4.5,37.0,656.0,611.31,449.58
2016,7,16,16,15,740.0,123.0,4.55,36.5,608.0,558.64,412.42
2016,7,16,16,30,721.0,119.0,4.6,36.0,560.0,505.14,373.54
2016,7,16,16,45,695.0,115.0,4.65,35.5,509.0,449.23,331.66
2016,7,16,17,0,669.0,111.0,4.7,35.0,458.0,394.71,289.55
2016,7,16,17,15,635.5,105.0,4.65,34.5,405.0,337.2,244.0
2016,7,16,17,30,602.0,99.0,4.6,34.0,352.0,282.56,199.67
2016,7,16,17,45,556.5,91.5,4.55,34.0,299.5,226.64,153.94
2016,7,16,18,0,511.0,84.0,4.5,34.0,247.0,175.6,112.64
2016,7,16,18,15,446.0,74.5,4.25,33.0,196.5,125.28,75.01
2016,7,16,18,30,381.0,65.0,4.0,32.0,146.0,81.47,45.88
2016,7,16,18,45,289.0,51.5,3.75,31.5,102.5,42.83,26.05
2016,7,16,19,0,197.0,38.0,3.5,31.0,59.0,29.57,17.83
2016,7,16,19,15,98.5,19.0,3.4,30.5,29.5,14.94,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,30.5,9.0,2.65,23.5,10.0,8.58,0.0
2016,7,17,6,0,61.0,18.0,2.9,24.0,20.0,15.05,0.0
2016,7,17,6,15,169.0,35.0,2.95,24.5,56.5,27.35,16.1
2016,7,17,6,30,277.0,52.0,3.0,25.0,93.0,39.89,27.92
2016,7,17,6,45,372.5,62.0,3.15,25.5,142.0,73.28,42.09
2016,7,17,7,0,468.0,72.0,3.3,26.0,191.0,119.94,72.17
2016,7,17,7,15,523.5,80.0,3.3,26.5,243.5,167.76,108.86
2016,7,17,7,30,579.0,88.0,3.3,27.0,296.0,222.0,153.01
2016,7,17,7,45,627.0,91.5,3.3,27.5,351.0,275.86,197.95
2016,7,17,8,0,675.0,95.0,3.3,28.0,406.0,334.56,246.41
2016,7,17,8,15,703.5,100.0,3.3,28.5,459.0,391.07,292.54
2016,7,17,8,30,732.0,105.0,3.3,29.0,512.0,450.78,339.7
2016,7,17,8,45,755.0,108.0,3.35,30.0,563.0,505.86,381.4
2016,7,17,9,0,778.0,111.0,3.4,31.0,614.0,561.68,422.16
2016,7,17,9,15,793.5,114.0,3.4,31.5,660.5,613.24,459.25
2016,7,17,9,30,809.0,117.0,3.4,32.0,707.0,664.19,494.82
2016,7,17,9,45,822.0,119.0,3.45,32.5,748.5,711.48,527.03
2016,7,17,10,0,835.0,121.0,3.5,33.0,790.0,754.77,554.32
2016,7,17,10,15,844.0,123.0,3.5,33.5,825.5,795.35,579.21
2016,7,17,10,30,853.0,125.0,3.5,34.0,861.0,833.75,602.33
2016,7,17,10,45,859.5,126.0,3.55,34.5,890.0,866.66,621.83
2016,7,17,11,0,866.0,127.0,3.6,35.0,919.0,896.84,639.45
2016,7,17,11,15,870.0,128.5,3.65,35.0,940.0,922.34,655.31
2016,7,17,11,30,874.0,130.0,3.7,35.0,961.0,944.7,669.2
2016,7,17,11,45,880.5,127.5,3.75,35.5,976.0,962.36,678.76
2016,7,17,12,0,887.0,125.0,3.8,36.0,991.0,976.77,686.32
2016,7,17,12,15,887.5,125.5,3.85,36.0,996.5,984.9,691.42
2016,7,17,12,30,888.0,126.0,3.9,36.0,1002.0,989.6,694.51
2016,7,17,12,45,887.0,125.5,4.0,36.5,1000.0,988.5,692.91
2016,7,17,13,0,886.0,125.0,4.1,37.0,998.0,984.03,689.32
2016,7,17,13,15,883.5,124.5,4.1,37.0,987.5,974.69,683.66
2016,7,17,13,30,881.0,124.0,4.1,37.0,977.0,961.95,675.96
2016,7,17,13,45,876.5,123.5,4.2,37.0,958.5,943.95,665.52
2016,7,17,14,0,872.0,123.0,4.3,37.0,940.0,922.7,653.03
2016,7,17,14,15,866.0,122.0,4.3,37.0,915.0,896.5,636.87
2016,7,17,14,30,860.0,121.0,4.3,37.0,890.0,867.35,618.81
2016,7,17,14,45,851.0,119.5,4.35,37.0,857.5,832.44,597.09
2016,7,17,15,0,842.0,118.0,4.4,37.0,825.0,795.12,573.64
2016,7,17,15,15,831.5,116.0,4.4,37.0,787.0,753.96,547.24
2016,7,17,15,30,821.0,114.0,4.4,37.0,749.0,710.93,519.34
2016,7,17,15,45,807.0,111.5,4.4,37.0,705.0,664.94,487.93
2016,7,17,16,0,793.0,109.0,4.4,37.0,661.0,615.84,453.16
2016,7,17,16,15,775.5,106.0,4.4,36.5,613.5,563.4,416.04
2016,7,17,16,30,758.0,103.0,4.4,36.0,566.0,510.8,377.64
2016,7,17,16,45,733.5,99.5,4.4,35.5,514.5,454.44,335.29
2016,7,17,17,0,709.0,96.0,4.4,35.0,463.0,397.84,291.44
2016,7,17,17,15,677.5,91.0,4.3,34.5,410.0,339.84,245.27
2016,7,17,17,30,646.0,86.0,4.2,34.0,357.0,284.4,200.0
2016,7,17,17,45,600.5,80.5,4.15,34.0,304.0,227.79,153.42
2016,7,17,18,0,555.0,75.0,4.1,34.0,251.0,175.98,111.22
2016,7,17,18,15,491.5,66.5,3.85,33.0,200.0,124.08,72.16
2016,7,17,18,30,428.0,58.0,3.6,32.0,149.0,79.73,42.88
2016,7,17,18,45,330.5,46.5,3.35,31.5,104.5,39.97,23.51
2016,7,17,19,0,233.0,35.0,3.1,31.0,60.0,27.2,15.91
2016,7,17,19,15,116.5,17.5,3.05,30.5,30.0,13.74,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,24.5,8.0,1.75,23.5,9.0,7.63,0.0
2016,7,18,6,0,49.0,16.0,2.0,24.0,18.0,13.45,0.0
2016,7,18,6,15,152.5,33.5,2.15,24.5,53.5,26.15,15.03
2016,7,18,6,30,256.0,51.0,2.3,25.0,89.0,39.11,27.25
2016,7,18,6,45,347.5,61.5,2.5,25.5,136.0,71.21,41.25
2016,7,18,7,0,439.0,72.0,2.7,26.0,183.0,116.33,70.45
2016,7,18,7,15,495.0,80.5,2.75,26.5,234.5,162.96,106.09
2016,7,18,7,30,551.0,89.0,2.8,27.0,286.0,216.09,149.15
2016,7,18,7,45,602.0,92.0,2.85,27.5,340.0,268.77,192.86
2016,7,18,8,0,653.0,95.0,2.9,28.0,394.0,326.67,240.48
2016,7,18,8,15,681.0,99.5,2.9,28.5,446.0,381.3,285.03
2016,7,18,8,30,709.0,104.0,2.9,29.0,498.0,437.88,329.75
2016,7,18,8,45,734.0,106.5,2.95,29.5,548.5,493.56,372.55
2016,7,18,9,0,759.0,109.0,3.0,30.0,599.0,549.02,413.9
2016,7,18,9,15,775.0,112.0,2.95,30.5,645.0,600.01,450.5
2016,7,18,9,30,791.0,115.0,2.9,31.0,691.0,650.5,485.59
2016,7,18,9,45,803.0,118.0,2.9,31.5,732.0,697.33,517.3
2016,7,18,10,0,815.0,121.0,2.9,32.0,773.0,740.11,544.08
2016,7,18,10,15,824.0,123.0,2.9,32.5,808.5,779.99,568.49
2016,7,18,10,30,833.0,125.0,2.9,33.0,844.0,817.76,591.17
2016,7,18,10,45,839.5,127.0,2.9,33.5,872.5,851.06,610.66
2016,7,18,11,0,846.0,129.0,2.9,34.0,901.0,881.7,628.25
2016,7,18,11,15,850.5,130.0,2.9,34.0,922.5,906.74,643.45
2016,7,18,11,30,855.0,131.0,2.9,34.0,944.0,928.73,656.73
2016,7,18,11,45,854.5,134.5,2.9,34.5,957.5,945.2,665.19
2016,7,18,12,0,854.0,138.0,2.9,35.0,971.0,958.29,671.59
2016,7,18,12,15,855.5,138.0,2.9,35.0,977.0,966.65,676.49
2016,7,18,12,30,857.0,138.0,2.9,35.0,983.0,971.71,679.46
2016,7,18,12,45,856.5,138.0,2.95,35.0,981.5,971.57,679.71
2016,7,18,13,0,856.0,138.0,3.0,35.0,980.0,968.18,678.07
2016,7,18,13,15,854.0,137.5,3.05,35.0,970.5,959.58,673.27
2016,7,18,13,30,852.0,137.0,3.1,35.0,961.0,947.68,666.5
2016,7,18,13,45,849.5,135.0,3.15,35.5,944.0,930.59,655.17
2016,7,18,14,0,847.0,133.0,3.2,36.0,927.0,910.28,641.88
2016,7,18,14,15,841.0,131.5,3.25,36.0,902.0,884.17,626.25
2016,7,18,14,30,835.0,130.0,3.3,36.0,877.0,855.2,608.75
2016,7,18,14,45,818.5,133.5,3.35,36.0,843.5,819.54,586.77
2016,7,18,15,0,802.0,137.0,3.4,36.0,810.0,785.87,565.96
2016,7,18,15,15,514.0,250.5,3.45,35.5,674.5,644.82,468.6
2016,7,18,15,30,226.0,364.0,3.5,35.0,539.0,513.37,373.24
2016,7,18,15,45,486.5,246.0,3.55,35.0,593.0,575.47,422.88
2016,7,18,16,0,747.0,128.0,3.6,35.0,647.0,605.91,447.86
2016,7,18,16,15,728.0,124.0,3.65,34.5,599.5,553.71,410.67
2016,7,18,16,30,709.0,120.0,3.7,34.0,552.0,500.75,372.17
2016,7,18,16,45,576.0,147.5,3.8,34.0,478.0,423.79,314.16
2016,7,18,17,0,443.0,175.0,3.9,34.0,404.0,356.82,263.31
2016,7,18,17,15,319.5,171.5,3.9,33.5,327.5,278.91,205.05
2016,7,18,17,30,196.0,168.0,3.9,33.0,251.0,215.73,158.25
2016,7,18,17,45,180.5,145.0,3.95,33.0,213.0,177.75,128.4
2016,7,18,18,0,165.0,122.0,4.0,33.0,175.0,141.65,99.91
2016,7,18,18,15,141.0,100.0,3.9,32.5,139.0,107.24,73.62
2016,7,18,18,30,117.0,78.0,3.8,32.0,103.0,75.96,50.61
2016,7,18,18,45,82.5,57.0,3.75,31.5,72.0,48.64,32.03
2016,7,18,19,0,48.0,36.0,3.7,31.0,41.0,30.68,18.6
2016,7,18,19,15,24.0,18.0,3.7,30.5,20.5,15.84,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,1.2,24.5,9.5,9.05,0.0
2016,7,19,6,0,0.0,19.0,1.4,25.0,19.0,18.11,0.0
2016,7,19,6,15,162.5,31.0,1.35,25.5,55.0,24.16,13.27
2016,7,19,6,30,325.0,43.0,1.3,26.0,91.0,33.5,22.43
2016,7,19,6,45,418.0,51.0,1.3,26.5,139.5,66.8,35.34
2016,7,19,7,0,511.0,59.0,1.3,27.0,188.0,112.88,64.28
2016,7,19,7,15,563.5,65.5,1.3,27.5,239.5,161.4,101.35
2016,7,19,7,30,616.0,72.0,1.3,28.0,291.0,215.87,145.54
2016,7,19,7,45,660.0,75.0,1.3,28.5,345.5,270.18,190.55
2016,7,19,8,0,704.0,78.0,1.3,29.0,400.0,330.32,239.49
2016,7,19,8,15,730.0,81.5,1.35,29.5,452.0,385.76,284.12
2016,7,19,8,30,756.0,85.0,1.4,30.0,504.0,442.84,328.56
2016,7,19,8,45,778.0,87.0,1.5,30.5,554.5,497.69,370.15
2016,7,19,9,0,800.0,89.0,1.6,31.0,605.0,552.98,410.73
2016,7,19,9,15,814.5,91.5,1.75,31.5,651.0,604.08,447.41
2016,7,19,9,30,829.0,94.0,1.9,32.0,697.0,654.42,482.59
2016,7,19,9,45,841.5,95.5,2.1,32.5,738.5,701.3,513.96
2016,7,19,10,0,854.0,97.0,2.3,33.0,780.0,746.72,543.1
2016,7,19,10,15,862.5,98.5,2.45,33.5,815.5,787.23,568.38
2016,7,19,10,30,871.0,100.0,2.6,34.0,851.0,825.49,591.98
2016,7,19,10,45,877.0,101.5,2.8,34.5,880.0,859.13,612.73
2016,7,19,11,0,883.0,103.0,3.0,35.0,909.0,889.97,631.6
2016,7,19,11,15,887.5,103.5,3.15,35.0,930.5,915.5,648.02
2016,7,19,11,30,892.0,104.0,3.3,35.0,952.0,937.85,662.49
2016,7,19,11,45,891.5,107.0,3.45,35.5,965.5,954.62,672.1
2016,7,19,12,0,891.0,110.0,3.6,36.0,979.0,967.86,679.56
2016,7,19,12,15,606.5,291.5,3.75,36.0,885.0,888.75,627.79
2016,7,19,12,30,322.0,473.0,3.9,36.0,791.0,786.45,553.14
2016,7,19,12,45,606.5,292.0,4.05,36.5,889.5,892.4,631.41
2016,7,19,13,0,891.0,111.0,4.2,37.0,988.0,977.26,686.28
2016,7,19,13,15,548.0,300.5,4.25,37.0,838.5,836.93,592.92
2016,7,19,13,30,205.0,490.0,4.3,37.0,689.0,676.73,477.42
2016,7,19,13,45,541.5,300.5,4.4,37.0,811.0,815.06,581.14
2016,7,19,14,0,878.0,111.0,4.5,37.0,933.0,918.33,651.96
2016,7,19,14,15,872.5,110.0,4.55,36.5,908.5,892.36,636.65
2016,7,19,14,30,867.0,109.0,4.6,36.0,884.0,863.41,620.06
2016,7,19,14,45,586.5,248.0,4.65,36.0,764.0,744.53,539.19
2016,7,19,15,0,306.0,387.0,4.7,36.0,644.0,625.23,451.48
2016,7,19,15,15,343.0,356.0,4.7,36.0,631.0,610.74,443.51
2016,7,19,15,30,380.0,325.0,4.7,36.0,618.0,592.4,432.17
2016,7,19,15,45,326.0,317.5,4.75,36.0,558.5,530.26,388.31
2016,7,19,16,0,272.0,310.0,4.8,36.0,499.0,471.91,346.68
2016,7,19,16,15,274.5,285.0,4.8,35.5,464.0,434.66,321.07
2016,7,19,16,30,277.0,260.0,4.8,35.0,429.0,396.62,294.15
2016,7,19,16,45,337.0,222.5,4.8,34.5,409.5,374.08,278.04
2016,7,19,17,0,397.0,185.0,4.8,34.0,390.0,346.65,256.9
2016,7,19,17,15,436.5,154.0,4.7,33.5,356.0,308.07,225.95
2016,7,19,17,30,476.0,123.0,4.6,33.0,322.0,264.53,189.68
2016,7,19,17,45,446.5,108.0,4.6,33.0,273.5,213.03,147.59
2016,7,19,18,0,417.0,93.0,4.6,33.0,225.0,164.71,108.3
2016,7,19,18,15,418.5,75.0,4.35,32.5,185.0,121.27,73.16
2016,7,19,18,30,420.0,57.0,4.1,32.0,145.0,78.39,42.08
2016,7,19,18,45,320.0,45.5,3.95,31.5,101.0,38.4,22.36
2016,7,19,19,0,220.0,34.0,3.8,31.0,57.0,26.44,15.19
2016,7,19,19,15,110.0,17.0,3.7,30.5,28.5,13.36,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,21.5,7.5,1.45,24.5,8.5,0.0,0.0
2016,7,20,6,0,43.0,15.0,1.7,25.0,17.0,14.3,0.0
2016,7,20,6,15,149.5,32.0,1.75,25.0,51.5,25.0,13.82
2016,7,20,6,30,256.0,49.0,1.8,25.0,86.0,37.6,25.94
2016,7,20,6,45,353.0,59.0,1.85,25.5,134.0,69.2,39.52
2016,7,20,7,0,450.0,69.0,1.9,26.0,182.0,114.69,68.62
2016,7,20,7,15,506.5,77.0,1.9,26.5,233.5,161.66,104.41
2016,7,20,7,30,563.0,85.0,1.9,27.0,285.0,215.2,147.68
2016,7,20,7,45,612.5,88.5,1.9,28.0,339.5,268.66,191.5
2016,7,20,8,0,662.0,92.0,1.9,29.0,394.0,327.16,238.72
2016,7,20,8,15,690.5,96.5,1.95,29.5,446.5,382.6,283.41
2016,7,20,8,30,719.0,101.0,2.0,30.0,499.0,441.21,329.1
2016,7,20,8,45,742.5,103.5,2.05,30.5,549.0,495.53,370.32
2016,7,20,9,0,766.0,106.0,2.1,31.0,599.0,550.67,410.81
2016,7,20,9,15,455.5,223.5,2.2,31.5,522.5,505.83,375.56
2016,7,20,9,30,145.0,341.0,2.3,32.0,446.0,423.75,311.62
2016,7,20,9,45,486.0,228.0,2.45,32.5,610.5,576.73,426.19
2016,7,20,10,0,827.0,115.0,2.6,33.0,775.0,744.4,544.2
2016,7,20,10,15,836.0,117.0,2.75,33.0,810.5,784.84,569.78
2016,7,20,10,30,845.0,119.0,2.9,33.0,846.0,823.13,594.73
2016,7,20,10,45,852.5,120.0,3.05,33.5,875.5,856.8,615.32
2016,7,20,11,0,860.0,121.0,3.2,34.0,905.0,887.83,634.1
2016,7,20,11,15,495.0,299.5,3.3,34.5,753.5,758.05,543.3
2016,7,20,11,30,130.0,478.0,3.4,35.0,602.0,590.38,419.5
2016,7,20,11,45,133.5,486.5,3.5,35.5,615.5,605.1,429.43
2016,7,20,12,0,137.0,495.0,3.6,36.0,629.0,619.26,438.07
2016,7,20,12,15,495.5,318.5,3.65,36.0,806.0,808.73,575.26
2016,7,20,12,30,854.0,142.0,3.7,36.0,983.0,974.37,685.03
2016,7,20,12,45,852.5,142.5,3.8,36.0,981.0,973.74,684.0
2016,7,20,13,0,851.0,143.0,3.9,36.0,979.0,969.88,682.24
2016,7,20,13,15,848.5,142.5,3.95,36.0,969.5,960.83,677.01
2016,7,20,13,30,846.0,142.0,4.0,36.0,960.0,948.51,669.8
2016,7,20,13,45,487.0,305.5,4.05,36.5,775.0,769.7,548.63
2016,7,20,14,0,128.0,469.0,4.1,37.0,590.0,576.97,408.84
2016,7,20,14,15,103.0,446.0,4.1,36.5,541.5,521.97,372.76
2016,7,20,14,30,78.0,423.0,4.1,36.0,493.0,474.27,340.5
2016,7,20,14,45,184.5,407.0,4.2,36.0,564.0,550.14,396.83
2016,7,20,15,0,291.0,391.0,4.3,36.0,635.0,617.55,445.91
2016,7,20,15,15,508.5,276.5,4.3,36.0,678.5,666.78,485.25
2016,7,20,15,30,726.0,162.0,4.3,36.0,722.0,694.16,508.73
2016,7,20,15,45,707.5,159.5,4.3,36.0,678.5,646.46,475.23
2016,7,20,16,0,689.0,157.0,4.3,36.0,635.0,598.35,441.13
2016,7,20,16,15,638.0,162.0,4.25,35.5,579.5,538.22,398.21
2016,7,20,16,30,587.0,167.0,4.2,35.0,524.0,481.38,356.73
2016,7,20,16,45,546.0,162.0,4.2,35.0,470.5,421.62,311.82
2016,7,20,17,0,505.0,157.0,4.2,35.0,417.0,367.38,270.07
2016,7,20,17,15,367.0,160.5,4.1,34.5,338.5,288.44,210.9
2016,7,20,17,30,229.0,164.0,4.0,34.0,260.0,223.41,162.79
2016,7,20,17,45,206.5,143.5,3.95,33.5,220.5,183.41,131.71
2016,7,20,18,0,184.0,123.0,3.9,33.0,181.0,146.31,102.8
2016,7,20,18,15,245.5,98.0,3.6,32.5,158.5,118.79,78.33
2016,7,20,18,30,307.0,73.0,3.3,32.0,136.0,83.12,49.67
2016,7,20,18,45,221.5,56.0,3.0,31.5,94.5,45.8,28.82
2016,7,20,19,0,136.0,39.0,2.7,31.0,53.0,31.68,19.23
2016,7,20,19,15,68.0,19.5,2.7,30.5,26.5,16.26,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
