Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,44.5,7.5,2.25,23.5,9.0,0.0,0.0
2016,7,21,6,0,89.0,15.0,2.5,24.0,18.0,14.3,0.0
2016,7,21,6,15,213.5,29.0,2.6,24.5,54.5,22.64,11.87
2016,7,21,6,30,338.0,43.0,2.7,25.0,91.0,33.74,22.66
2016,7,21,6,45,433.0,50.5,2.8,26.0,140.0,67.0,35.2
2016,7,21,7,0,528.0,58.0,2.9,27.0,189.0,113.79,64.42
2016,7,21,7,15,581.0,64.5,2.8,27.5,242.0,163.49,102.62
2016,7,21,7,30,634.0,71.0,2.7,28.0,295.0,219.22,148.23
2016,7,21,7,45,674.5,74.5,2.6,29.0,349.5,274.1,193.97
2016,7,21,8,0,715.0,78.0,2.5,30.0,404.0,334.39,243.14
2016,7,21,8,15,741.5,82.0,2.3,30.5,457.0,391.27,288.96
2016,7,21,8,30,768.0,86.0,2.1,31.0,510.0,449.85,334.3
2016,7,21,8,45,788.0,89.0,1.9,32.0,560.5,505.41,374.87
2016,7,21,9,0,808.0,92.0,1.7,33.0,611.0,561.35,413.67
2016,7,21,9,15,822.5,94.5,1.7,33.5,657.5,612.72,449.42
2016,7,21,9,30,837.0,97.0,1.7,34.0,704.0,663.56,483.64
2016,7,21,9,45,848.0,99.5,1.75,34.5,745.5,710.84,513.89
2016,7,21,10,0,859.0,102.0,1.8,35.0,787.0,756.5,541.69
2016,7,21,10,15,867.5,103.5,1.95,35.0,822.5,797.31,567.94
2016,7,21,10,30,876.0,105.0,2.1,35.0,858.0,835.85,592.63
2016,7,21,10,45,881.0,107.0,2.25,35.5,887.0,869.37,612.78
2016,7,21,11,0,886.0,109.0,2.4,36.0,916.0,900.01,631.03
2016,7,21,11,15,890.5,110.0,2.45,36.5,938.0,926.17,645.59
2016,7,21,11,30,895.0,111.0,2.5,37.0,960.0,949.14,658.16
2016,7,21,11,45,895.5,113.0,2.65,37.5,974.0,965.97,667.79
2016,7,21,12,0,896.0,115.0,2.8,38.0,988.0,979.28,675.33
2016,7,21,12,15,897.5,115.0,2.9,38.0,994.0,988.11,681.22
2016,7,21,12,30,899.0,115.0,3.0,38.0,1000.0,993.45,685.09
2016,7,21,12,45,898.0,115.0,3.1,38.0,998.5,992.88,685.45
2016,7,21,13,0,897.0,115.0,3.2,38.0,997.0,988.84,683.79
2016,7,21,13,15,895.0,115.0,3.25,38.0,987.0,980.34,679.12
2016,7,21,13,30,893.0,115.0,3.3,38.0,977.0,968.36,672.4
2016,7,21,13,45,892.5,112.0,3.4,38.5,960.0,951.41,661.58
2016,7,21,14,0,892.0,109.0,3.5,39.0,943.0,930.98,648.65
2016,7,21,14,15,886.5,108.0,3.55,38.5,918.0,904.63,634.4
2016,7,21,14,30,881.0,107.0,3.6,38.0,893.0,875.25,618.1
2016,7,21,14,45,875.0,104.5,3.65,38.0,861.0,841.07,597.29
2016,7,21,15,0,869.0,102.0,3.7,38.0,829.0,804.21,574.58
2016,7,21,15,15,859.0,100.5,3.7,38.0,791.0,762.76,548.43
2016,7,21,15,30,849.0,99.0,3.7,38.0,753.0,719.32,520.7
2016,7,21,15,45,837.0,96.5,3.7,38.0,709.5,671.76,489.42
2016,7,21,16,0,825.0,94.0,3.7,38.0,666.0,622.87,455.2
2016,7,21,16,15,808.5,91.0,3.65,37.5,618.0,569.76,417.9
2016,7,21,16,30,792.0,88.0,3.6,37.0,570.0,516.2,379.09
2016,7,21,16,45,770.5,84.5,3.6,37.0,518.5,459.33,336.01
2016,7,21,17,0,749.0,81.0,3.6,37.0,467.0,403.23,292.21
2016,7,21,17,15,719.5,77.0,3.5,36.5,413.5,344.73,245.95
2016,7,21,17,30,690.0,73.0,3.4,36.0,360.0,288.51,200.25
2016,7,21,17,45,649.0,68.0,3.35,35.5,306.5,229.21,151.94
2016,7,21,18,0,608.0,63.0,3.3,35.0,253.0,175.73,108.47
2016,7,21,18,15,547.0,56.0,2.9,34.0,201.5,122.21,68.03
2016,7,21,18,30,486.0,49.0,2.5,33.0,150.0,75.88,37.63
2016,7,21,18,45,389.5,39.5,2.15,32.5,104.5,34.28,18.62
2016,7,21,19,0,293.0,30.0,1.8,32.0,59.0,23.74,12.87
2016,7,21,19,15,146.5,15.0,1.8,31.5,29.5,11.78,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,18.0,13.34,0.0
2016,7,22,6,15,244.0,26.5,2.35,25.5,54.5,21.02,10.39
2016,7,22,6,30,374.0,39.0,2.3,26.0,91.0,30.15,19.54
2016,7,22,6,45,460.0,46.5,2.3,27.0,140.0,64.82,32.5
2016,7,22,7,0,546.0,54.0,2.3,28.0,189.0,112.19,62.09
2016,7,22,7,15,597.5,60.0,2.15,28.5,241.5,162.26,100.45
2016,7,22,7,30,649.0,66.0,2.0,29.0,294.0,218.15,146.04
2016,7,22,7,45,687.0,70.0,1.9,30.0,348.5,275.24,193.25
2016,7,22,8,0,725.0,74.0,1.8,31.0,403.0,334.19,241.02
2016,7,22,8,15,750.5,77.5,1.85,31.5,455.5,390.77,286.6
2016,7,22,8,30,776.0,81.0,1.9,32.0,508.0,448.92,331.87
2016,7,22,8,45,796.0,83.5,2.0,32.5,558.5,504.45,373.92
2016,7,22,9,0,816.0,86.0,2.1,33.0,609.0,560.16,414.75
2016,7,22,9,15,830.5,88.5,2.2,33.5,655.5,612.23,451.77
2016,7,22,9,30,845.0,91.0,2.3,34.0,702.0,663.5,487.18
2016,7,22,9,45,856.0,92.5,2.4,34.5,743.5,710.19,517.43
2016,7,22,10,0,867.0,94.0,2.5,35.0,785.0,755.24,545.5
2016,7,22,10,15,875.0,96.0,2.55,35.5,820.5,796.51,570.43
2016,7,22,10,30,883.0,98.0,2.6,36.0,856.0,835.44,593.56
2016,7,22,10,45,889.0,99.0,2.65,36.5,885.5,869.11,613.08
2016,7,22,11,0,895.0,100.0,2.7,37.0,915.0,899.94,630.67
2016,7,22,11,15,899.0,101.0,2.75,37.0,936.5,925.92,646.47
2016,7,22,11,30,903.0,102.0,2.8,37.0,958.0,948.65,660.29
2016,7,22,11,45,900.0,107.0,2.85,37.5,971.0,965.28,669.0
2016,7,22,12,0,897.0,112.0,2.9,38.0,984.0,978.26,675.52
2016,7,22,12,15,898.0,112.0,2.95,38.0,990.5,986.64,680.73
2016,7,22,12,30,899.0,112.0,3.0,38.0,997.0,991.51,683.93
2016,7,22,12,45,898.0,112.0,3.05,38.5,995.0,990.95,682.48
2016,7,22,13,0,897.0,112.0,3.1,39.0,993.0,986.9,679.03
2016,7,22,13,15,895.5,112.0,3.15,39.0,983.5,978.86,674.69
2016,7,22,13,30,894.0,112.0,3.2,39.0,974.0,967.33,668.29
2016,7,22,13,45,890.0,111.0,3.25,39.0,956.5,949.0,657.75
2016,7,22,14,0,886.0,110.0,3.3,39.0,939.0,927.34,645.18
2016,7,22,14,15,881.0,109.0,3.3,39.0,914.0,901.55,629.73
2016,7,22,14,30,876.0,108.0,3.3,39.0,889.0,872.71,612.33
2016,7,22,14,45,862.0,110.5,3.35,39.0,855.5,836.86,590.64
2016,7,22,15,0,848.0,113.0,3.4,39.0,822.0,798.85,567.39
2016,7,22,15,15,838.0,111.0,3.4,38.5,784.0,757.65,542.73
2016,7,22,15,30,828.0,109.0,3.4,38.0,746.0,714.5,516.42
2016,7,22,15,45,814.5,106.5,3.4,38.0,702.5,666.76,484.74
2016,7,22,16,0,801.0,104.0,3.4,38.0,659.0,618.93,451.36
2016,7,22,16,15,783.5,101.0,3.4,37.5,611.0,565.85,414.35
2016,7,22,16,30,766.0,98.0,3.4,37.0,563.0,512.57,376.01
2016,7,22,16,45,742.0,94.5,3.4,37.0,511.5,455.75,333.15
2016,7,22,17,0,718.0,91.0,3.4,37.0,460.0,400.02,289.84
2016,7,22,17,15,687.5,86.5,3.3,36.5,407.0,340.79,243.33
2016,7,22,17,30,657.0,82.0,3.2,36.0,354.0,285.3,198.47
2016,7,22,17,45,612.0,76.5,3.15,36.0,300.5,227.91,151.69
2016,7,22,18,0,567.0,71.0,3.1,36.0,247.0,175.27,109.16
2016,7,22,18,15,504.5,62.5,2.75,35.0,196.0,122.56,69.72
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,77.29,40.06
2016,7,22,18,45,344.0,43.0,2.05,33.5,100.5,36.98,20.96
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,24.94,13.64
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,12.61,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,37.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,74.0,13.0,2.6,25.0,16.0,12.39,0.0
2016,7,23,6,15,189.5,28.0,2.6,25.5,51.0,21.88,10.87
2016,7,23,6,30,305.0,43.0,2.6,26.0,86.0,33.01,21.89
2016,7,23,6,45,395.5,52.5,2.65,26.5,134.0,66.52,35.97
2016,7,23,7,0,486.0,62.0,2.7,27.0,182.0,112.34,65.0
2016,7,23,7,15,540.5,69.5,2.55,27.5,234.0,160.77,102.03
2016,7,23,7,30,595.0,77.0,2.4,28.0,286.0,215.48,146.49
2016,7,23,7,45,640.0,81.0,2.3,29.0,340.5,270.04,191.51
2016,7,23,8,0,685.0,85.0,2.2,30.0,395.0,329.1,239.35
2016,7,23,8,15,712.5,89.5,2.2,30.5,447.5,386.88,285.84
2016,7,23,8,30,740.0,94.0,2.2,31.0,500.0,444.99,331.13
2016,7,23,8,45,765.0,95.5,2.2,32.0,551.0,500.38,372.26
2016,7,23,9,0,790.0,97.0,2.2,33.0,602.0,556.7,412.46
2016,7,23,9,15,805.5,99.5,2.25,33.5,648.5,608.65,449.2
2016,7,23,9,30,821.0,102.0,2.3,34.0,695.0,658.65,483.53
2016,7,23,9,45,835.0,103.0,2.35,34.5,737.5,706.03,514.44
2016,7,23,10,0,849.0,104.0,2.4,35.0,780.0,752.07,542.89
2016,7,23,10,15,858.0,105.5,2.45,35.5,816.0,793.02,567.59
2016,7,23,10,30,867.0,107.0,2.5,36.0,852.0,831.74,590.57
2016,7,23,10,45,875.0,107.5,2.65,36.5,881.5,866.19,611.27
2016,7,23,11,0,883.0,108.0,2.8,37.0,911.0,897.95,630.17
2016,7,23,11,15,887.5,109.0,2.9,37.0,933.0,924.12,646.47
2016,7,23,11,30,892.0,110.0,3.0,37.0,955.0,947.1,660.84
2016,7,23,11,45,893.0,111.5,3.1,37.5,969.0,963.93,670.05
2016,7,23,12,0,894.0,113.0,3.2,38.0,983.0,977.28,677.17
2016,7,23,12,15,895.0,113.5,3.25,38.0,989.0,986.14,682.68
2016,7,23,12,30,896.0,114.0,3.3,38.0,995.0,991.49,686.16
2016,7,23,12,45,896.0,113.5,3.4,38.5,993.5,991.42,685.31
2016,7,23,13,0,896.0,113.0,3.5,39.0,992.0,987.86,682.43
2016,7,23,13,15,894.0,113.0,3.55,39.0,982.0,979.35,677.71
2016,7,23,13,30,892.0,113.0,3.6,39.0,972.0,967.34,670.92
2016,7,23,13,45,887.5,112.5,3.65,39.0,954.5,949.04,660.28
2016,7,23,14,0,883.0,112.0,3.7,39.0,937.0,927.43,647.62
2016,7,23,14,15,877.5,110.5,3.7,39.0,911.5,900.74,631.47
2016,7,23,14,30,872.0,109.0,3.7,39.0,886.0,871.04,613.4
2016,7,23,14,45,857.5,112.0,3.7,39.0,852.5,835.33,591.38
2016,7,23,15,0,843.0,115.0,3.7,39.0,819.0,797.51,567.88
2016,7,23,15,15,832.5,113.0,3.7,38.5,781.0,756.05,542.92
2016,7,23,15,30,822.0,111.0,3.7,38.0,743.0,712.71,516.34
2016,7,23,15,45,808.0,108.5,3.75,38.0,699.0,666.45,485.57
2016,7,23,16,0,794.0,106.0,3.8,38.0,655.0,617.0,451.09
2016,7,23,16,15,776.5,103.0,3.8,37.5,607.0,564.19,414.11
2016,7,23,16,30,759.0,100.0,3.8,37.0,559.0,511.19,375.82
2016,7,23,16,45,735.0,96.0,3.8,37.0,507.5,454.18,332.67
2016,7,23,17,0,711.0,92.0,3.8,37.0,456.0,398.27,289.13
2016,7,23,17,15,679.5,87.0,3.75,36.5,403.0,338.53,242.19
2016,7,23,17,30,648.0,82.0,3.7,36.0,350.0,282.65,197.01
2016,7,23,17,45,603.0,76.5,3.65,36.0,296.5,225.74,150.51
2016,7,23,18,0,558.0,71.0,3.6,36.0,243.0,173.59,108.31
2016,7,23,18,15,495.0,62.5,3.3,35.0,192.5,121.31,69.19
2016,7,23,18,30,432.0,54.0,3.0,34.0,142.0,76.56,39.86
2016,7,23,18,45,334.0,42.5,2.75,33.5,98.0,36.4,23.98
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,24.15,12.93
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,12.22,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,24.0,6.5,2.35,24.5,7.0,0.0,0.0
2016,7,24,6,0,48.0,13.0,2.6,25.0,14.0,12.39,0.0
2016,7,24,6,15,160.0,29.0,2.65,25.5,48.5,22.71,11.27
2016,7,24,6,30,272.0,45.0,2.7,26.0,83.0,34.61,23.19
2016,7,24,6,45,364.0,56.0,2.75,26.5,130.5,66.97,37.32
2016,7,24,7,0,456.0,67.0,2.8,27.0,178.0,113.39,67.1
2016,7,24,7,15,513.0,75.0,2.75,27.5,230.0,160.95,103.3
2016,7,24,7,30,570.0,83.0,2.7,28.0,282.0,215.15,147.17
2016,7,24,7,45,620.5,86.0,2.65,29.0,336.5,269.03,191.44
2016,7,24,8,0,671.0,89.0,2.6,30.0,391.0,328.08,239.25
2016,7,24,8,15,699.5,93.5,2.55,30.5,444.0,384.24,284.58
2016,7,24,8,30,728.0,98.0,2.5,31.0,497.0,443.52,330.76
2016,7,24,8,45,754.5,99.0,2.45,31.5,548.0,498.66,372.48
2016,7,24,9,0,781.0,100.0,2.4,32.0,599.0,554.9,413.55
2016,7,24,9,15,796.5,103.0,2.35,32.5,645.5,606.99,450.23
2016,7,24,9,30,812.0,106.0,2.3,33.0,692.0,657.0,484.3
2016,7,24,9,45,826.0,107.0,2.3,34.0,734.0,704.06,513.94
2016,7,24,10,0,840.0,108.0,2.3,35.0,776.0,749.8,540.84
2016,7,24,10,15,849.0,110.0,2.3,35.5,811.5,790.95,565.31
2016,7,24,10,30,858.0,112.0,2.3,36.0,847.0,829.9,588.03
2016,7,24,10,45,865.5,112.5,2.35,36.5,876.5,863.69,607.55
2016,7,24,11,0,873.0,113.0,2.4,37.0,906.0,894.77,625.25
2016,7,24,11,15,877.0,114.0,2.45,37.0,928.0,920.27,640.69
2016,7,24,11,30,881.0,115.0,2.5,37.0,950.0,942.6,654.22
2016,7,24,11,45,880.5,118.0,2.6,37.5,963.0,959.29,663.38
2016,7,24,12,0,880.0,121.0,2.7,38.0,976.0,972.48,670.46
2016,7,24,12,15,881.0,121.5,2.7,38.0,982.5,981.22,675.48
2016,7,24,12,30,882.0,122.0,2.7,38.0,989.0,986.52,678.53
2016,7,24,12,45,880.0,122.5,2.75,38.0,986.5,985.45,678.23
2016,7,24,13,0,878.0,123.0,2.8,38.0,984.0,980.96,676.0
2016,7,24,13,15,876.0,122.5,2.8,38.0,974.5,972.1,670.79
2016,7,24,13,30,874.0,122.0,2.8,38.0,965.0,959.82,663.59
2016,7,24,13,45,869.0,122.0,2.85,38.0,947.0,941.8,653.32
2016,7,24,14,0,864.0,122.0,2.9,38.0,929.0,920.56,641.09
2016,7,24,14,15,858.5,120.5,2.9,38.0,903.5,894.31,625.36
2016,7,24,14,30,853.0,119.0,2.9,38.0,878.0,865.09,607.76
2016,7,24,14,45,581.5,252.0,2.9,38.0,761.0,747.82,530.28
2016,7,24,15,0,310.0,385.0,2.9,38.0,644.0,629.2,445.86
2016,7,24,15,15,288.0,370.0,2.9,38.0,601.5,584.52,416.67
2016,7,24,15,30,266.0,355.0,2.9,38.0,559.0,540.61,387.18
2016,7,24,15,45,287.5,327.5,2.9,38.0,536.0,515.63,371.18
2016,7,24,16,0,309.0,300.0,2.9,38.0,513.0,488.02,352.88
2016,7,24,16,15,513.0,207.5,2.9,37.5,530.5,507.52,370.02
2016,7,24,16,30,717.0,115.0,2.9,37.0,548.0,502.91,368.19
2016,7,24,16,45,435.5,167.0,2.95,37.0,423.0,374.13,273.76
2016,7,24,17,0,154.0,219.0,3.0,37.0,298.0,271.11,198.37
2016,7,24,17,15,370.5,158.0,3.0,36.5,318.5,288.36,208.79
2016,7,24,17,30,587.0,97.0,3.0,36.0,339.0,277.87,194.45
2016,7,24,17,45,533.5,91.0,3.0,36.0,286.0,221.77,149.37
2016,7,24,18,0,480.0,85.0,3.0,36.0,233.0,171.57,109.58
2016,7,24,18,15,414.5,74.0,2.85,35.5,183.5,120.04,71.29
2016,7,24,18,30,349.0,63.0,2.7,35.0,134.0,77.64,43.32
2016,7,24,18,45,251.0,48.5,2.55,34.5,91.5,39.87,26.64
2016,7,24,19,0,153.0,34.0,2.4,34.0,49.0,26.56,14.57
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.5,13.46,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.77,0.0
2016,7,25,6,15,5.5,25.0,2.05,26.0,26.0,22.89,11.13
2016,7,25,6,30,11.0,45.0,2.0,26.0,47.0,40.25,27.84
2016,7,25,6,45,31.0,69.5,2.0,26.5,76.5,62.83,44.21
2016,7,25,7,0,51.0,94.0,2.0,27.0,106.0,89.64,64.93
2016,7,25,7,15,79.0,115.5,2.0,27.0,140.0,118.25,86.93
2016,7,25,7,30,107.0,137.0,2.0,27.0,174.0,150.58,112.09
2016,7,25,7,45,265.0,142.5,2.0,27.5,256.0,211.91,156.66
2016,7,25,8,0,423.0,148.0,2.0,28.0,338.0,292.67,217.51
2016,7,25,8,15,455.0,162.0,1.9,28.0,390.0,345.45,259.15
2016,7,25,8,30,487.0,176.0,1.8,28.0,442.0,401.14,302.07
2016,7,25,8,45,516.5,188.0,1.75,28.5,495.0,456.24,342.91
2016,7,25,9,0,546.0,200.0,1.7,29.0,548.0,513.37,383.93
2016,7,25,9,15,567.5,207.0,1.6,29.0,593.0,562.4,418.63
2016,7,25,9,30,589.0,214.0,1.5,29.0,638.0,614.13,454.17
2016,7,25,9,45,623.0,209.5,1.4,29.5,682.0,662.02,485.52
2016,7,25,10,0,657.0,205.0,1.3,30.0,726.0,710.73,516.43
2016,7,25,10,15,669.5,209.0,1.35,30.5,761.5,750.98,541.87
2016,7,25,10,30,682.0,213.0,1.4,31.0,797.0,789.83,565.99
2016,7,25,10,45,712.5,202.0,1.45,32.0,831.0,827.87,588.06
2016,7,25,11,0,743.0,191.0,1.5,33.0,865.0,861.37,606.29
2016,7,25,11,15,749.5,192.5,1.65,33.5,887.0,887.12,621.86
2016,7,25,11,30,756.0,194.0,1.8,34.0,909.0,910.2,635.81
2016,7,25,11,45,422.5,319.5,1.95,34.5,720.5,732.37,516.78
2016,7,25,12,0,89.0,445.0,2.1,35.0,532.0,518.33,365.95
2016,7,25,12,15,79.5,457.5,2.2,35.5,535.5,522.59,369.04
2016,7,25,12,30,70.0,470.0,2.3,36.0,539.0,526.27,370.53
2016,7,25,12,45,48.5,426.5,2.45,36.5,474.5,462.18,326.41
2016,7,25,13,0,27.0,383.0,2.6,37.0,410.0,397.95,281.79
2016,7,25,13,15,428.5,266.0,2.7,37.0,679.0,692.27,494.3
2016,7,25,13,30,830.0,149.0,2.8,37.0,948.0,944.47,659.16
2016,7,25,13,45,829.0,146.0,2.9,37.5,931.5,928.08,646.62
2016,7,25,14,0,828.0,143.0,3.0,38.0,915.0,908.45,634.29
2016,7,25,14,15,454.0,282.5,3.1,38.0,704.5,698.28,495.38
2016,7,25,14,30,80.0,422.0,3.2,38.0,494.0,476.42,337.2
2016,7,25,14,45,112.0,415.0,3.35,38.0,511.0,498.99,355.13
2016,7,25,15,0,144.0,408.0,3.5,38.0,528.0,512.79,366.06
2016,7,25,15,15,445.0,277.5,3.6,37.5,623.5,621.98,449.78
2016,7,25,15,30,746.0,147.0,3.7,37.0,719.0,696.42,507.47
2016,7,25,15,45,719.5,148.5,3.8,37.0,673.5,646.86,472.86
2016,7,25,16,0,693.0,150.0,3.9,37.0,628.0,596.81,437.81
2016,7,25,16,15,347.0,155.5,4.0,36.5,395.0,360.17,267.29
2016,7,25,16,30,1.0,161.0,4.1,36.0,162.0,150.49,109.32
2016,7,25,16,45,192.5,173.0,4.2,35.5,271.5,259.37,192.74
2016,7,25,17,0,384.0,185.0,4.3,35.0,381.0,342.75,253.17
2016,7,25,17,15,192.0,96.0,4.25,34.5,194.0,162.86,118.59
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,6.49,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,5.1,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.7,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.78,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.85,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.92,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,2.5,3.0,2.05,24.0,3.0,0.0,0.0
2016,7,26,6,0,5.0,6.0,2.2,24.0,6.0,5.72,0.0
2016,7,26,6,15,52.5,29.0,2.25,24.0,35.5,24.84,12.39
2016,7,26,6,30,100.0,52.0,2.3,24.0,65.0,43.06,30.39
2016,7,26,6,45,164.5,74.5,2.4,24.5,108.5,72.0,47.88
2016,7,26,7,0,229.0,97.0,2.5,25.0,152.0,111.86,75.93
2016,7,26,7,15,138.5,114.0,2.5,25.0,149.5,127.48,92.66
2016,7,26,7,30,48.0,131.0,2.5,25.0,147.0,131.02,99.42
2016,7,26,7,45,82.0,158.5,2.55,25.5,192.5,170.05,129.59
2016,7,26,8,0,116.0,186.0,2.6,26.0,238.0,214.47,163.86
2016,7,26,8,15,212.0,202.5,2.6,26.0,312.5,278.08,212.63
2016,7,26,8,30,308.0,219.0,2.6,26.0,387.0,354.31,271.02
2016,7,26,8,45,264.5,252.0,2.65,26.5,406.5,380.83,290.56
2016,7,26,9,0,221.0,285.0,2.7,27.0,426.0,399.26,303.33
2016,7,26,9,15,212.5,310.5,2.7,27.0,454.5,430.55,325.94
2016,7,26,9,30,204.0,336.0,2.7,27.0,483.0,460.59,347.13
2016,7,26,9,45,428.5,270.0,2.75,27.5,603.0,578.65,435.51
2016,7,26,10,0,653.0,204.0,2.8,28.0,723.0,707.43,528.56
2016,7,26,10,15,448.0,309.0,2.8,28.0,672.5,669.37,496.08
2016,7,26,10,30,243.0,414.0,2.8,28.0,622.0,611.94,450.37
2016,7,26,10,45,204.0,434.5,2.8,28.5,613.5,601.54,441.09
2016,7,26,11,0,165.0,455.0,2.8,29.0,605.0,593.67,433.16
2016,7,26,11,15,137.0,463.0,2.8,29.0,590.0,581.01,423.23
2016,7,26,11,30,109.0,471.0,2.8,29.0,575.0,559.4,407.19
2016,7,26,11,45,118.0,481.5,2.8,29.0,595.5,588.14,427.04
2016,7,26,12,0,127.0,492.0,2.8,29.0,616.0,609.46,441.5
2016,7,26,12,15,213.5,485.5,2.8,29.0,695.5,689.09,498.09
2016,7,26,12,30,300.0,479.0,2.8,29.0,775.0,775.75,557.74
2016,7,26,12,45,531.5,337.0,2.8,29.0,858.5,869.86,626.98
2016,7,26,13,0,763.0,195.0,2.8,29.0,942.0,948.83,681.83
2016,7,26,13,15,760.5,194.5,2.8,29.0,933.0,940.08,675.71
2016,7,26,13,30,758.0,194.0,2.8,29.0,924.0,928.27,668.47
2016,7,26,13,45,534.0,319.5,2.85,29.0,829.0,832.25,602.43
2016,7,26,14,0,310.0,445.0,2.9,29.0,734.0,730.41,528.67
2016,7,26,14,15,316.5,432.5,2.9,29.0,720.5,715.45,519.96
2016,7,26,14,30,323.0,420.0,2.9,29.0,707.0,698.9,509.54
2016,7,26,14,45,528.5,295.5,2.9,29.0,744.5,745.38,547.85
2016,7,26,15,0,734.0,171.0,2.9,29.0,782.0,770.37,569.98
2016,7,26,15,15,654.5,209.5,2.85,28.5,735.0,720.26,535.12
2016,7,26,15,30,575.0,248.0,2.8,28.0,688.0,669.14,499.07
2016,7,26,15,45,632.5,198.5,2.8,28.0,656.0,636.44,477.98
2016,7,26,16,0,690.0,149.0,2.8,28.0,624.0,594.41,449.36
2016,7,26,16,15,583.0,176.0,2.75,28.0,557.0,521.99,395.18
2016,7,26,16,30,476.0,203.0,2.7,28.0,490.0,455.75,345.06
2016,7,26,16,45,444.5,190.5,2.7,28.0,439.0,401.09,303.65
2016,7,26,17,0,413.0,178.0,2.7,28.0,388.0,348.99,263.24
2016,7,26,17,15,398.0,158.0,2.6,27.5,341.5,299.0,223.86
2016,7,26,17,30,383.0,138.0,2.5,27.0,295.0,250.26,184.48
2016,7,26,17,45,417.0,113.0,2.4,27.0,260.0,210.91,149.92
2016,7,26,18,0,451.0,88.0,2.3,27.0,225.0,167.33,111.36
2016,7,26,18,15,384.5,76.5,2.1,26.5,176.5,118.22,73.79
2016,7,26,18,30,318.0,65.0,1.9,26.0,128.0,77.05,45.68
2016,7,26,18,45,231.0,48.5,1.7,25.5,87.0,39.55,27.47
2016,7,26,19,0,144.0,32.0,1.5,25.0,46.0,25.0,13.78
2016,7,26,19,15,72.0,16.0,1.5,25.0,23.0,15.25,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.5,22.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,0.6,23.0,1.0,0.95,0.0
2016,7,27,6,15,0.0,6.0,0.8,23.5,6.0,5.55,0.0
2016,7,27,6,30,0.0,11.0,1.0,24.0,11.0,10.18,2.9
2016,7,27,6,45,0.0,18.5,1.2,24.5,18.5,17.14,8.4
2016,7,27,7,0,0.0,26.0,1.4,25.0,26.0,24.11,14.24
2016,7,27,7,15,0.0,34.5,1.45,25.5,34.5,32.02,20.75
2016,7,27,7,30,0.0,43.0,1.5,26.0,43.0,39.94,27.15
2016,7,27,7,45,0.0,87.5,1.55,26.5,87.5,81.25,60.41
2016,7,27,8,0,0.0,132.0,1.6,27.0,132.0,122.22,92.57
2016,7,27,8,15,10.5,164.0,1.6,27.0,169.5,156.37,118.83
2016,7,27,8,30,21.0,196.0,1.6,27.0,207.0,191.9,145.88
2016,7,27,8,45,19.0,209.0,1.65,27.5,220.0,204.53,154.75
2016,7,27,9,0,17.0,222.0,1.7,28.0,233.0,216.89,163.36
2016,7,27,9,15,76.0,279.5,1.75,28.5,333.5,312.14,234.63
2016,7,27,9,30,135.0,337.0,1.8,29.0,434.0,415.28,309.21
2016,7,27,9,45,193.0,355.0,1.85,29.5,503.0,481.79,356.1
2016,7,27,10,0,251.0,373.0,1.9,30.0,572.0,557.63,408.62
2016,7,27,10,15,263.0,389.5,2.0,30.0,607.0,594.56,433.62
2016,7,27,10,30,275.0,406.0,2.1,30.0,642.0,631.47,458.66
2016,7,27,10,45,262.5,425.0,2.25,30.0,656.5,649.4,470.33
2016,7,27,11,0,250.0,444.0,2.4,30.0,671.0,665.62,480.92
2016,7,27,11,15,277.5,449.0,2.5,30.0,706.5,703.25,506.84
2016,7,27,11,30,305.0,454.0,2.6,30.0,742.0,740.89,532.49
2016,7,27,11,45,340.5,444.0,2.75,30.5,770.5,771.08,552.72
2016,7,27,12,0,376.0,434.0,2.9,31.0,799.0,800.69,572.5
2016,7,27,12,15,421.5,434.0,2.95,31.0,845.5,854.15,608.21
2016,7,27,12,30,467.0,434.0,3.0,31.0,892.0,901.1,639.3
2016,7,27,12,45,573.5,345.5,3.15,31.0,907.5,920.31,656.37
2016,7,27,13,0,680.0,257.0,3.3,31.0,923.0,935.53,670.97
2016,7,27,13,15,677.5,256.0,3.35,31.0,913.5,926.63,665.62
2016,7,27,13,30,675.0,255.0,3.4,31.0,904.0,914.9,658.62
2016,7,27,13,45,676.0,248.5,3.45,31.0,888.0,898.33,648.62
2016,7,27,14,0,677.0,242.0,3.5,31.0,872.0,878.95,636.76
2016,7,27,14,15,669.0,239.5,3.5,31.0,848.0,852.6,619.74
2016,7,27,14,30,661.0,237.0,3.5,31.0,824.0,824.03,601.15
2016,7,27,14,45,663.0,225.0,3.5,31.0,795.5,792.62,580.89
2016,7,27,15,0,665.0,213.0,3.5,31.0,767.0,758.68,558.66
2016,7,27,15,15,651.0,209.0,3.45,31.0,729.5,717.73,530.72
2016,7,27,15,30,637.0,205.0,3.4,31.0,692.0,675.71,501.67
2016,7,27,15,45,621.0,198.5,3.35,31.0,650.0,629.09,468.95
2016,7,27,16,0,605.0,192.0,3.3,31.0,608.0,582.09,435.35
2016,7,27,16,15,581.5,185.5,3.15,30.5,561.0,530.53,398.3
2016,7,27,16,30,558.0,179.0,3.0,30.0,514.0,477.61,359.42
2016,7,27,16,45,532.0,169.0,2.85,30.0,465.0,423.69,318.2
2016,7,27,17,0,506.0,159.0,2.7,30.0,416.0,371.55,277.42
2016,7,27,17,15,466.5,149.0,2.3,29.5,364.5,316.41,233.96
2016,7,27,17,30,427.0,139.0,1.9,29.0,313.0,265.11,192.87
2016,7,27,17,45,382.0,125.0,1.55,28.5,263.0,212.91,151.1
2016,7,27,18,0,337.0,111.0,1.2,28.0,213.0,165.78,113.67
2016,7,27,18,15,269.5,94.5,1.1,27.5,165.5,119.06,78.79
2016,7,27,18,30,202.0,78.0,1.0,27.0,118.0,80.59,52.25
2016,7,27,18,45,129.0,56.0,0.9,27.0,78.5,46.04,32.61
2016,7,27,19,0,56.0,34.0,0.8,27.0,39.0,28.76,16.3
2016,7,27,19,15,28.0,17.0,0.8,26.5,19.5,16.2,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.0,2.1,24.0,3.0,0.0,0.0
2016,7,28,6,0,0.0,6.0,2.3,24.0,6.0,5.72,0.0
2016,7,28,6,15,17.5,25.5,2.4,24.0,27.5,22.85,10.25
2016,7,28,6,30,35.0,45.0,2.5,24.0,49.0,39.24,27.12
2016,7,28,6,45,64.0,67.5,2.7,24.5,80.5,61.96,42.82
2016,7,28,7,0,93.0,90.0,2.9,25.0,112.0,90.71,64.57
2016,7,28,7,15,114.5,112.0,2.95,25.5,146.5,121.56,88.76
2016,7,28,7,30,136.0,134.0,3.0,26.0,181.0,155.18,115.44
2016,7,28,7,45,94.5,154.5,3.15,26.5,190.0,171.16,129.76
2016,7,28,8,0,53.0,175.0,3.3,27.0,199.0,180.96,138.21
2016,7,28,8,15,131.0,204.0,3.25,27.0,273.0,246.02,188.17
2016,7,28,8,30,209.0,233.0,3.2,27.0,347.0,318.77,243.8
2016,7,28,8,45,285.5,243.5,3.2,27.5,415.5,384.62,293.34
2016,7,28,9,0,362.0,254.0,3.2,28.0,484.0,455.6,346.01
2016,7,28,9,15,361.5,277.5,3.1,28.5,522.0,497.38,375.35
2016,7,28,9,30,361.0,301.0,3.0,29.0,560.0,538.29,403.34
2016,7,28,9,45,254.0,341.0,2.9,29.5,529.0,517.32,384.78
2016,7,28,10,0,147.0,381.0,2.8,30.0,498.0,481.62,355.57
2016,7,28,10,15,481.0,257.0,2.75,30.0,663.5,646.97,479.75
2016,7,28,10,30,815.0,133.0,2.7,30.0,829.0,817.63,598.43
2016,7,28,10,45,502.0,293.0,2.7,30.5,726.5,735.25,535.45
2016,7,28,11,0,189.0,453.0,2.7,31.0,624.0,614.17,443.31
2016,7,28,11,15,265.0,446.0,2.75,31.0,692.5,689.5,496.87
2016,7,28,11,30,341.0,439.0,2.8,31.0,761.0,760.69,545.73
2016,7,28,11,45,597.0,287.5,2.85,31.0,861.5,870.36,625.54
2016,7,28,12,0,853.0,136.0,2.9,31.0,962.0,964.75,687.64
2016,7,28,12,15,854.5,136.5,2.95,31.0,968.5,973.78,692.73
2016,7,28,12,30,856.0,137.0,3.0,31.0,975.0,979.45,696.52
2016,7,28,12,45,581.5,306.0,3.1,31.5,875.0,889.64,635.57
2016,7,28,13,0,307.0,475.0,3.2,32.0,775.0,778.95,554.1
2016,7,28,13,15,313.0,468.5,3.25,32.0,772.0,775.42,553.12
2016,7,28,13,30,319.0,462.0,3.3,32.0,769.0,770.27,550.41
2016,7,28,13,45,579.5,298.5,3.4,32.0,843.0,856.29,616.55
2016,7,28,14,0,840.0,135.0,3.5,32.0,917.0,914.46,657.85
2016,7,28,14,15,653.0,246.5,3.55,31.5,844.0,845.84,613.65
2016,7,28,14,30,466.0,358.0,3.6,31.0,771.0,770.21,559.63
2016,7,28,14,45,526.5,319.0,3.7,31.0,769.0,767.75,561.05
2016,7,28,15,0,587.0,280.0,3.8,31.0,767.0,759.33,557.81
2016,7,28,15,15,686.5,202.5,3.8,30.5,746.5,739.43,548.62
2016,7,28,15,30,786.0,125.0,3.8,30.0,726.0,705.65,529.2
2016,7,28,15,45,661.0,172.5,3.85,30.0,656.5,631.93,475.16
2016,7,28,16,0,536.0,220.0,3.9,30.0,587.0,562.87,423.76
2016,7,28,16,15,354.5,244.0,3.85,29.5,479.5,446.22,337.58
2016,7,28,16,30,173.0,268.0,3.8,29.0,372.0,347.88,263.6
2016,7,28,16,45,260.5,229.5,3.8,29.0,369.0,345.91,262.65
2016,7,28,17,0,348.0,191.0,3.8,29.0,366.0,331.25,250.43
2016,7,28,17,15,337.0,168.5,3.65,28.5,322.0,284.49,213.53
2016,7,28,17,30,326.0,146.0,3.5,28.0,278.0,238.67,176.58
2016,7,28,17,45,300.5,126.5,3.35,28.0,234.0,192.95,139.23
2016,7,28,18,0,275.0,107.0,3.2,28.0,190.0,150.16,104.37
2016,7,28,18,15,235.0,88.0,3.0,27.5,148.5,108.97,72.48
2016,7,28,18,30,195.0,69.0,2.8,27.0,107.0,72.76,46.34
2016,7,28,18,45,134.0,49.5,2.6,26.5,72.0,41.12,28.57
2016,7,28,19,0,73.0,30.0,2.4,26.0,37.0,24.68,13.03
2016,7,28,19,15,36.5,15.0,2.4,25.5,18.5,14.3,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,6.5,4.0,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,13.0,8.0,1.8,24.0,9.0,7.63,0.0
2016,7,29,6,15,106.5,27.0,1.95,24.0,40.0,22.3,9.44
2016,7,29,6,30,200.0,46.0,2.1,24.0,71.0,35.58,24.04
2016,7,29,6,45,283.5,60.5,2.25,24.5,116.0,66.14,39.48
2016,7,29,7,0,367.0,75.0,2.4,25.0,161.0,108.97,67.77
2016,7,29,7,15,428.0,85.5,2.45,25.0,211.5,154.4,102.5
2016,7,29,7,30,489.0,96.0,2.5,25.0,262.0,206.96,145.17
2016,7,29,7,45,533.0,103.5,2.6,25.5,314.5,260.27,189.54
2016,7,29,8,0,577.0,111.0,2.7,26.0,367.0,316.58,236.01
2016,7,29,8,15,609.0,117.5,2.7,26.0,419.0,371.23,281.0
2016,7,29,8,30,641.0,124.0,2.7,26.0,471.0,428.46,326.9
2016,7,29,8,45,669.5,127.5,2.75,26.5,521.5,483.2,369.23
2016,7,29,9,0,698.0,131.0,2.8,27.0,572.0,539.46,411.43
2016,7,29,9,15,716.5,135.0,2.75,27.0,618.5,591.08,449.6
2016,7,29,9,30,735.0,139.0,2.7,27.0,665.0,642.27,486.46
2016,7,29,9,45,754.5,139.0,2.7,27.5,707.5,689.83,519.2
2016,7,29,10,0,774.0,139.0,2.7,28.0,750.0,736.72,549.94
2016,7,29,10,15,512.5,274.5,2.65,28.0,687.5,689.9,511.26
2016,7,29,10,30,251.0,410.0,2.6,28.0,625.0,616.5,453.0
2016,7,29,10,45,230.5,430.0,2.55,28.5,632.5,621.67,454.86
2016,7,29,11,0,210.0,450.0,2.5,29.0,640.0,630.58,458.66
2016,7,29,11,15,262.5,450.0,2.35,29.0,693.5,691.8,500.35
2016,7,29,11,30,315.0,450.0,2.2,29.0,747.0,747.82,537.38
2016,7,29,11,45,353.0,422.5,2.1,29.5,760.5,763.32,546.61
2016,7,29,12,0,391.0,395.0,2.0,30.0,774.0,784.65,559.71
2016,7,29,12,15,625.5,264.5,1.85,30.0,875.0,890.59,633.66
2016,7,29,12,30,860.0,134.0,1.7,30.0,976.0,981.54,688.57
2016,7,29,12,45,865.0,130.5,1.6,30.5,976.0,983.46,686.03
2016,7,29,13,0,870.0,127.0,1.5,31.0,976.0,981.97,682.43
2016,7,29,13,15,868.0,126.5,1.45,31.0,966.5,973.06,676.51
2016,7,29,13,30,866.0,126.0,1.4,31.0,957.0,960.73,668.67
2016,7,29,13,45,866.0,122.5,1.4,31.5,940.5,944.0,657.64
2016,7,29,14,0,866.0,119.0,1.4,32.0,924.0,923.84,644.63
2016,7,29,14,15,860.5,118.0,1.5,32.0,899.0,897.8,630.6
2016,7,29,14,30,855.0,117.0,1.6,32.0,874.0,868.78,614.53
2016,7,29,14,45,821.5,131.0,1.7,32.0,836.5,827.92,590.64
2016,7,29,15,0,788.0,145.0,1.8,32.0,799.0,790.61,568.7
2016,7,29,15,15,776.5,142.0,1.9,32.0,760.5,748.5,543.16
2016,7,29,15,30,765.0,139.0,2.0,32.0,722.0,704.74,515.68
2016,7,29,15,45,755.5,133.0,2.1,32.0,679.5,658.0,484.58
2016,7,29,16,0,746.0,127.0,2.2,32.0,637.0,609.92,451.6
2016,7,29,16,15,726.5,123.0,2.25,32.0,589.0,556.43,413.48
2016,7,29,16,30,707.0,119.0,2.3,32.0,541.0,503.17,374.39
2016,7,29,16,45,685.0,112.5,2.35,32.0,490.5,446.69,331.78
2016,7,29,17,0,663.0,106.0,2.4,32.0,440.0,391.25,288.6
2016,7,29,17,15,629.0,100.0,2.15,31.5,387.0,333.13,242.4
2016,7,29,17,30,595.0,94.0,1.9,31.0,334.0,278.0,197.5
2016,7,29,17,45,550.5,86.0,1.7,30.5,281.5,221.59,151.5
2016,7,29,18,0,506.0,78.0,1.5,30.0,229.0,170.04,109.69
2016,7,29,18,15,438.5,67.5,1.4,29.0,179.0,118.27,70.67
2016,7,29,18,30,371.0,57.0,1.3,28.0,129.0,73.63,40.78
2016,7,29,18,45,273.0,43.0,1.25,27.5,86.5,35.08,23.41
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,22.71,11.24
2016,7,29,19,15,87.5,14.5,1.2,26.5,22.0,13.82,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,22.5,4.0,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,23.0,8.0,7.63,0.0
2016,7,30,6,15,116.5,26.5,2.25,23.5,40.0,20.85,8.03
2016,7,30,6,30,216.0,45.0,2.4,24.0,72.0,34.84,23.37
2016,7,30,6,45,316.0,56.5,2.6,24.5,118.5,64.61,37.24
2016,7,30,7,0,416.0,68.0,2.8,25.0,165.0,108.72,65.52
2016,7,30,7,15,476.0,77.5,2.8,25.5,217.0,157.24,102.68
2016,7,30,7,30,536.0,87.0,2.8,26.0,269.0,211.65,146.85
2016,7,30,7,45,588.5,91.0,2.85,26.5,323.5,265.41,191.64
2016,7,30,8,0,641.0,95.0,2.9,27.0,378.0,324.69,240.57
2016,7,30,8,15,671.5,100.0,2.85,27.5,431.0,380.89,286.45
2016,7,30,8,30,702.0,105.0,2.8,28.0,484.0,439.39,332.68
2016,7,30,8,45,729.0,107.5,2.75,28.5,535.5,496.31,376.28
2016,7,30,9,0,756.0,110.0,2.7,29.0,587.0,553.46,418.6
2016,7,30,9,15,773.0,113.0,2.65,29.5,634.0,605.69,455.97
2016,7,30,9,30,790.0,116.0,2.6,30.0,681.0,657.51,491.85
2016,7,30,9,45,805.5,117.0,2.55,30.5,723.5,705.53,523.81
2016,7,30,10,0,821.0,118.0,2.5,31.0,766.0,749.47,550.87
2016,7,30,10,15,830.5,120.0,2.5,31.0,802.0,790.6,577.05
2016,7,30,10,30,840.0,122.0,2.5,31.0,838.0,829.6,601.58
2016,7,30,10,45,850.0,122.0,2.5,31.5,868.0,864.75,622.14
2016,7,30,11,0,860.0,122.0,2.5,32.0,898.0,897.37,640.87
2016,7,30,11,15,864.5,123.0,2.55,32.0,920.5,923.2,656.84
2016,7,30,11,30,869.0,124.0,2.6,32.0,943.0,945.88,670.88
2016,7,30,11,45,882.0,117.5,2.65,32.5,960.0,966.15,682.09
2016,7,30,12,0,895.0,111.0,2.7,33.0,977.0,983.28,691.34
2016,7,30,12,15,896.0,111.5,2.8,33.0,983.0,992.23,697.41
2016,7,30,12,30,897.0,112.0,2.9,33.0,989.0,997.64,701.43
2016,7,30,12,45,897.0,111.5,3.0,33.5,987.5,997.53,700.68
2016,7,30,13,0,897.0,111.0,3.1,34.0,986.0,993.86,697.83
2016,7,30,13,15,895.0,110.5,3.15,34.0,976.0,984.69,692.69
2016,7,30,13,30,893.0,110.0,3.2,34.0,966.0,971.98,685.44
2016,7,30,13,45,888.5,110.0,3.3,34.5,948.0,953.9,673.82
2016,7,30,14,0,884.0,110.0,3.4,35.0,930.0,932.49,660.14
2016,7,30,14,15,878.5,109.0,3.45,34.5,905.0,905.97,645.57
2016,7,30,14,30,873.0,108.0,3.5,34.0,880.0,876.4,628.91
2016,7,30,14,45,864.5,106.5,3.55,34.0,847.5,840.91,606.95
2016,7,30,15,0,856.0,105.0,3.6,34.0,815.0,802.91,583.15
2016,7,30,15,15,846.0,103.0,3.65,34.0,776.5,760.94,556.46
2016,7,30,15,30,836.0,101.0,3.7,34.0,738.0,717.0,528.12
2016,7,30,15,45,821.5,99.5,3.75,34.0,693.5,668.72,495.99
2016,7,30,16,0,807.0,98.0,3.8,34.0,649.0,619.35,460.96
2016,7,30,16,15,789.0,95.0,3.75,33.5,600.5,566.31,423.02
2016,7,30,16,30,771.0,92.0,3.7,33.0,552.0,511.97,382.99
2016,7,30,16,45,745.5,89.0,3.7,33.0,500.0,454.14,338.47
2016,7,30,17,0,720.0,86.0,3.7,33.0,448.0,397.56,293.62
2016,7,30,17,15,688.0,81.5,3.45,32.5,394.5,338.67,246.22
2016,7,30,17,30,656.0,77.0,3.2,32.0,341.0,280.9,198.64
2016,7,30,17,45,609.0,71.5,3.0,31.5,287.0,222.67,150.59
2016,7,30,18,0,562.0,66.0,2.8,31.0,233.0,169.48,107.03
2016,7,30,18,15,494.5,58.0,2.55,30.0,182.0,116.62,66.89
2016,7,30,18,30,427.0,50.0,2.3,29.0,131.0,71.9,37.4
2016,7,30,18,45,322.0,38.5,2.1,28.5,88.0,32.02,20.74
2016,7,30,19,0,217.0,27.0,1.9,28.0,45.0,21.78,10.19
2016,7,30,19,15,108.5,13.5,1.9,27.5,22.5,12.87,0.0
2016,7,30,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
