Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,6,15,139.0,19.5,3.4,24.0,37.0,15.19,3.91
2016,7,31,6,30,278.0,39.0,3.5,24.0,74.0,30.11,19.4
2016,7,31,6,45,389.0,47.0,3.65,24.5,122.5,61.18,32.23
2016,7,31,7,0,500.0,55.0,3.8,25.0,171.0,107.85,61.32
2016,7,31,7,15,557.0,62.0,3.8,25.5,223.5,157.45,99.7
2016,7,31,7,30,614.0,69.0,3.8,26.0,276.0,213.68,146.18
2016,7,31,7,45,662.5,71.5,3.85,26.5,331.5,269.38,193.51
2016,7,31,8,0,711.0,74.0,3.9,27.0,387.0,331.32,245.47
2016,7,31,8,15,738.0,78.0,3.9,27.5,440.5,388.81,293.25
2016,7,31,8,30,765.0,82.0,3.9,28.0,494.0,448.1,340.94
2016,7,31,8,45,784.0,85.0,3.95,28.5,544.5,503.61,384.41
2016,7,31,9,0,803.0,88.0,4.0,29.0,595.0,558.92,426.34
2016,7,31,9,15,818.0,91.0,4.0,29.5,642.0,611.73,465.03
2016,7,31,9,30,833.0,94.0,4.0,30.0,689.0,663.81,502.03
2016,7,31,9,45,846.0,95.0,4.05,30.5,731.0,711.44,533.79
2016,7,31,10,0,859.0,96.0,4.1,31.0,773.0,757.6,563.48
2016,7,31,10,15,867.5,98.0,4.1,31.0,809.0,799.42,590.79
2016,7,31,10,30,876.0,100.0,4.1,31.0,845.0,838.94,616.32
2016,7,31,10,45,883.0,100.5,4.15,31.5,874.5,873.13,637.05
2016,7,31,11,0,890.0,101.0,4.2,32.0,904.0,904.53,655.79
2016,7,31,11,15,894.5,102.0,4.2,32.5,926.0,931.13,671.03
2016,7,31,11,30,899.0,103.0,4.2,33.0,948.0,954.5,684.11
2016,7,31,11,45,902.5,103.0,4.25,33.5,963.0,972.54,694.0
2016,7,31,12,0,906.0,103.0,4.3,34.0,978.0,987.11,701.73
2016,7,31,12,15,907.0,103.0,4.35,34.0,984.5,995.68,707.15
2016,7,31,12,30,908.0,103.0,4.4,34.0,991.0,1000.65,710.41
2016,7,31,12,45,906.5,104.0,4.45,34.5,988.5,1000.53,709.1
2016,7,31,13,0,905.0,105.0,4.5,35.0,986.0,996.81,705.63
2016,7,31,13,15,903.0,104.5,4.55,35.0,976.5,987.52,700.19
2016,7,31,13,30,901.0,104.0,4.6,35.0,967.0,974.67,692.59
2016,7,31,13,45,895.0,105.0,4.65,35.0,948.5,955.99,681.3
2016,7,31,14,0,889.0,106.0,4.7,35.0,930.0,934.0,667.94
2016,7,31,14,15,500.0,269.5,4.7,35.0,731.0,731.01,530.18
2016,7,31,14,30,111.0,433.0,4.7,35.0,532.0,516.2,372.39
2016,7,31,14,45,472.5,275.5,4.7,35.0,670.0,681.98,498.74
2016,7,31,15,0,834.0,118.0,4.7,35.0,808.0,798.51,582.96
2016,7,31,15,15,823.0,116.0,4.7,34.5,769.5,756.52,556.01
2016,7,31,15,30,812.0,114.0,4.7,34.0,731.0,715.19,530.07
2016,7,31,15,45,795.0,112.5,4.75,34.0,686.5,665.66,496.14
2016,7,31,16,0,778.0,111.0,4.8,34.0,642.0,615.33,460.14
2016,7,31,16,15,759.5,108.0,4.8,33.5,593.5,562.14,421.91
2016,7,31,16,30,741.0,105.0,4.8,33.0,545.0,508.9,382.47
2016,7,31,16,45,713.0,101.5,4.8,33.0,493.0,449.88,336.82
2016,7,31,17,0,685.0,98.0,4.8,33.0,441.0,393.18,291.7
2016,7,31,17,15,651.0,92.5,4.65,32.5,387.5,334.22,244.25
2016,7,31,17,30,617.0,87.0,4.5,32.0,334.0,278.22,198.07
2016,7,31,17,45,566.0,81.0,4.35,31.5,280.5,220.69,150.78
2016,7,31,18,0,515.0,75.0,4.2,31.0,227.0,168.78,108.5
2016,7,31,18,15,444.5,65.5,4.05,30.5,176.5,116.95,69.19
2016,7,31,18,30,374.0,56.0,3.9,30.0,126.0,72.65,39.67
2016,7,31,18,45,265.0,42.5,3.75,29.5,83.5,34.28,22.44
2016,7,31,19,0,156.0,29.0,3.6,29.0,41.0,22.79,10.49
2016,7,31,19,15,78.0,14.5,3.7,28.5,20.5,13.82,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.5,25.0,3.45,23.5,33.0,20.68,6.78
2016,8,1,6,30,129.0,50.0,3.6,24.0,66.0,40.01,27.54
2016,8,1,6,45,254.0,62.5,3.75,24.5,114.5,66.35,40.5
2016,8,1,7,0,379.0,75.0,3.9,25.0,163.0,110.69,68.68
2016,8,1,7,15,444.0,85.5,3.95,25.5,215.0,157.73,104.5
2016,8,1,7,30,509.0,96.0,4.0,26.0,267.0,214.1,150.03
2016,8,1,7,45,580.0,96.5,4.1,26.5,325.0,268.69,195.02
2016,8,1,8,0,651.0,97.0,4.2,27.0,383.0,330.97,246.25
2016,8,1,8,15,682.5,102.0,4.25,27.5,437.0,388.33,293.5
2016,8,1,8,30,714.0,107.0,4.3,28.0,491.0,448.08,341.29
2016,8,1,8,45,746.0,107.5,4.35,29.0,544.0,506.43,385.96
2016,8,1,9,0,778.0,108.0,4.4,30.0,597.0,565.54,429.7
2016,8,1,9,15,795.0,111.5,4.4,30.5,645.0,619.48,468.98
2016,8,1,9,30,812.0,115.0,4.4,31.0,693.0,672.96,506.78
2016,8,1,9,45,828.0,115.5,4.4,31.5,736.5,721.92,540.0
2016,8,1,10,0,844.0,116.0,4.4,32.0,780.0,766.76,568.5
2016,8,1,10,15,853.5,118.0,4.4,32.5,817.0,808.86,594.72
2016,8,1,10,30,863.0,120.0,4.4,33.0,854.0,848.76,619.12
2016,8,1,10,45,872.0,120.5,4.4,33.5,884.5,884.32,640.36
2016,8,1,11,0,881.0,121.0,4.4,34.0,915.0,917.22,659.67
2016,8,1,11,15,886.0,122.0,4.4,34.0,937.5,944.06,676.27
2016,8,1,11,30,891.0,123.0,4.4,34.0,960.0,967.7,690.82
2016,8,1,11,45,895.5,122.5,4.45,34.5,975.0,986.08,700.84
2016,8,1,12,0,900.0,122.0,4.5,35.0,990.0,1001.02,708.73
2016,8,1,12,15,901.0,122.0,4.5,35.0,996.5,1009.51,713.8
2016,8,1,12,30,902.0,122.0,4.5,35.0,1003.0,1014.43,716.75
2016,8,1,12,45,903.0,121.0,4.5,35.5,1001.5,1014.79,715.45
2016,8,1,13,0,904.0,120.0,4.5,36.0,1000.0,1011.56,712.03
2016,8,1,13,15,901.5,119.5,4.5,36.0,989.5,1001.79,706.07
2016,8,1,13,30,899.0,119.0,4.5,36.0,979.0,988.46,697.99
2016,8,1,13,45,896.0,117.5,4.5,36.5,961.0,970.16,685.41
2016,8,1,14,0,893.0,116.0,4.5,37.0,943.0,948.43,670.76
2016,8,1,14,15,887.0,115.0,4.5,37.0,917.0,921.14,653.99
2016,8,1,14,30,881.0,114.0,4.5,37.0,891.0,890.79,635.24
2016,8,1,14,45,873.5,112.0,4.5,37.0,858.0,855.29,613.05
2016,8,1,15,0,866.0,110.0,4.5,37.0,825.0,817.16,589.02
2016,8,1,15,15,855.5,108.0,4.45,36.5,785.5,774.29,562.64
2016,8,1,15,30,845.0,106.0,4.4,36.0,746.0,729.45,534.58
2016,8,1,15,45,831.5,103.0,4.4,36.0,701.0,679.82,501.44
2016,8,1,16,0,818.0,100.0,4.4,36.0,656.0,630.26,466.28
2016,8,1,16,15,799.5,97.0,4.35,35.5,606.5,575.07,427.05
2016,8,1,16,30,781.0,94.0,4.3,35.0,557.0,519.76,386.51
2016,8,1,16,45,756.5,90.5,4.3,35.0,504.5,461.22,341.65
2016,8,1,17,0,732.0,87.0,4.3,35.0,452.0,403.82,296.35
2016,8,1,17,15,699.0,82.5,4.0,34.0,397.0,343.72,248.76
2016,8,1,17,30,666.0,78.0,3.7,33.0,342.0,284.88,200.88
2016,8,1,17,45,617.0,72.5,3.4,32.5,287.5,225.42,151.94
2016,8,1,18,0,568.0,67.0,3.1,32.0,233.0,171.27,107.75
2016,8,1,18,15,497.5,58.5,2.9,31.0,181.5,117.13,66.9
2016,8,1,18,30,427.0,50.0,2.7,30.0,130.0,71.54,37.05
2016,8,1,18,45,311.5,38.5,2.5,29.5,86.0,31.67,20.27
2016,8,1,19,0,196.0,27.0,2.3,29.0,42.0,21.23,8.98
2016,8,1,19,15,98.0,13.5,2.5,28.5,21.0,12.87,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,114.0,21.0,2.55,23.5,35.0,16.44,3.68
2016,8,2,6,30,228.0,42.0,2.8,24.0,70.0,32.57,21.34
2016,8,2,6,45,345.0,52.0,3.1,24.5,118.5,62.59,34.68
2016,8,2,7,0,462.0,62.0,3.4,25.0,167.0,110.18,64.75
2016,8,2,7,15,522.0,70.0,3.45,25.5,220.0,159.05,102.36
2016,8,2,7,30,582.0,78.0,3.5,26.0,273.0,215.01,148.26
2016,8,2,7,45,639.5,79.5,3.55,27.0,329.5,270.78,194.72
2016,8,2,8,0,697.0,81.0,3.6,28.0,386.0,332.56,245.55
2016,8,2,8,15,725.5,85.0,3.55,28.5,439.5,391.41,293.88
2016,8,2,8,30,754.0,89.0,3.5,29.0,493.0,450.89,341.21
2016,8,2,8,45,779.5,90.5,3.5,29.5,545.0,507.94,385.32
2016,8,2,9,0,805.0,92.0,3.5,30.0,597.0,565.94,428.68
2016,8,2,9,15,820.5,94.5,3.45,30.5,644.5,618.17,466.38
2016,8,2,9,30,836.0,97.0,3.4,31.0,692.0,670.34,502.81
2016,8,2,9,45,849.5,98.0,3.35,32.0,734.5,718.58,533.12
2016,8,2,10,0,863.0,99.0,3.3,33.0,777.0,765.37,561.14
2016,8,2,10,15,871.5,101.0,3.25,33.0,813.0,807.44,587.73
2016,8,2,10,30,880.0,103.0,3.2,33.0,849.0,847.17,612.51
2016,8,2,10,45,887.0,103.5,3.2,33.5,879.0,881.56,632.56
2016,8,2,11,0,894.0,104.0,3.2,34.0,909.0,913.12,650.62
2016,8,2,11,15,898.0,105.0,3.2,34.5,931.0,939.4,665.16
2016,8,2,11,30,902.0,106.0,3.2,35.0,953.0,962.39,677.58
2016,8,2,11,45,904.0,107.0,3.25,35.5,967.0,980.06,687.0
2016,8,2,12,0,906.0,108.0,3.3,36.0,981.0,994.18,694.27
2016,8,2,12,15,907.0,108.0,3.35,36.0,987.5,1002.74,699.62
2016,8,2,12,30,908.0,108.0,3.4,36.0,994.0,1007.68,702.86
2016,8,2,12,45,907.5,108.0,3.45,36.0,992.0,1007.52,703.07
2016,8,2,13,0,907.0,108.0,3.5,36.0,990.0,1003.74,701.16
2016,8,2,13,15,905.0,107.5,3.55,36.0,979.5,994.37,695.88
2016,8,2,13,30,903.0,107.0,3.6,36.0,969.0,981.42,688.47
2016,8,2,13,45,899.0,106.0,3.7,36.5,951.0,962.52,676.28
2016,8,2,14,0,895.0,105.0,3.8,37.0,933.0,940.22,662.0
2016,8,2,14,15,889.5,104.0,3.85,36.5,907.5,913.26,647.2
2016,8,2,14,30,884.0,103.0,3.9,36.0,882.0,883.2,630.29
2016,8,2,14,45,876.5,101.5,3.95,36.0,849.5,848.02,608.6
2016,8,2,15,0,869.0,100.0,4.0,36.0,817.0,810.22,585.02
2016,8,2,15,15,859.0,98.5,4.0,36.0,778.0,768.05,558.11
2016,8,2,15,30,849.0,97.0,4.0,36.0,739.0,723.86,529.6
2016,8,2,15,45,836.0,94.5,4.05,36.0,694.5,674.84,497.41
2016,8,2,16,0,823.0,92.0,4.1,36.0,650.0,624.56,461.96
2016,8,2,16,15,805.5,89.0,4.05,35.5,601.0,570.13,423.27
2016,8,2,16,30,788.0,86.0,4.0,35.0,552.0,515.67,383.33
2016,8,2,16,45,764.5,83.0,4.0,35.0,500.0,457.71,338.88
2016,8,2,17,0,741.0,80.0,4.0,35.0,448.0,400.77,293.89
2016,8,2,17,15,709.5,75.5,3.8,34.5,394.0,340.7,245.79
2016,8,2,17,30,678.0,71.0,3.6,34.0,340.0,283.21,198.51
2016,8,2,17,45,631.0,66.0,3.45,33.5,285.5,222.62,148.75
2016,8,2,18,0,584.0,61.0,3.3,33.0,231.0,168.5,104.56
2016,8,2,18,15,515.5,53.5,3.0,32.0,179.5,114.59,63.88
2016,8,2,18,30,447.0,46.0,2.7,31.0,128.0,68.95,34.24
2016,8,2,18,45,332.0,35.5,2.4,30.0,84.5,28.79,17.83
2016,8,2,19,0,217.0,25.0,2.1,29.0,41.0,20.24,7.82
2016,8,2,19,15,108.5,12.5,2.2,28.5,20.5,11.91,0.0
2016,8,2,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,143.0,18.5,2.35,24.5,35.5,14.46,1.95
2016,8,3,6,30,286.0,37.0,2.5,25.0,71.0,29.47,18.64
2016,8,3,6,45,390.5,46.5,2.65,25.5,119.5,61.1,31.93
2016,8,3,7,0,495.0,56.0,2.8,26.0,168.0,108.64,61.82
2016,8,3,7,15,554.0,63.0,2.75,26.5,221.0,158.47,100.12
2016,8,3,7,30,613.0,70.0,2.7,27.0,274.0,215.22,146.62
2016,8,3,7,45,660.5,73.0,2.7,28.0,329.5,271.26,193.44
2016,8,3,8,0,708.0,76.0,2.7,29.0,385.0,333.41,244.4
2016,8,3,8,15,736.0,80.0,2.7,29.5,439.0,391.38,291.7
2016,8,3,8,30,764.0,84.0,2.7,30.0,493.0,451.25,338.92
2016,8,3,8,45,786.0,87.0,2.7,30.5,544.5,508.52,382.66
2016,8,3,9,0,808.0,90.0,2.7,31.0,596.0,566.38,425.3
2016,8,3,9,15,823.5,92.5,2.65,31.5,643.5,618.82,462.53
2016,8,3,9,30,839.0,95.0,2.6,32.0,691.0,671.18,498.45
2016,8,3,9,45,851.0,97.0,2.6,32.5,733.5,719.51,529.41
2016,8,3,10,0,863.0,99.0,2.6,33.0,776.0,766.27,558.27
2016,8,3,10,15,871.5,100.5,2.6,33.5,812.5,807.87,583.25
2016,8,3,10,30,880.0,102.0,2.6,34.0,849.0,847.14,606.37
2016,8,3,10,45,887.0,103.0,2.65,34.5,878.5,882.06,626.76
2016,8,3,11,0,894.0,104.0,2.7,35.0,908.0,914.14,645.21
2016,8,3,11,15,898.5,105.0,2.75,35.0,930.5,940.91,661.55
2016,8,3,11,30,903.0,106.0,2.8,35.0,953.0,964.4,675.9
2016,8,3,11,45,904.5,107.5,2.85,35.5,967.5,982.1,685.28
2016,8,3,12,0,906.0,109.0,2.9,36.0,982.0,996.24,692.53
2016,8,3,12,15,907.0,109.0,2.95,36.0,988.0,1004.79,697.87
2016,8,3,12,30,908.0,109.0,3.0,36.0,994.0,1009.72,701.13
2016,8,3,12,45,908.5,108.5,3.1,36.5,992.5,1010.03,700.6
2016,8,3,13,0,909.0,108.0,3.2,37.0,991.0,1006.7,697.96
2016,8,3,13,15,907.0,107.5,3.25,37.0,981.0,997.28,692.74
2016,8,3,13,30,905.0,107.0,3.3,37.0,971.0,984.26,685.4
2016,8,3,13,45,902.0,106.0,3.4,37.0,953.0,966.23,675.34
2016,8,3,14,0,899.0,105.0,3.5,37.0,935.0,944.73,663.13
2016,8,3,14,15,893.5,104.0,3.55,37.0,909.0,917.62,647.02
2016,8,3,14,30,888.0,103.0,3.6,37.0,883.0,887.39,628.88
2016,8,3,14,45,877.0,103.5,3.65,37.0,849.5,851.06,606.69
2016,8,3,15,0,866.0,104.0,3.7,37.0,816.0,812.32,582.75
2016,8,3,15,15,856.0,102.0,3.75,36.5,777.0,769.69,557.15
2016,8,3,15,30,846.0,100.0,3.8,36.0,738.0,725.05,529.77
2016,8,3,15,45,833.0,97.5,3.9,36.0,694.0,676.08,497.78
2016,8,3,16,0,820.0,95.0,4.0,36.0,650.0,625.85,462.58
2016,8,3,16,15,802.5,92.0,4.0,35.5,601.0,572.23,424.61
2016,8,3,16,30,785.0,89.0,4.0,35.0,552.0,517.19,384.39
2016,8,3,16,45,762.0,85.5,4.0,35.0,499.5,459.04,339.85
2016,8,3,17,0,739.0,82.0,4.0,35.0,447.0,401.87,294.7
2016,8,3,17,15,707.0,77.5,3.9,34.5,392.5,341.64,246.59
2016,8,3,17,30,675.0,73.0,3.8,34.0,338.0,282.64,198.23
2016,8,3,17,45,628.5,67.5,3.7,33.5,284.0,223.23,149.34
2016,8,3,18,0,582.0,62.0,3.6,33.0,230.0,168.82,104.9
2016,8,3,18,15,513.0,54.0,3.3,32.0,178.0,114.48,63.91
2016,8,3,18,30,444.0,46.0,3.0,31.0,126.0,68.5,34.05
2016,8,3,18,45,331.0,35.0,2.7,30.5,83.0,28.12,17.19
2016,8,3,19,0,218.0,24.0,2.4,30.0,40.0,19.4,6.64
2016,8,3,19,15,109.0,12.0,2.3,29.5,20.0,11.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,154.0,17.5,2.65,24.5,35.5,13.62,0.88
2016,8,4,6,30,308.0,35.0,2.8,25.0,71.0,27.69,17.12
2016,8,4,6,45,410.5,44.0,3.0,25.5,119.5,60.03,30.44
2016,8,4,7,0,513.0,53.0,3.2,26.0,168.0,108.16,60.69
2016,8,4,7,15,571.0,59.5,3.2,26.5,221.0,158.51,99.53
2016,8,4,7,30,629.0,66.0,3.2,27.0,274.0,215.61,146.6
2016,8,4,7,45,673.5,69.5,3.25,28.0,329.5,273.63,195.34
2016,8,4,8,0,718.0,73.0,3.3,29.0,385.0,334.53,245.71
2016,8,4,8,15,745.5,77.0,3.3,29.5,439.0,392.92,293.65
2016,8,4,8,30,773.0,81.0,3.3,30.0,493.0,453.15,341.44
2016,8,4,8,45,793.5,83.5,3.3,30.5,544.0,509.65,384.95
2016,8,4,9,0,814.0,86.0,3.3,31.0,595.0,565.98,426.86
2016,8,4,9,15,829.5,88.5,3.3,31.5,642.5,619.39,465.3
2016,8,4,9,30,845.0,91.0,3.3,32.0,690.0,672.09,502.04
2016,8,4,9,45,855.0,94.0,3.3,32.5,732.5,720.28,533.08
2016,8,4,10,0,865.0,97.0,3.3,33.0,775.0,766.71,562.1
2016,8,4,10,15,874.0,98.5,3.3,33.5,811.5,808.83,587.78
2016,8,4,10,30,883.0,100.0,3.3,34.0,848.0,848.65,611.59
2016,8,4,10,45,887.0,102.5,3.35,34.5,877.0,882.58,631.57
2016,8,4,11,0,891.0,105.0,3.4,35.0,906.0,913.48,649.47
2016,8,4,11,15,896.0,106.0,3.45,35.0,928.5,940.65,666.26
2016,8,4,11,30,901.0,107.0,3.5,35.0,951.0,964.57,681.02
2016,8,4,11,45,902.0,109.0,3.6,35.5,965.0,982.26,690.79
2016,8,4,12,0,903.0,111.0,3.7,36.0,979.0,996.37,698.39
2016,8,4,12,15,904.0,111.0,3.75,36.0,985.5,1004.88,703.71
2016,8,4,12,30,905.0,111.0,3.8,36.0,992.0,1009.78,706.92
2016,8,4,12,45,902.0,113.0,3.9,36.0,989.5,1009.08,707.05
2016,8,4,13,0,899.0,115.0,4.0,36.0,987.0,1004.76,705.06
2016,8,4,13,15,897.0,114.5,4.05,36.0,977.0,995.39,699.69
2016,8,4,13,30,895.0,114.0,4.1,36.0,967.0,982.44,692.18
2016,8,4,13,45,888.5,114.5,4.15,36.5,948.0,962.69,679.0
2016,8,4,14,0,882.0,115.0,4.2,37.0,929.0,939.66,663.85
2016,8,4,14,15,876.5,114.0,4.2,37.0,903.5,912.9,647.47
2016,8,4,14,30,871.0,113.0,4.2,37.0,878.0,883.09,629.1
2016,8,4,14,45,862.5,111.5,4.25,37.0,845.0,847.34,607.01
2016,8,4,15,0,854.0,110.0,4.3,37.0,812.0,809.06,583.1
2016,8,4,15,15,843.5,108.0,4.3,36.5,773.0,766.42,557.03
2016,8,4,15,30,833.0,106.0,4.3,36.0,734.0,721.85,529.29
2016,8,4,15,45,821.0,102.5,4.3,36.0,689.5,673.06,496.7
2016,8,4,16,0,809.0,99.0,4.3,36.0,645.0,624.31,462.1
2016,8,4,16,15,791.0,96.0,4.2,35.5,596.0,569.63,423.11
2016,8,4,16,30,773.0,93.0,4.1,35.0,547.0,514.81,382.83
2016,8,4,16,45,751.5,88.5,4.1,35.0,495.0,456.95,338.49
2016,8,4,17,0,730.0,84.0,4.1,35.0,443.0,399.92,293.46
2016,8,4,17,15,697.5,79.0,3.95,34.5,389.0,339.46,245.14
2016,8,4,17,30,665.0,74.0,3.8,34.0,335.0,280.31,196.68
2016,8,4,17,45,622.0,67.5,3.7,33.5,281.0,221.38,148.1
2016,8,4,18,0,579.0,61.0,3.6,33.0,227.0,167.05,103.61
2016,8,4,18,15,509.5,53.5,3.25,32.0,175.5,113.3,63.11
2016,8,4,18,30,440.0,46.0,2.9,31.0,124.0,67.96,33.83
2016,8,4,18,45,329.0,34.5,2.6,30.5,81.0,27.43,16.58
2016,8,4,19,0,218.0,23.0,2.3,30.0,38.0,18.57,5.43
2016,8,4,19,15,109.0,11.5,2.4,29.5,19.0,10.96,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,149.5,17.5,2.35,24.5,35.0,13.68,0.18
2016,8,5,6,30,299.0,35.0,2.5,25.0,70.0,27.79,17.15
2016,8,5,6,45,396.0,45.5,2.65,25.5,118.0,60.77,31.44
2016,8,5,7,0,493.0,56.0,2.8,26.0,166.0,108.81,62.01
2016,8,5,7,15,553.5,63.0,2.8,26.5,219.5,158.92,100.52
2016,8,5,7,30,614.0,70.0,2.8,27.0,273.0,216.14,147.42
2016,8,5,7,45,658.0,75.0,2.8,27.5,328.5,273.26,195.61
2016,8,5,8,0,702.0,80.0,2.8,28.0,384.0,336.11,247.74
2016,8,5,8,15,730.5,84.0,2.75,28.5,438.0,394.11,295.15
2016,8,5,8,30,759.0,88.0,2.7,29.0,492.0,454.09,342.49
2016,8,5,8,45,781.5,91.5,2.65,29.5,544.0,512.02,386.67
2016,8,5,9,0,804.0,95.0,2.6,30.0,596.0,570.6,429.73
2016,8,5,9,15,819.5,97.5,2.55,30.5,643.5,624.06,467.65
2016,8,5,9,30,835.0,100.0,2.5,31.0,691.0,675.09,502.66
2016,8,5,9,45,846.5,102.5,2.45,31.5,733.5,723.48,533.52
2016,8,5,10,0,858.0,105.0,2.4,32.0,776.0,770.26,562.08
2016,8,5,10,15,866.5,106.5,2.4,32.0,812.5,811.76,588.12
2016,8,5,10,30,875.0,108.0,2.4,32.0,849.0,850.92,612.42
2016,8,5,10,45,881.0,109.5,2.4,32.5,878.5,885.36,632.19
2016,8,5,11,0,887.0,111.0,2.4,33.0,908.0,916.91,649.93
2016,8,5,11,15,891.5,112.0,2.45,33.0,929.5,943.52,666.23
2016,8,5,11,30,896.0,113.0,2.5,33.0,951.0,966.87,680.54
2016,8,5,11,45,892.0,118.0,2.55,33.5,963.5,982.61,688.74
2016,8,5,12,0,888.0,123.0,2.6,34.0,976.0,994.62,694.75
2016,8,5,12,15,888.5,123.5,2.65,34.0,982.0,1002.98,700.04
2016,8,5,12,30,889.0,124.0,2.7,34.0,988.0,1007.78,703.27
2016,8,5,12,45,887.0,124.5,2.8,34.5,985.0,1006.55,701.88
2016,8,5,13,0,885.0,125.0,2.9,35.0,982.0,1001.76,698.43
2016,8,5,13,15,882.0,124.5,2.95,35.0,971.5,991.49,692.71
2016,8,5,13,30,879.0,124.0,3.0,35.0,961.0,977.73,684.93
2016,8,5,13,45,873.0,124.0,3.1,35.0,942.0,958.17,673.94
2016,8,5,14,0,867.0,124.0,3.2,35.0,923.0,935.36,660.9
2016,8,5,14,15,860.5,123.0,3.25,34.5,897.0,908.0,645.91
2016,8,5,14,30,854.0,122.0,3.3,34.0,871.0,877.69,628.89
2016,8,5,14,45,835.0,126.0,3.35,34.0,835.5,838.9,604.87
2016,8,5,15,0,816.0,130.0,3.4,34.0,800.0,802.51,582.26
2016,8,5,15,15,804.0,127.5,3.45,33.5,760.5,759.0,555.76
2016,8,5,15,30,792.0,125.0,3.5,33.0,721.0,713.8,527.67
2016,8,5,15,45,777.5,121.5,3.55,33.0,676.5,664.43,493.86
2016,8,5,16,0,763.0,118.0,3.6,33.0,632.0,614.11,458.25
2016,8,5,16,15,430.0,187.5,3.65,33.0,472.5,443.16,331.94
2016,8,5,16,30,97.0,257.0,3.7,33.0,313.0,295.02,220.0
2016,8,5,16,45,385.5,178.5,3.75,33.0,371.5,363.22,272.17
2016,8,5,17,0,674.0,100.0,3.8,33.0,430.0,390.49,289.18
2016,8,5,17,15,638.0,94.0,3.7,32.5,376.0,330.62,241.11
2016,8,5,17,30,602.0,88.0,3.6,32.0,322.0,273.99,194.75
2016,8,5,17,45,557.5,79.5,3.5,31.5,269.0,216.41,147.39
2016,8,5,18,0,513.0,71.0,3.4,31.0,216.0,163.74,104.37
2016,8,5,18,15,439.5,61.5,3.15,30.5,166.0,111.63,65.09
2016,8,5,18,30,366.0,52.0,2.9,30.0,116.0,68.58,36.94
2016,8,5,18,45,261.0,38.0,2.65,29.5,75.0,29.52,18.3
2016,8,5,19,0,156.0,24.0,2.4,29.0,34.0,18.93,4.81
2016,8,5,19,15,78.0,12.0,2.35,29.0,17.0,11.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,6,15,107.5,19.5,2.45,24.5,31.5,15.32,0.0
2016,8,6,6,30,215.0,39.0,2.6,25.0,63.0,30.31,19.15
2016,8,6,6,45,310.5,51.5,2.8,25.5,108.5,60.67,33.9
2016,8,6,7,0,406.0,64.0,3.0,26.0,154.0,105.04,62.6
2016,8,6,7,15,469.5,73.5,3.05,26.5,205.5,153.93,99.97
2016,8,6,7,30,533.0,83.0,3.1,27.0,257.0,209.23,144.78
2016,8,6,7,45,585.0,87.5,3.15,27.5,312.0,263.58,190.08
2016,8,6,8,0,637.0,92.0,3.2,28.0,367.0,323.42,239.47
2016,8,6,8,15,486.5,149.0,3.15,28.5,376.0,351.2,264.9
2016,8,6,8,30,336.0,206.0,3.1,29.0,385.0,359.56,272.66
2016,8,6,8,45,546.0,156.0,3.1,29.5,481.0,450.03,341.5
2016,8,6,9,0,756.0,106.0,3.1,30.0,577.0,554.34,419.55
2016,8,6,9,15,773.0,109.5,3.05,30.5,624.0,607.47,457.37
2016,8,6,9,30,790.0,113.0,3.0,31.0,671.0,660.19,493.92
2016,8,6,9,45,804.5,115.0,3.0,32.0,714.0,708.84,525.23
2016,8,6,10,0,819.0,117.0,3.0,33.0,757.0,753.08,551.67
2016,8,6,10,15,829.0,119.0,3.0,33.5,793.0,794.82,577.1
2016,8,6,10,30,839.0,121.0,3.0,34.0,829.0,834.45,600.78
2016,8,6,10,45,846.0,122.5,3.0,34.5,859.0,868.64,620.63
2016,8,6,11,0,853.0,124.0,3.0,35.0,889.0,900.12,638.57
2016,8,6,11,15,858.0,125.5,3.0,35.0,911.5,926.85,654.7
2016,8,6,11,30,863.0,127.0,3.0,35.0,934.0,950.47,668.88
2016,8,6,11,45,867.0,127.0,3.05,35.5,948.5,968.41,678.49
2016,8,6,12,0,871.0,127.0,3.1,36.0,963.0,983.0,686.07
2016,8,6,12,15,872.0,127.5,3.1,36.0,969.5,991.7,691.14
2016,8,6,12,30,873.0,128.0,3.1,36.0,976.0,996.89,694.18
2016,8,6,12,45,872.0,128.5,3.15,36.0,974.0,996.61,694.33
2016,8,6,13,0,871.0,129.0,3.2,36.0,972.0,992.83,692.46
2016,8,6,13,15,868.5,128.5,3.2,36.0,961.5,983.12,686.65
2016,8,6,13,30,866.0,128.0,3.2,36.0,951.0,969.95,678.82
2016,8,6,13,45,861.5,127.5,3.25,36.5,933.0,951.49,666.71
2016,8,6,14,0,857.0,127.0,3.3,37.0,915.0,929.75,652.64
2016,8,6,14,15,850.5,125.5,3.25,37.0,889.0,902.08,635.58
2016,8,6,14,30,844.0,124.0,3.2,37.0,863.0,871.48,616.67
2016,8,6,14,45,833.0,124.0,3.2,37.0,829.5,835.79,594.71
2016,8,6,15,0,822.0,124.0,3.2,37.0,796.0,797.83,571.13
2016,8,6,15,15,810.5,121.5,3.15,36.5,757.0,758.4,547.31
2016,8,6,15,30,799.0,119.0,3.1,36.0,718.0,713.24,519.33
2016,8,6,15,45,783.5,116.5,3.1,36.0,673.5,663.82,486.12
2016,8,6,16,0,768.0,114.0,3.1,36.0,629.0,613.52,450.98
2016,8,6,16,15,748.0,110.0,3.05,35.5,580.0,558.47,412.32
2016,8,6,16,30,728.0,106.0,3.0,35.0,531.0,503.58,372.58
2016,8,6,16,45,700.5,102.0,3.0,35.0,478.5,444.71,328.07
2016,8,6,17,0,673.0,98.0,3.0,35.0,426.0,388.03,283.89
2016,8,6,17,15,637.0,92.0,2.9,34.5,372.5,328.17,236.7
2016,8,6,17,30,601.0,86.0,2.8,34.0,319.0,271.58,190.9
2016,8,6,17,45,549.0,79.0,2.7,33.5,265.5,213.58,143.98
2016,8,6,18,0,497.0,72.0,2.6,33.0,212.0,161.41,102.14
2016,8,6,18,15,421.5,62.0,2.3,32.0,162.0,109.58,63.73
2016,8,6,18,30,346.0,52.0,2.0,31.0,112.0,65.98,35.41
2016,8,6,18,45,233.0,37.5,1.75,30.5,71.5,29.0,17.71
2016,8,6,19,0,120.0,23.0,1.5,30.0,31.0,18.13,3.26
2016,8,6,19,15,60.0,11.5,1.55,30.0,15.5,10.96,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,6,15,96.0,20.0,2.7,24.5,30.5,15.76,0.0
2016,8,7,6,30,192.0,40.0,2.9,25.0,61.0,31.15,19.76
2016,8,7,6,45,303.5,51.5,3.1,26.0,107.5,60.42,33.79
2016,8,7,7,0,415.0,63.0,3.3,27.0,154.0,106.63,63.23
2016,8,7,7,15,478.5,72.0,3.3,27.5,206.0,154.46,99.65
2016,8,7,7,30,542.0,81.0,3.3,28.0,258.0,209.9,144.52
2016,8,7,7,45,599.5,84.0,3.35,28.5,314.0,265.08,190.31
2016,8,7,8,0,657.0,87.0,3.4,29.0,370.0,326.38,240.72
2016,8,7,8,15,687.5,92.0,3.3,29.5,423.5,383.99,287.61
2016,8,7,8,30,718.0,97.0,3.2,30.0,477.0,444.73,335.35
2016,8,7,8,45,746.0,98.5,3.15,31.0,529.0,501.56,378.02
2016,8,7,9,0,774.0,100.0,3.1,32.0,581.0,559.67,420.0
2016,8,7,9,15,790.5,103.0,2.95,32.5,628.5,612.9,457.49
2016,8,7,9,30,807.0,106.0,2.8,33.0,676.0,665.62,493.26
2016,8,7,9,45,821.5,107.5,2.7,33.5,718.5,712.07,522.89
2016,8,7,10,0,836.0,109.0,2.6,34.0,761.0,759.22,551.51
2016,8,7,10,15,845.5,111.0,2.55,34.5,797.5,801.24,576.41
2016,8,7,10,30,855.0,113.0,2.5,35.0,834.0,841.07,599.48
2016,8,7,10,45,862.5,114.0,2.45,35.5,863.5,875.73,618.88
2016,8,7,11,0,870.0,115.0,2.4,36.0,893.0,907.65,636.31
2016,8,7,11,15,874.5,116.0,2.45,36.0,915.0,933.87,652.2
2016,8,7,11,30,879.0,117.0,2.5,36.0,937.0,956.88,666.15
2016,8,7,11,45,883.0,116.5,2.55,36.5,952.0,974.6,675.5
2016,8,7,12,0,887.0,116.0,2.6,37.0,967.0,988.9,682.82
2016,8,7,12,15,888.0,116.0,2.65,37.0,973.0,997.24,688.01
2016,8,7,12,30,889.0,116.0,2.7,37.0,979.0,1002.0,691.18
2016,8,7,12,45,888.5,116.0,2.8,37.5,977.0,1001.7,690.36
2016,8,7,13,0,888.0,116.0,2.9,38.0,975.0,997.82,687.47
2016,8,7,13,15,886.0,115.5,2.95,38.0,964.5,988.39,682.33
2016,8,7,13,30,884.0,115.0,3.0,38.0,954.0,975.42,675.13
2016,8,7,13,45,880.0,114.0,3.1,38.0,936.0,956.56,664.7
2016,8,7,14,0,876.0,113.0,3.2,38.0,918.0,934.35,652.18
2016,8,7,14,15,870.0,112.0,3.2,38.0,892.0,907.07,635.81
2016,8,7,14,30,864.0,111.0,3.2,38.0,866.0,876.79,617.51
2016,8,7,14,45,846.5,115.0,3.25,38.0,831.0,838.87,594.51
2016,8,7,15,0,829.0,119.0,3.3,38.0,796.0,799.05,570.08
2016,8,7,15,15,817.5,116.5,3.3,37.5,757.0,755.86,544.08
2016,8,7,15,30,806.0,114.0,3.3,37.0,718.0,713.62,518.33
2016,8,7,15,45,791.0,111.5,3.3,37.0,673.0,664.18,485.31
2016,8,7,16,0,776.0,109.0,3.3,37.0,628.0,613.8,450.14
2016,8,7,16,15,757.0,105.5,3.3,36.5,579.5,559.39,412.09
2016,8,7,16,30,738.0,102.0,3.3,36.0,531.0,505.01,372.82
2016,8,7,16,45,711.0,98.0,3.3,36.0,478.5,445.79,328.05
2016,8,7,17,0,684.0,94.0,3.3,36.0,426.0,388.7,283.56
2016,8,7,17,15,648.5,88.5,3.2,35.5,372.0,328.86,236.36
2016,8,7,17,30,613.0,83.0,3.1,35.0,318.0,272.2,190.48
2016,8,7,17,45,561.0,76.5,3.05,34.5,264.5,213.94,143.38
2016,8,7,18,0,509.0,70.0,3.0,34.0,211.0,161.5,101.36
2016,8,7,18,15,434.0,60.0,2.7,33.0,161.0,109.0,62.51
2016,8,7,18,30,359.0,50.0,2.4,32.0,111.0,65.77,34.75
2016,8,7,18,45,244.0,36.0,2.1,31.5,70.5,27.86,16.63
2016,8,7,19,0,129.0,22.0,1.8,31.0,30.0,17.36,1.54
2016,8,7,19,15,64.5,11.0,1.85,31.0,15.0,10.48,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,66.5,21.0,2.7,25.5,28.0,17.46,0.0
2016,8,8,6,30,133.0,42.0,2.8,26.0,56.0,33.97,21.86
2016,8,8,6,45,237.5,57.0,2.95,26.5,101.5,61.57,36.58
2016,8,8,7,0,342.0,72.0,3.1,27.0,147.0,104.96,64.9
2016,8,8,7,15,408.0,83.5,3.1,27.5,198.0,151.16,99.83
2016,8,8,7,30,474.0,95.0,3.1,28.0,249.0,205.25,143.06
2016,8,8,7,45,537.5,99.0,3.1,28.5,305.0,261.06,188.57
2016,8,8,8,0,601.0,103.0,3.1,29.0,361.0,322.05,238.03
2016,8,8,8,15,634.0,109.0,3.05,29.5,414.0,378.65,283.7
2016,8,8,8,30,667.0,115.0,3.0,30.0,467.0,437.92,330.02
2016,8,8,8,45,698.5,117.0,2.95,30.5,519.5,494.78,373.19
2016,8,8,9,0,730.0,119.0,2.9,31.0,572.0,553.39,416.23
2016,8,8,9,15,748.0,123.0,2.85,31.5,619.0,606.74,454.07
2016,8,8,9,30,766.0,127.0,2.8,32.0,666.0,659.62,490.38
2016,8,8,9,45,781.5,128.5,2.8,33.0,708.5,707.61,521.46
2016,8,8,10,0,797.0,130.0,2.8,34.0,751.0,754.48,549.47
2016,8,8,10,15,807.5,132.5,2.8,34.5,787.5,796.94,575.13
2016,8,8,10,30,818.0,135.0,2.8,35.0,824.0,837.39,599.11
2016,8,8,10,45,826.0,136.5,2.8,35.5,853.5,866.9,615.74
2016,8,8,11,0,834.0,138.0,2.8,36.0,883.0,898.74,633.8
2016,8,8,11,15,839.5,139.0,2.85,36.0,905.5,925.0,649.86
2016,8,8,11,30,845.0,140.0,2.9,36.0,928.0,948.21,664.05
2016,8,8,11,45,660.0,277.5,2.95,36.5,899.5,932.82,651.83
2016,8,8,12,0,475.0,415.0,3.0,37.0,871.0,895.17,620.61
2016,8,8,12,15,667.5,276.5,3.0,37.0,920.5,954.14,664.38
2016,8,8,12,30,860.0,138.0,3.0,37.0,970.0,995.8,690.24
2016,8,8,12,45,857.5,139.0,3.05,37.5,967.5,994.44,687.99
2016,8,8,13,0,855.0,140.0,3.1,38.0,965.0,989.63,684.09
2016,8,8,13,15,852.5,139.0,3.1,38.0,954.5,979.48,678.08
2016,8,8,13,30,850.0,138.0,3.1,38.0,944.0,965.93,670.09
2016,8,8,13,45,842.5,139.0,3.1,38.0,925.0,946.21,658.35
2016,8,8,14,0,835.0,140.0,3.1,38.0,906.0,923.4,644.76
2016,8,8,14,15,828.5,138.5,3.1,38.0,880.0,896.13,628.37
2016,8,8,14,30,822.0,137.0,3.1,38.0,854.0,866.01,610.16
2016,8,8,14,45,810.0,136.5,3.1,38.0,820.5,834.55,591.03
2016,8,8,15,0,798.0,136.0,3.1,38.0,787.0,795.39,566.79
2016,8,8,15,15,786.0,133.5,3.1,37.5,747.5,752.32,540.92
2016,8,8,15,30,774.0,131.0,3.1,37.0,708.0,707.6,513.55
2016,8,8,15,45,756.5,128.5,3.15,37.0,663.5,657.7,479.78
2016,8,8,16,0,739.0,126.0,3.2,37.0,619.0,607.17,444.75
2016,8,8,16,15,718.0,121.5,3.15,36.5,570.0,552.13,406.23
2016,8,8,16,30,697.0,117.0,3.1,36.0,521.0,497.3,366.69
2016,8,8,16,45,668.0,112.5,3.1,36.0,468.5,439.24,322.98
2016,8,8,17,0,639.0,108.0,3.1,36.0,416.0,383.04,279.42
2016,8,8,17,15,600.5,101.5,3.0,35.5,362.5,323.55,232.86
2016,8,8,17,30,562.0,95.0,2.9,35.0,309.0,267.69,188.05
2016,8,8,17,45,510.5,86.0,2.8,34.5,256.0,210.16,141.92
2016,8,8,18,0,459.0,77.0,2.7,34.0,203.0,158.5,100.86
2016,8,8,18,15,381.0,65.5,2.5,33.5,154.0,106.0,62.17
2016,8,8,18,30,303.0,54.0,2.3,33.0,105.0,64.47,35.38
2016,8,8,18,45,196.5,38.0,2.15,32.5,66.0,29.5,17.75
2016,8,8,19,0,90.0,22.0,2.0,32.0,27.0,18.27,0.12
2016,8,8,19,15,45.0,11.0,2.1,31.5,13.5,10.48,0.0
2016,8,8,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,96.0,19.0,2.85,25.5,29.0,14.99,0.0
2016,8,9,6,30,192.0,38.0,3.0,26.0,58.0,29.62,18.26
2016,8,9,6,45,300.5,50.5,3.2,26.5,104.5,59.72,33.15
2016,8,9,7,0,409.0,63.0,3.4,27.0,151.0,106.47,63.31
2016,8,9,7,15,474.0,72.0,3.4,27.5,203.0,154.33,99.76
2016,8,9,7,30,539.0,81.0,3.4,28.0,255.0,210.01,144.82
2016,8,9,7,45,597.0,84.5,3.4,28.5,311.0,265.8,191.09
2016,8,9,8,0,655.0,88.0,3.4,29.0,367.0,327.79,241.99
2016,8,9,8,15,686.0,92.5,3.35,29.5,421.0,385.15,288.73
2016,8,9,8,30,717.0,97.0,3.3,30.0,475.0,445.65,336.37
2016,8,9,8,45,747.5,98.0,3.25,31.0,527.5,503.39,379.75
2016,8,9,9,0,778.0,99.0,3.2,32.0,580.0,562.67,422.61
2016,8,9,9,15,794.5,102.0,3.15,32.5,627.5,616.22,460.65
2016,8,9,9,30,811.0,105.0,3.1,33.0,675.0,669.23,497.09
2016,8,9,9,45,826.5,106.0,3.05,33.5,718.5,716.12,527.28
2016,8,9,10,0,842.0,107.0,3.0,34.0,762.0,763.82,556.71
2016,8,9,10,15,851.5,109.0,2.95,34.5,798.5,806.14,582.01
2016,8,9,10,30,861.0,111.0,2.9,35.0,835.0,846.23,605.45
2016,8,9,10,45,869.5,111.5,2.9,35.5,865.0,881.5,625.76
2016,8,9,11,0,878.0,112.0,2.9,36.0,895.0,914.06,644.16
2016,8,9,11,15,882.5,113.0,2.95,36.0,917.5,940.49,660.27
2016,8,9,11,30,887.0,114.0,3.0,36.0,940.0,963.68,674.41
2016,8,9,11,45,894.0,112.0,3.1,36.5,955.5,982.93,685.12
2016,8,9,12,0,901.0,110.0,3.2,37.0,971.0,998.79,693.77
2016,8,9,12,15,902.0,110.0,3.3,37.0,977.5,1007.21,699.36
2016,8,9,12,30,903.0,110.0,3.4,37.0,984.0,1011.99,702.85
2016,8,9,12,45,903.0,109.5,3.5,37.5,982.0,1011.61,701.81
2016,8,9,13,0,903.0,109.0,3.6,38.0,980.0,1007.57,698.64
2016,8,9,13,15,901.0,108.5,3.65,38.0,969.5,997.91,693.22
2016,8,9,13,30,899.0,108.0,3.7,38.0,959.0,984.63,685.66
2016,8,9,13,45,895.0,107.0,3.8,38.0,940.5,965.38,674.74
2016,8,9,14,0,891.0,106.0,3.9,38.0,922.0,942.71,661.69
2016,8,9,14,15,885.5,105.0,3.95,38.0,896.0,915.38,645.37
2016,8,9,14,30,880.0,104.0,4.0,38.0,870.0,884.95,627.02
2016,8,9,14,45,872.5,102.5,4.05,38.0,837.0,849.37,605.24
2016,8,9,15,0,865.0,101.0,4.1,38.0,804.0,811.17,581.59
2016,8,9,15,15,854.5,99.0,4.1,37.5,764.5,767.72,555.19
2016,8,9,15,30,844.0,97.0,4.1,37.0,725.0,722.3,527.09
2016,8,9,15,45,830.0,94.5,4.15,37.0,680.0,672.24,494.29
2016,8,9,16,0,816.0,92.0,4.2,37.0,635.0,621.04,458.27
2016,8,9,16,15,798.0,89.5,4.15,36.5,585.5,567.5,420.25
2016,8,9,16,30,780.0,87.0,4.1,36.0,536.0,512.47,379.97
2016,8,9,16,45,754.5,83.5,4.1,36.0,483.0,452.95,334.47
2016,8,9,17,0,729.0,80.0,4.1,36.0,430.0,394.72,288.6
2016,8,9,17,15,695.5,75.5,4.0,35.5,375.5,334.16,240.28
2016,8,9,17,30,662.0,71.0,3.9,35.0,321.0,275.16,191.99
2016,8,9,17,45,611.0,65.5,3.8,34.5,266.5,215.2,142.92
2016,8,9,18,0,560.0,60.0,3.7,34.0,212.0,160.87,98.92
2016,8,9,18,15,485.0,51.5,3.35,33.5,161.5,106.68,58.51
2016,8,9,18,30,410.0,43.0,3.0,33.0,111.0,61.7,30.0
2016,8,9,18,45,286.5,31.0,2.65,32.5,69.5,24.3,13.54
2016,8,9,19,0,163.0,19.0,2.3,32.0,28.0,15.36,0.0
2016,8,9,19,15,81.5,9.5,2.25,31.5,14.0,9.05,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
