Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,84.5,19.0,2.5,25.5,28.0,15.02,0.0
2016,8,10,6,30,169.0,38.0,2.7,26.0,56.0,29.64,18.19
2016,8,10,6,45,271.0,52.5,2.9,26.5,101.5,59.95,34.17
2016,8,10,7,0,373.0,67.0,3.1,27.0,147.0,104.74,63.38
2016,8,10,7,15,439.0,77.5,3.15,27.5,198.5,152.01,99.3
2016,8,10,7,30,505.0,88.0,3.2,28.0,250.0,208.82,144.97
2016,8,10,7,45,565.0,92.0,3.3,28.5,306.0,263.76,190.27
2016,8,10,8,0,625.0,96.0,3.4,29.0,362.0,325.22,240.53
2016,8,10,8,15,657.0,101.5,3.4,29.5,415.0,382.39,286.96
2016,8,10,8,30,689.0,107.0,3.4,30.0,468.0,442.08,333.93
2016,8,10,8,45,721.5,107.5,3.45,30.5,521.0,499.22,377.78
2016,8,10,9,0,754.0,108.0,3.5,31.0,574.0,558.46,421.84
2016,8,10,9,15,771.0,111.5,3.45,31.5,621.0,611.73,459.96
2016,8,10,9,30,788.0,115.0,3.4,32.0,668.0,664.56,496.59
2016,8,10,9,45,805.0,115.5,3.35,32.5,711.0,713.63,529.0
2016,8,10,10,0,822.0,116.0,3.3,33.0,754.0,758.31,556.7
2016,8,10,10,15,831.5,118.0,3.25,33.5,790.5,799.89,581.86
2016,8,10,10,30,841.0,120.0,3.2,34.0,827.0,839.3,605.2
2016,8,10,10,45,850.0,120.5,3.2,34.5,857.0,874.39,625.69
2016,8,10,11,0,859.0,121.0,3.2,35.0,887.0,906.87,644.29
2016,8,10,11,15,864.0,122.0,3.2,35.5,909.0,933.29,658.89
2016,8,10,11,30,869.0,123.0,3.2,36.0,931.0,956.56,671.46
2016,8,10,11,45,873.0,123.0,3.2,36.5,946.0,974.59,680.73
2016,8,10,12,0,877.0,123.0,3.2,37.0,961.0,989.21,687.93
2016,8,10,12,15,878.0,123.5,3.25,37.0,967.0,997.89,693.33
2016,8,10,12,30,879.0,124.0,3.3,37.0,973.0,1003.02,696.69
2016,8,10,12,45,878.5,123.5,3.4,37.5,970.5,1002.11,695.34
2016,8,10,13,0,878.0,123.0,3.5,38.0,968.0,997.64,691.92
2016,8,10,13,15,875.5,122.5,3.55,38.0,958.0,987.65,686.3
2016,8,10,13,30,873.0,122.0,3.6,38.0,948.0,974.16,678.61
2016,8,10,13,45,868.5,121.5,3.65,38.0,929.0,955.31,667.64
2016,8,10,14,0,864.0,121.0,3.7,38.0,910.0,933.16,654.64
2016,8,10,14,15,858.0,119.5,3.7,38.0,884.0,905.47,637.84
2016,8,10,14,30,852.0,118.0,3.7,38.0,858.0,874.8,619.13
2016,8,10,14,45,844.0,116.0,3.75,38.0,825.0,839.12,597.34
2016,8,10,15,0,836.0,114.0,3.8,38.0,792.0,800.94,573.74
2016,8,10,15,15,824.5,112.0,3.8,38.0,752.5,757.73,546.39
2016,8,10,15,30,813.0,110.0,3.8,38.0,713.0,712.73,517.57
2016,8,10,15,45,798.0,107.0,3.85,38.0,668.0,664.95,485.92
2016,8,10,16,0,783.0,104.0,3.9,38.0,623.0,613.51,450.03
2016,8,10,16,15,763.5,101.0,3.9,37.5,574.0,558.74,411.58
2016,8,10,16,30,744.0,98.0,3.9,37.0,525.0,504.06,371.93
2016,8,10,16,45,602.0,126.0,3.9,36.5,449.5,420.39,309.83
2016,8,10,17,0,460.0,154.0,3.9,36.0,374.0,348.15,255.63
2016,8,10,17,15,445.5,135.0,3.8,35.5,326.0,295.85,214.94
2016,8,10,17,30,431.0,116.0,3.7,35.0,278.0,244.73,174.03
2016,8,10,17,45,397.0,100.0,3.65,35.0,230.0,192.94,132.22
2016,8,10,18,0,363.0,84.0,3.6,35.0,182.0,145.07,93.85
2016,8,10,18,15,307.0,68.0,3.35,34.5,137.5,98.6,59.19
2016,8,10,18,30,251.0,52.0,3.1,34.0,93.0,59.11,32.76
2016,8,10,18,45,125.5,37.0,2.9,33.5,57.5,30.19,17.95
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,19.6,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,10.48,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,90.5,18.0,2.9,26.0,27.5,14.22,0.0
2016,8,11,6,30,181.0,36.0,3.0,26.0,55.0,28.06,16.82
2016,8,11,6,45,298.5,47.5,3.2,26.5,101.0,57.42,31.26
2016,8,11,7,0,416.0,59.0,3.4,27.0,147.0,104.14,61.1
2016,8,11,7,15,347.5,86.0,3.45,27.5,174.5,143.38,96.13
2016,8,11,7,30,279.0,113.0,3.5,28.0,202.0,174.21,125.16
2016,8,11,7,45,307.5,133.5,3.55,29.0,249.0,220.78,162.67
2016,8,11,8,0,336.0,154.0,3.6,30.0,296.0,270.58,202.13
2016,8,11,8,15,391.5,166.0,3.55,30.5,354.0,329.73,248.06
2016,8,11,8,30,447.0,178.0,3.5,31.0,412.0,392.34,295.81
2016,8,11,8,45,481.0,187.0,3.45,32.0,463.0,445.88,335.21
2016,8,11,9,0,515.0,196.0,3.4,33.0,514.0,501.98,375.29
2016,8,11,9,15,441.0,243.5,3.3,33.5,531.5,528.32,392.08
2016,8,11,9,30,367.0,291.0,3.2,34.0,549.0,541.36,398.69
2016,8,11,9,45,596.5,200.5,3.1,34.5,649.5,647.8,476.0
2016,8,11,10,0,826.0,110.0,3.0,35.0,750.0,756.45,550.05
2016,8,11,10,15,835.5,112.0,2.95,35.5,786.5,798.21,574.53
2016,8,11,10,30,845.0,114.0,2.9,36.0,823.0,837.78,597.61
2016,8,11,10,45,851.5,116.0,2.85,36.5,852.5,872.31,617.11
2016,8,11,11,0,858.0,118.0,2.8,37.0,882.0,904.06,634.62
2016,8,11,11,15,862.5,119.0,2.85,37.0,904.0,930.0,650.39
2016,8,11,11,30,867.0,120.0,2.9,37.0,926.0,952.76,664.22
2016,8,11,11,45,863.0,126.0,2.95,37.5,938.5,968.93,672.62
2016,8,11,12,0,859.0,132.0,3.0,38.0,951.0,981.45,678.86
2016,8,11,12,15,860.0,132.0,3.1,38.0,957.0,989.45,684.23
2016,8,11,12,30,861.0,132.0,3.2,38.0,963.0,993.98,687.58
2016,8,11,12,45,656.5,277.5,3.3,38.0,910.0,950.49,660.5
2016,8,11,13,0,452.0,423.0,3.4,38.0,857.0,887.98,615.12
2016,8,11,13,15,429.0,416.5,3.5,38.0,825.0,854.63,594.76
2016,8,11,13,30,406.0,410.0,3.6,38.0,793.0,819.68,572.95
2016,8,11,13,45,619.5,274.5,3.7,38.0,845.5,883.21,621.69
2016,8,11,14,0,833.0,139.0,3.8,38.0,898.0,922.58,649.01
2016,8,11,14,15,826.0,137.5,3.85,38.0,872.0,894.68,631.83
2016,8,11,14,30,819.0,136.0,3.9,38.0,846.0,863.96,613.22
2016,8,11,14,45,809.0,134.5,3.95,38.0,812.5,833.11,594.43
2016,8,11,15,0,799.0,133.0,4.0,38.0,779.0,794.37,570.31
2016,8,11,15,15,787.0,130.5,4.0,37.5,740.0,751.03,543.87
2016,8,11,15,30,775.0,128.0,4.0,37.0,701.0,706.04,515.93
2016,8,11,15,45,760.5,124.0,4.0,37.0,656.5,656.43,481.9
2016,8,11,16,0,746.0,120.0,4.0,37.0,612.0,605.93,446.37
2016,8,11,16,15,725.0,115.5,3.95,36.5,563.0,550.47,407.18
2016,8,11,16,30,704.0,111.0,3.9,36.0,514.0,494.94,366.74
2016,8,11,16,45,680.0,105.0,3.85,36.0,462.5,437.28,322.83
2016,8,11,17,0,656.0,99.0,3.8,36.0,411.0,380.94,278.66
2016,8,11,17,15,618.5,93.0,3.65,35.5,357.5,321.25,231.45
2016,8,11,17,30,581.0,87.0,3.5,35.0,304.0,265.05,185.91
2016,8,11,17,45,529.0,78.5,3.4,35.0,251.0,206.7,138.48
2016,8,11,18,0,477.0,70.0,3.3,35.0,198.0,154.27,96.45
2016,8,11,18,15,398.0,59.5,2.95,34.5,148.5,102.89,58.8
2016,8,11,18,30,319.0,49.0,2.6,34.0,99.0,60.21,31.62
2016,8,11,18,45,203.0,33.5,2.3,33.5,60.5,26.06,14.59
2016,8,11,19,0,87.0,18.0,2.0,33.0,22.0,14.23,0.0
2016,8,11,19,15,43.5,9.0,2.05,32.5,11.0,8.58,0.0
2016,8,11,19,30,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,63.5,19.0,3.05,25.5,25.5,15.83,0.0
2016,8,12,6,30,127.0,38.0,3.2,26.0,51.0,30.9,18.97
2016,8,12,6,45,229.5,54.0,3.35,26.5,95.5,59.27,34.78
2016,8,12,7,0,332.0,70.0,3.5,27.0,140.0,103.06,63.7
2016,8,12,7,15,400.0,81.5,3.55,27.5,191.0,149.24,98.72
2016,8,12,7,30,468.0,93.0,3.6,28.0,242.0,203.61,142.27
2016,8,12,7,45,527.5,98.5,3.65,29.0,297.0,259.59,187.82
2016,8,12,8,0,587.0,104.0,3.7,30.0,352.0,320.31,236.74
2016,8,12,8,15,621.0,110.0,3.65,30.5,405.0,376.81,282.29
2016,8,12,8,30,655.0,116.0,3.6,31.0,458.0,436.13,328.66
2016,8,12,8,45,686.0,118.5,3.6,32.0,510.0,492.83,371.1
2016,8,12,9,0,717.0,121.0,3.6,33.0,562.0,551.26,413.31
2016,8,12,9,15,735.5,125.0,3.4,33.5,609.0,604.35,450.61
2016,8,12,9,30,754.0,129.0,3.2,34.0,656.0,657.19,486.4
2016,8,12,9,45,768.5,131.5,3.05,34.5,698.0,705.09,517.78
2016,8,12,10,0,783.0,134.0,2.9,35.0,740.0,751.83,546.13
2016,8,12,10,15,793.5,136.5,2.7,35.5,776.0,793.88,570.37
2016,8,12,10,30,804.0,139.0,2.5,36.0,812.0,833.95,592.68
2016,8,12,10,45,665.5,243.0,2.35,36.5,813.5,845.25,595.47
2016,8,12,11,0,527.0,347.0,2.2,37.0,815.0,840.02,584.74
2016,8,12,11,15,676.5,247.5,2.15,37.5,864.5,897.17,623.31
2016,8,12,11,30,826.0,148.0,2.1,38.0,914.0,942.18,648.46
2016,8,12,11,45,806.0,165.0,2.05,38.5,922.5,961.45,657.46
2016,8,12,12,0,786.0,182.0,2.0,39.0,931.0,968.97,659.57
2016,8,12,12,15,787.5,182.5,2.05,39.0,937.0,977.59,664.99
2016,8,12,12,30,789.0,183.0,2.1,39.0,943.0,982.91,668.53
2016,8,12,12,45,537.0,328.5,2.15,39.0,845.0,882.55,604.06
2016,8,12,13,0,285.0,474.0,2.2,39.0,747.0,767.86,525.78
2016,8,12,13,15,530.0,330.0,2.2,39.0,831.5,869.65,598.39
2016,8,12,13,30,775.0,186.0,2.2,39.0,916.0,952.29,652.67
2016,8,12,13,45,767.5,186.0,2.25,39.5,897.0,932.1,639.13
2016,8,12,14,0,760.0,186.0,2.3,40.0,878.0,909.02,624.8
2016,8,12,14,15,752.5,183.5,2.25,39.5,852.0,880.75,609.06
2016,8,12,14,30,745.0,181.0,2.2,39.0,826.0,849.93,591.66
2016,8,12,14,45,717.5,188.5,2.2,39.0,789.5,812.87,569.36
2016,8,12,15,0,690.0,196.0,2.2,39.0,753.0,771.45,543.59
2016,8,12,15,15,675.5,191.5,2.15,39.0,714.5,727.65,515.39
2016,8,12,15,30,661.0,187.0,2.1,39.0,676.0,682.76,486.01
2016,8,12,15,45,434.5,244.0,2.1,39.0,557.0,548.29,392.85
2016,8,12,16,0,208.0,301.0,2.1,39.0,438.0,425.85,305.94
2016,8,12,16,15,394.0,231.0,2.05,38.5,464.5,464.82,336.75
2016,8,12,16,30,580.0,161.0,2.0,38.0,491.0,477.23,346.56
2016,8,12,16,45,549.0,152.5,1.95,38.0,440.0,417.67,302.68
2016,8,12,17,0,518.0,144.0,1.9,38.0,389.0,363.14,261.67
2016,8,12,17,15,476.0,133.5,1.8,37.5,336.5,305.33,217.88
2016,8,12,17,30,434.0,123.0,1.7,37.0,284.0,251.78,176.45
2016,8,12,17,45,380.5,109.5,1.6,36.5,233.0,197.2,134.25
2016,8,12,18,0,327.0,96.0,1.5,36.0,182.0,148.87,97.23
2016,8,12,18,15,254.0,78.0,1.35,35.0,135.0,100.6,62.53
2016,8,12,18,30,181.0,60.0,1.2,34.0,88.0,62.02,37.1
2016,8,12,18,45,90.5,38.0,1.05,33.5,52.0,30.85,18.09
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,14.69,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,7.63,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,14.0,16.0,1.45,26.0,17.5,14.58,0.0
2016,8,13,6,30,28.0,32.0,1.4,26.0,35.0,28.49,16.96
2016,8,13,6,45,84.0,61.0,1.35,26.0,77.0,58.12,38.35
2016,8,13,7,0,140.0,90.0,1.3,26.0,119.0,97.42,67.35
2016,8,13,7,15,166.0,105.0,1.3,26.0,150.0,126.76,90.43
2016,8,13,7,30,192.0,120.0,1.3,26.0,181.0,159.83,117.13
2016,8,13,7,45,150.5,146.5,1.3,26.5,200.0,183.85,138.16
2016,8,13,8,0,109.0,173.0,1.3,27.0,219.0,203.77,154.77
2016,8,13,8,15,199.5,192.0,1.25,27.0,290.5,268.09,203.75
2016,8,13,8,30,290.0,211.0,1.2,27.0,362.0,345.68,262.2
2016,8,13,8,45,396.5,210.5,1.15,27.0,440.5,424.24,320.55
2016,8,13,9,0,503.0,210.0,1.1,27.0,519.0,509.96,382.82
2016,8,13,9,15,417.5,255.0,1.05,27.0,525.5,525.8,392.07
2016,8,13,9,30,332.0,300.0,1.0,27.0,532.0,527.45,391.14
2016,8,13,9,45,347.0,317.5,0.95,27.5,573.5,572.23,420.72
2016,8,13,10,0,362.0,335.0,0.9,28.0,615.0,617.28,449.32
2016,8,13,10,15,225.5,366.5,0.9,28.0,544.0,546.02,397.19
2016,8,13,10,30,89.0,398.0,0.9,28.0,473.0,463.0,336.51
2016,8,13,10,45,97.5,406.5,0.95,28.0,491.0,482.47,350.69
2016,8,13,11,0,106.0,415.0,1.0,28.0,509.0,502.07,364.15
2016,8,13,11,15,80.0,418.5,1.05,28.0,491.0,484.43,350.96
2016,8,13,11,30,54.0,422.0,1.1,28.0,473.0,465.26,336.93
2016,8,13,11,45,96.5,453.5,1.15,28.5,545.0,539.7,388.58
2016,8,13,12,0,139.0,485.0,1.2,29.0,617.0,624.31,444.94
2016,8,13,12,15,132.5,487.0,1.2,29.0,614.0,621.53,441.99
2016,8,13,12,30,126.0,489.0,1.2,29.0,611.0,617.88,439.3
2016,8,13,12,45,113.5,484.0,1.25,29.0,593.5,590.83,421.45
2016,8,13,13,0,101.0,479.0,1.3,29.0,576.0,572.7,409.54
2016,8,13,13,15,80.0,458.0,1.3,28.5,534.5,529.6,380.93
2016,8,13,13,30,59.0,437.0,1.3,28.0,493.0,486.57,352.11
2016,8,13,13,45,91.5,446.0,1.3,28.0,530.5,525.23,380.26
2016,8,13,14,0,124.0,455.0,1.3,28.0,568.0,570.64,412.05
2016,8,13,14,15,224.5,428.0,1.3,28.0,624.5,630.99,455.94
2016,8,13,14,30,325.0,401.0,1.3,28.0,681.0,692.73,499.62
2016,8,13,14,45,335.5,380.0,1.3,28.0,659.5,668.9,484.18
2016,8,13,15,0,346.0,359.0,1.3,28.0,638.0,643.19,468.12
2016,8,13,15,15,262.0,354.5,1.3,27.5,559.5,558.5,410.27
2016,8,13,15,30,178.0,350.0,1.3,27.0,481.0,473.91,351.39
2016,8,13,15,45,303.0,299.5,1.3,27.0,505.5,506.55,378.19
2016,8,13,16,0,428.0,249.0,1.3,27.0,530.0,526.16,394.02
2016,8,13,16,15,346.0,244.5,1.3,27.0,460.0,445.23,335.09
2016,8,13,16,30,264.0,240.0,1.3,27.0,390.0,376.78,284.77
2016,8,13,16,45,135.0,196.0,1.3,27.0,272.5,253.21,192.4
2016,8,13,17,0,6.0,152.0,1.3,27.0,155.0,144.07,109.07
2016,8,13,17,15,3.0,132.5,1.25,26.5,134.0,124.18,94.27
2016,8,13,17,30,0.0,113.0,1.2,26.0,113.0,104.73,79.34
2016,8,13,17,45,0.0,92.5,1.15,26.0,92.5,85.56,64.12
2016,8,13,18,0,0.0,72.0,1.1,26.0,72.0,66.52,48.7
2016,8,13,18,15,0.0,53.0,1.05,25.5,53.0,48.98,34.31
2016,8,13,18,30,0.0,34.0,1.0,25.0,34.0,31.59,19.81
2016,8,13,18,45,0.0,20.0,1.0,25.0,20.0,18.56,9.0
2016,8,13,19,0,0.0,6.0,1.0,25.0,6.0,5.72,0.0
2016,8,13,19,15,0.0,3.0,0.95,25.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,12.5,4.6,24.0,12.5,11.6,0.0
2016,8,14,6,30,0.0,25.0,4.7,24.0,25.0,23.18,12.75
2016,8,14,6,45,3.0,47.0,4.85,24.0,48.0,43.05,29.04
2016,8,14,7,0,6.0,69.0,5.0,24.0,71.0,63.8,46.39
2016,8,14,7,15,17.5,91.5,5.15,24.0,97.5,87.21,65.4
2016,8,14,7,30,29.0,114.0,5.3,24.0,124.0,112.68,85.99
2016,8,14,7,45,17.5,126.5,5.45,24.5,133.0,122.54,94.17
2016,8,14,8,0,6.0,139.0,5.6,25.0,142.0,131.35,101.08
2016,8,14,8,15,3.0,91.5,5.75,25.0,93.0,86.49,64.7
2016,8,14,8,30,0.0,44.0,5.9,25.0,44.0,40.91,27.65
2016,8,14,8,45,39.5,155.5,6.05,25.5,180.0,168.64,129.93
2016,8,14,9,0,79.0,267.0,6.2,26.0,316.0,301.54,233.11
2016,8,14,9,15,56.5,272.0,6.15,26.0,308.0,296.61,228.26
2016,8,14,9,30,34.0,277.0,6.1,26.0,300.0,289.26,221.61
2016,8,14,9,45,61.5,318.0,6.1,26.0,364.0,351.72,269.28
2016,8,14,10,0,89.0,359.0,6.1,26.0,428.0,416.74,318.16
2016,8,14,10,15,55.5,332.5,5.95,26.0,376.0,367.26,279.52
2016,8,14,10,30,22.0,306.0,5.8,26.0,324.0,308.47,233.83
2016,8,14,10,45,174.0,360.5,5.7,26.0,514.0,512.46,390.09
2016,8,14,11,0,326.0,415.0,5.6,26.0,704.0,719.31,541.21
2016,8,14,11,15,175.5,384.5,5.45,26.0,541.0,548.81,414.0
2016,8,14,11,30,25.0,354.0,5.3,26.0,378.0,369.69,277.67
2016,8,14,11,45,180.5,401.5,5.15,26.0,573.5,578.74,435.64
2016,8,14,12,0,336.0,449.0,5.0,26.0,769.0,791.61,587.69
2016,8,14,12,15,172.5,317.0,4.8,26.0,481.0,498.53,376.03
2016,8,14,12,30,9.0,185.0,4.6,26.0,193.0,183.5,136.95
2016,8,14,12,45,8.0,176.0,4.45,26.0,183.5,173.92,129.98
2016,8,14,13,0,7.0,167.0,4.3,26.0,174.0,164.29,122.58
2016,8,14,13,15,3.5,134.0,4.1,26.0,137.5,129.4,95.64
2016,8,14,13,30,0.0,101.0,3.9,26.0,101.0,94.7,68.68
2016,8,14,13,45,6.5,178.5,3.7,26.0,185.0,174.3,130.43
2016,8,14,14,0,13.0,256.0,3.5,26.0,269.0,254.24,191.2
2016,8,14,14,15,10.5,223.5,3.35,26.0,234.0,220.37,165.54
2016,8,14,14,30,8.0,191.0,3.2,26.0,199.0,186.74,140.12
2016,8,14,14,45,35.0,276.5,3.1,26.0,305.5,296.99,224.58
2016,8,14,15,0,62.0,362.0,3.0,26.0,412.0,401.65,302.42
2016,8,14,15,15,31.0,228.0,3.0,26.0,253.0,243.02,183.97
2016,8,14,15,30,0.0,94.0,3.0,26.0,94.0,87.72,63.92
2016,8,14,15,45,0.0,95.0,3.0,26.0,95.0,88.63,64.95
2016,8,14,16,0,0.0,96.0,3.0,26.0,96.0,89.53,65.87
2016,8,14,16,15,0.0,105.0,3.0,25.5,105.0,97.93,72.9
2016,8,14,16,30,0.0,114.0,3.0,25.0,114.0,106.32,79.99
2016,8,14,16,45,6.5,137.5,3.0,25.0,140.5,131.36,100.25
2016,8,14,17,0,13.0,161.0,3.0,25.0,167.0,155.45,119.65
2016,8,14,17,15,8.0,141.0,2.95,24.5,144.5,133.89,103.04
2016,8,14,17,30,3.0,121.0,2.9,24.0,122.0,113.0,86.79
2016,8,14,17,45,1.5,99.5,2.85,24.0,100.0,92.28,70.17
2016,8,14,18,0,0.0,78.0,2.8,24.0,78.0,71.89,53.53
2016,8,14,18,15,0.0,57.5,2.6,23.5,57.5,52.94,37.82
2016,8,14,18,30,0.0,37.0,2.4,23.0,37.0,34.23,22.08
2016,8,14,18,45,0.0,22.0,2.25,23.0,22.0,20.42,10.37
2016,8,14,19,0,0.0,7.0,2.1,23.0,7.0,6.67,0.0
2016,8,14,19,15,0.0,3.5,2.0,22.5,3.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.0,2.45,21.0,12.0,11.44,0.0
2016,8,15,6,30,0.0,24.0,2.5,21.0,24.0,22.29,12.15
2016,8,15,6,45,0.0,45.5,2.6,21.5,45.5,41.58,28.26
2016,8,15,7,0,0.0,67.0,2.7,22.0,67.0,61.33,44.99
2016,8,15,7,15,9.0,89.0,2.75,22.0,91.5,83.44,63.15
2016,8,15,7,30,18.0,111.0,2.8,22.0,116.0,106.85,82.16
2016,8,15,7,45,9.0,102.0,2.85,22.5,104.5,97.45,74.54
2016,8,15,8,0,0.0,93.0,2.9,23.0,93.0,86.53,65.49
2016,8,15,8,15,0.0,118.5,2.9,23.0,118.5,110.37,84.53
2016,8,15,8,30,0.0,144.0,2.9,23.0,144.0,134.34,103.37
2016,8,15,8,45,1.0,155.0,2.95,23.0,155.5,145.35,111.72
2016,8,15,9,0,2.0,166.0,3.0,23.0,167.0,156.48,120.14
2016,8,15,9,15,2.0,164.0,2.9,23.0,165.5,154.8,118.41
2016,8,15,9,30,2.0,162.0,2.8,23.0,164.0,153.1,116.72
2016,8,15,9,45,1.0,144.0,2.75,23.5,145.0,135.53,102.4
2016,8,15,10,0,0.0,126.0,2.7,24.0,126.0,117.87,88.11
2016,8,15,10,15,0.0,128.5,2.6,24.0,128.5,120.29,89.84
2016,8,15,10,30,0.0,131.0,2.5,24.0,131.0,122.72,91.55
2016,8,15,10,45,6.5,192.5,2.45,24.0,198.5,186.89,141.29
2016,8,15,11,0,13.0,254.0,2.4,24.0,266.0,251.95,190.61
2016,8,15,11,15,11.5,230.5,2.3,24.0,241.0,228.45,172.4
2016,8,15,11,30,10.0,207.0,2.2,24.0,216.0,204.87,154.35
2016,8,15,11,45,5.0,154.5,2.15,24.5,159.0,150.22,112.09
2016,8,15,12,0,0.0,102.0,2.1,25.0,102.0,95.68,69.58
2016,8,15,12,15,1.5,124.5,2.05,25.0,126.5,118.49,87.36
2016,8,15,12,30,3.0,147.0,2.0,25.0,151.0,141.35,104.98
2016,8,15,12,45,6.0,171.5,2.0,25.0,178.5,167.65,125.2
2016,8,15,13,0,9.0,196.0,2.0,25.0,206.0,193.96,145.29
2016,8,15,13,15,14.5,262.0,1.95,25.0,276.5,262.56,196.94
2016,8,15,13,30,20.0,328.0,1.9,25.0,347.0,331.43,247.68
2016,8,15,13,45,10.0,211.0,1.9,25.0,220.5,208.68,156.18
2016,8,15,14,0,0.0,94.0,1.9,25.0,94.0,88.0,63.67
2016,8,15,14,15,3.0,131.5,1.9,25.0,134.5,126.06,93.63
2016,8,15,14,30,6.0,169.0,1.9,25.0,175.0,164.08,123.1
2016,8,15,14,45,9.5,209.5,1.9,25.0,218.5,205.31,154.8
2016,8,15,15,0,13.0,250.0,1.9,25.0,262.0,246.4,186.13
2016,8,15,15,15,7.5,203.0,1.9,24.5,210.0,196.62,148.73
2016,8,15,15,30,2.0,156.0,1.9,24.0,158.0,147.59,111.42
2016,8,15,15,45,16.5,204.0,1.95,24.0,215.5,202.87,155.08
2016,8,15,16,0,31.0,252.0,2.0,24.0,273.0,260.91,200.1
2016,8,15,16,15,43.0,241.5,1.95,24.0,267.5,255.65,196.54
2016,8,15,16,30,55.0,231.0,1.9,24.0,262.0,249.01,191.99
2016,8,15,16,45,32.5,194.5,1.9,24.0,212.5,199.62,154.01
2016,8,15,17,0,10.0,158.0,1.9,24.0,163.0,151.42,116.6
2016,8,15,17,15,5.0,138.0,1.85,23.5,140.5,130.05,100.26
2016,8,15,17,30,0.0,118.0,1.8,23.0,118.0,109.36,84.17
2016,8,15,17,45,0.0,96.0,1.75,23.0,96.0,88.75,67.57
2016,8,15,18,0,0.0,74.0,1.7,23.0,74.0,68.3,50.78
2016,8,15,18,15,0.0,54.5,1.65,23.0,54.5,50.26,35.68
2016,8,15,18,30,0.0,35.0,1.6,23.0,35.0,32.45,20.61
2016,8,15,18,45,0.0,20.0,1.55,23.0,20.0,18.56,8.67
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,4.77,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.5,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,5.0,2.55,21.0,5.0,4.77,0.0
2016,8,16,6,30,0.0,10.0,2.6,21.0,10.0,9.26,1.69
2016,8,16,6,45,0.0,19.5,2.65,21.5,19.5,18.07,9.11
2016,8,16,7,0,0.0,29.0,2.7,22.0,29.0,26.9,16.65
2016,8,16,7,15,0.0,40.5,2.75,22.0,40.5,37.61,25.7
2016,8,16,7,30,0.0,52.0,2.8,22.0,52.0,48.33,34.63
2016,8,16,7,45,0.0,62.0,2.85,22.5,62.0,57.66,42.18
2016,8,16,8,0,0.0,72.0,2.9,23.0,72.0,67.0,49.59
2016,8,16,8,15,0.0,94.5,2.85,23.0,94.5,88.01,66.47
2016,8,16,8,30,0.0,117.0,2.8,23.0,117.0,109.09,83.17
2016,8,16,8,45,18.0,178.5,2.8,23.5,190.0,176.72,136.52
2016,8,16,9,0,36.0,240.0,2.8,24.0,263.0,250.46,193.24
2016,8,16,9,15,31.5,252.0,2.7,24.0,273.0,261.58,200.94
2016,8,16,9,30,27.0,264.0,2.6,24.0,283.0,272.19,208.33
2016,8,16,9,45,49.5,306.5,2.55,24.5,344.0,332.17,253.05
2016,8,16,10,0,72.0,349.0,2.5,25.0,405.0,394.34,298.24
2016,8,16,10,15,78.0,361.5,2.35,25.0,425.0,415.07,312.51
2016,8,16,10,30,84.0,374.0,2.2,25.0,445.0,435.99,326.97
2016,8,16,10,45,53.0,348.0,2.1,25.5,393.5,385.82,288.49
2016,8,16,11,0,22.0,322.0,2.0,26.0,342.0,325.88,242.98
2016,8,16,11,15,20.5,321.0,1.9,26.0,340.0,324.21,241.56
2016,8,16,11,30,19.0,320.0,1.8,26.0,338.0,322.38,239.83
2016,8,16,11,45,89.5,402.0,1.7,26.0,486.5,482.11,356.26
2016,8,16,12,0,160.0,484.0,1.6,26.0,635.0,645.88,468.73
2016,8,16,12,15,96.5,440.5,1.55,26.0,532.5,530.46,386.79
2016,8,16,12,30,33.0,397.0,1.5,26.0,430.0,423.5,310.51
2016,8,16,12,45,108.5,442.5,1.5,26.5,546.5,554.96,404.54
2016,8,16,13,0,184.0,488.0,1.5,27.0,663.0,675.44,485.95
2016,8,16,13,15,110.0,440.5,1.55,27.0,545.0,552.31,400.55
2016,8,16,13,30,36.0,393.0,1.6,27.0,427.0,420.8,308.03
2016,8,16,13,45,18.0,222.0,1.7,27.0,239.0,232.42,172.55
2016,8,16,14,0,0.0,51.0,1.8,27.0,51.0,47.65,31.77
2016,8,16,14,15,8.0,164.0,1.85,26.5,171.0,161.43,120.45
2016,8,16,14,30,16.0,277.0,1.9,26.0,291.0,276.24,207.31
2016,8,16,14,45,93.0,333.0,2.0,26.0,408.0,402.49,302.45
2016,8,16,15,0,170.0,389.0,2.1,26.0,525.0,523.93,391.03
2016,8,16,15,15,93.0,318.0,2.2,26.0,392.0,379.62,285.83
2016,8,16,15,30,16.0,247.0,2.3,26.0,259.0,244.43,184.53
2016,8,16,15,45,17.5,239.5,2.4,26.0,252.0,237.41,180.14
2016,8,16,16,0,19.0,232.0,2.5,26.0,245.0,230.19,175.21
2016,8,16,16,15,11.0,199.0,2.5,25.5,206.5,192.99,147.27
2016,8,16,16,30,3.0,166.0,2.5,25.0,168.0,156.8,119.74
2016,8,16,16,45,21.0,172.0,2.55,25.0,182.5,170.7,131.27
2016,8,16,17,0,39.0,178.0,2.6,25.0,197.0,184.23,142.16
2016,8,16,17,15,35.5,155.0,2.45,24.5,170.5,158.25,122.0
2016,8,16,17,30,32.0,132.0,2.3,24.0,144.0,132.79,101.97
2016,8,16,17,45,23.5,109.5,2.2,24.0,117.5,107.15,81.43
2016,8,16,18,0,15.0,87.0,2.1,24.0,91.0,82.58,61.56
2016,8,16,18,15,7.5,65.0,1.95,23.5,67.0,60.3,43.42
2016,8,16,18,30,0.0,43.0,1.8,23.0,43.0,39.26,26.02
2016,8,16,18,45,0.0,25.0,1.7,23.0,25.0,22.93,11.65
2016,8,16,19,0,0.0,7.0,1.6,23.0,7.0,6.67,0.0
2016,8,16,19,15,0.0,3.5,1.55,23.0,3.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,10.5,2.3,23.0,10.5,10.01,0.0
2016,8,17,6,30,0.0,21.0,2.4,23.0,21.0,19.49,9.56
2016,8,17,6,45,0.0,41.5,2.5,23.5,41.5,38.12,25.16
2016,8,17,7,0,0.0,62.0,2.6,24.0,62.0,56.95,41.01
2016,8,17,7,15,4.0,84.0,2.7,24.0,85.0,78.1,58.46
2016,8,17,7,30,8.0,106.0,2.8,24.0,108.0,99.93,76.21
2016,8,17,7,45,50.0,137.5,2.95,24.5,157.5,143.89,110.47
2016,8,17,8,0,92.0,169.0,3.1,25.0,207.0,192.75,148.59
2016,8,17,8,15,65.5,185.0,3.15,25.0,214.5,202.72,156.7
2016,8,17,8,30,39.0,201.0,3.2,25.0,222.0,209.5,161.78
2016,8,17,8,45,135.0,234.5,3.25,25.5,315.5,300.32,232.04
2016,8,17,9,0,231.0,268.0,3.3,26.0,409.0,398.27,306.22
2016,8,17,9,15,234.5,292.5,3.3,26.0,445.5,437.34,334.71
2016,8,17,9,30,238.0,317.0,3.3,26.0,482.0,476.25,362.8
2016,8,17,9,45,207.0,343.0,3.3,26.5,493.0,490.89,371.36
2016,8,17,10,0,176.0,369.0,3.3,27.0,504.0,502.33,377.41
2016,8,17,10,15,230.5,380.5,3.3,27.0,566.5,566.49,424.04
2016,8,17,10,30,285.0,392.0,3.3,27.0,629.0,641.34,477.08
2016,8,17,10,45,202.5,414.5,3.3,27.5,586.0,593.39,439.46
2016,8,17,11,0,120.0,437.0,3.3,28.0,543.0,547.27,403.38
2016,8,17,11,15,164.0,450.5,3.3,28.0,599.5,606.14,445.68
2016,8,17,11,30,208.0,464.0,3.3,28.0,656.0,666.26,487.75
2016,8,17,11,45,225.0,469.0,3.3,28.0,680.0,692.12,505.28
2016,8,17,12,0,242.0,474.0,3.3,28.0,704.0,717.39,522.55
2016,8,17,12,15,260.5,473.0,3.3,28.0,721.5,746.57,542.4
2016,8,17,12,30,279.0,472.0,3.3,28.0,739.0,765.37,555.32
2016,8,17,12,45,148.5,394.0,3.3,28.5,536.0,546.23,401.42
2016,8,17,13,0,18.0,316.0,3.3,29.0,333.0,318.62,234.84
2016,8,17,13,15,18.5,316.5,3.25,29.0,334.0,319.36,236.1
2016,8,17,13,30,19.0,317.0,3.2,29.0,335.0,319.97,236.65
2016,8,17,13,45,20.5,324.5,3.2,29.0,343.5,328.23,242.87
2016,8,17,14,0,22.0,332.0,3.2,29.0,352.0,336.33,249.0
2016,8,17,14,15,121.5,376.0,3.15,28.5,480.5,486.83,361.51
2016,8,17,14,30,221.0,420.0,3.1,28.0,609.0,614.24,453.9
2016,8,17,14,45,183.5,403.5,3.1,28.0,556.0,557.55,413.12
2016,8,17,15,0,146.0,387.0,3.1,28.0,503.0,502.77,374.19
2016,8,17,15,15,106.5,355.0,3.05,28.0,437.5,426.95,319.56
2016,8,17,15,30,67.0,323.0,3.0,28.0,372.0,361.2,271.38
2016,8,17,15,45,33.5,233.0,2.95,28.0,257.5,246.43,185.99
2016,8,17,16,0,0.0,143.0,2.9,28.0,143.0,133.73,99.65
2016,8,17,16,15,3.5,160.0,2.8,27.5,162.5,151.75,114.42
2016,8,17,16,30,7.0,177.0,2.7,27.0,182.0,169.34,128.73
2016,8,17,16,45,3.5,152.5,2.65,27.0,155.0,144.04,109.32
2016,8,17,17,0,0.0,128.0,2.6,27.0,128.0,119.26,90.19
2016,8,17,17,15,0.0,110.5,2.45,26.5,110.5,102.78,77.58
2016,8,17,17,30,0.0,93.0,2.3,26.0,93.0,86.38,64.78
2016,8,17,17,45,0.0,75.5,2.15,25.5,75.5,70.05,51.77
2016,8,17,18,0,0.0,58.0,2.0,25.0,58.0,53.82,38.55
2016,8,17,18,15,0.0,42.5,1.9,24.5,42.5,39.5,26.65
2016,8,17,18,30,0.0,27.0,1.8,24.0,27.0,25.06,14.49
2016,8,17,18,45,0.0,15.5,1.75,24.0,15.5,14.37,4.85
2016,8,17,19,0,0.0,4.0,1.7,24.0,4.0,3.81,0.0
2016,8,17,19,15,0.0,2.0,1.8,23.5,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,14.0,1.3,22.0,14.0,13.34,0.0
2016,8,18,6,30,0.0,28.0,1.4,22.0,28.0,25.45,14.1
2016,8,18,6,45,22.5,49.5,1.55,22.5,54.0,45.95,30.85
2016,8,18,7,0,45.0,71.0,1.7,23.0,80.0,70.32,50.15
2016,8,18,7,15,60.0,94.5,1.75,23.0,110.5,98.2,72.79
2016,8,18,7,30,75.0,118.0,1.8,23.0,141.0,128.19,97.19
2016,8,18,7,45,355.0,101.5,1.9,23.5,244.0,210.37,156.9
2016,8,18,8,0,635.0,85.0,2.0,24.0,347.0,323.71,243.8
2016,8,18,8,15,359.0,151.0,2.05,24.0,303.0,305.71,235.28
2016,8,18,8,30,83.0,217.0,2.1,24.0,259.0,246.46,190.56
2016,8,18,8,45,171.0,240.0,2.2,24.5,339.5,325.57,251.51
2016,8,18,9,0,259.0,263.0,2.3,25.0,420.0,415.22,318.87
2016,8,18,9,15,145.0,266.5,2.3,25.0,356.0,354.62,271.66
2016,8,18,9,30,31.0,270.0,2.3,25.0,292.0,281.27,213.96
2016,8,18,9,45,98.0,319.5,2.3,25.5,393.5,381.48,289.54
2016,8,18,10,0,165.0,369.0,2.3,26.0,495.0,494.31,371.19
2016,8,18,10,15,191.5,386.5,2.25,26.0,540.5,541.1,403.71
2016,8,18,10,30,218.0,404.0,2.2,26.0,586.0,589.22,437.06
2016,8,18,10,45,231.5,418.0,2.15,26.0,617.5,623.31,459.92
2016,8,18,11,0,245.0,432.0,2.1,26.0,649.0,665.64,488.11
2016,8,18,11,15,240.0,445.5,2.05,26.0,662.5,673.19,492.08
2016,8,18,11,30,235.0,459.0,2.0,26.0,676.0,687.82,500.99
2016,8,18,11,45,245.5,465.0,1.95,26.5,694.0,717.94,519.58
2016,8,18,12,0,256.0,471.0,1.9,27.0,712.0,738.22,531.43
2016,8,18,12,15,280.0,467.5,1.85,27.0,733.5,761.24,546.65
2016,8,18,12,30,304.0,464.0,1.8,27.0,755.0,783.06,560.98
2016,8,18,12,45,307.5,462.0,1.8,27.0,755.0,784.4,561.78
2016,8,18,13,0,311.0,460.0,1.8,27.0,755.0,784.12,561.79
2016,8,18,13,15,181.5,441.0,1.75,27.0,613.0,624.35,452.24
2016,8,18,13,30,52.0,422.0,1.7,27.0,471.0,466.29,340.41
2016,8,18,13,45,242.0,398.5,1.7,27.0,617.0,641.38,468.7
2016,8,18,14,0,432.0,375.0,1.7,27.0,763.0,796.9,575.96
2016,8,18,14,15,464.0,353.0,1.7,27.0,758.5,792.1,572.78
2016,8,18,14,30,496.0,331.0,1.7,27.0,754.0,783.69,568.76
2016,8,18,14,45,257.5,305.0,1.75,27.0,524.0,529.75,392.85
2016,8,18,15,0,19.0,279.0,1.8,27.0,294.0,279.37,208.12
2016,8,18,15,15,403.5,196.5,1.85,26.5,489.0,519.81,395.73
2016,8,18,15,30,788.0,114.0,1.9,26.0,684.0,701.8,529.11
2016,8,18,15,45,681.0,151.5,1.95,26.0,621.0,630.38,476.36
2016,8,18,16,0,574.0,189.0,2.0,26.0,558.0,561.58,426.05
2016,8,18,16,15,413.0,212.0,2.0,26.0,466.0,458.26,349.34
2016,8,18,16,30,252.0,235.0,2.0,26.0,374.0,366.07,279.76
2016,8,18,16,45,398.0,179.5,2.05,26.0,373.0,370.38,283.34
2016,8,18,17,0,544.0,124.0,2.1,26.0,372.0,355.93,269.9
2016,8,18,17,15,557.0,102.5,2.0,25.5,326.5,305.62,228.15
2016,8,18,17,30,570.0,81.0,1.9,25.0,281.0,252.99,183.05
2016,8,18,17,45,514.5,72.5,1.85,25.0,228.5,194.45,133.97
2016,8,18,18,0,459.0,64.0,1.8,25.0,176.0,142.36,91.03
2016,8,18,18,15,372.0,53.0,1.85,24.5,128.0,91.1,52.81
2016,8,18,18,30,285.0,42.0,1.9,24.0,80.0,49.78,26.31
2016,8,18,18,45,142.5,26.5,1.95,24.0,45.5,20.78,8.94
2016,8,18,19,0,0.0,11.0,2.0,24.0,11.0,10.48,0.0
2016,8,18,19,15,0.0,5.5,2.1,23.5,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,0.0,13.5,2.0,23.0,13.5,12.87,0.0
2016,8,19,6,30,0.0,27.0,2.2,23.0,27.0,24.6,13.15
2016,8,19,6,45,26.5,49.5,2.4,23.5,54.5,46.2,30.74
2016,8,19,7,0,53.0,72.0,2.6,24.0,82.0,72.24,51.14
2016,8,19,7,15,75.0,95.0,2.8,24.0,115.0,102.17,75.16
2016,8,19,7,30,97.0,118.0,3.0,24.0,148.0,134.98,101.72
2016,8,19,7,45,339.5,109.0,3.2,24.5,243.5,213.18,159.35
2016,8,19,8,0,582.0,100.0,3.4,25.0,339.0,319.49,241.6
2016,8,19,8,15,617.0,106.0,3.5,25.5,392.5,376.58,288.46
2016,8,19,8,30,652.0,112.0,3.6,26.0,446.0,436.61,336.46
2016,8,19,8,45,424.5,191.5,3.7,26.5,418.5,425.56,327.97
2016,8,19,9,0,197.0,271.0,3.8,27.0,391.0,381.94,292.56
2016,8,19,9,15,479.5,196.0,3.8,27.0,518.5,513.46,394.98
2016,8,19,9,30,762.0,121.0,3.8,27.0,646.0,661.85,506.93
2016,8,19,9,45,609.0,205.5,3.8,27.5,642.5,669.8,507.3
2016,8,19,10,0,456.0,290.0,3.8,28.0,639.0,657.83,493.67
2016,8,19,10,15,640.5,206.0,3.75,28.0,722.5,748.53,561.47
2016,8,19,10,30,825.0,122.0,3.7,28.0,806.0,837.3,622.01
2016,8,19,10,45,531.0,278.0,3.7,28.5,724.0,766.06,567.04
2016,8,19,11,0,237.0,434.0,3.7,29.0,642.0,652.72,478.85
2016,8,19,11,15,192.5,449.5,3.65,29.0,621.5,633.23,464.02
2016,8,19,11,30,148.0,465.0,3.6,29.0,601.0,610.97,446.71
2016,8,19,11,45,180.5,471.5,3.6,29.0,640.5,652.55,476.22
2016,8,19,12,0,213.0,478.0,3.6,29.0,680.0,694.16,505.18
2016,8,19,12,15,185.0,483.0,3.55,29.0,658.5,673.47,489.62
2016,8,19,12,30,157.0,488.0,3.5,29.0,637.0,651.45,473.5
2016,8,19,12,45,225.0,476.0,3.45,29.0,690.0,707.19,513.76
2016,8,19,13,0,293.0,464.0,3.4,29.0,743.0,771.0,558.27
2016,8,19,13,15,203.5,465.0,3.35,29.0,658.0,671.0,487.82
2016,8,19,13,30,114.0,466.0,3.3,29.0,573.0,581.49,423.98
2016,8,19,13,45,95.0,446.5,3.25,29.0,534.5,531.38,389.26
2016,8,19,14,0,76.0,427.0,3.2,29.0,496.0,491.28,360.96
2016,8,19,14,15,227.0,399.5,3.1,29.0,595.0,607.38,447.56
2016,8,19,14,30,378.0,372.0,3.0,29.0,694.0,713.49,523.83
2016,8,19,14,45,576.5,256.0,2.95,29.0,723.5,762.47,562.56
2016,8,19,15,0,775.0,140.0,2.9,29.0,753.0,783.81,580.42
2016,8,19,15,15,762.0,137.0,2.7,29.0,713.5,739.41,550.04
2016,8,19,15,30,749.0,134.0,2.5,29.0,674.0,693.54,518.62
2016,8,19,15,45,539.0,201.5,2.4,29.0,576.5,579.43,434.83
2016,8,19,16,0,329.0,269.0,2.3,29.0,479.0,478.21,359.2
2016,8,19,16,15,498.0,193.0,2.15,28.5,481.5,489.68,370.51
2016,8,19,16,30,667.0,117.0,2.0,28.0,484.0,479.43,363.64
2016,8,19,16,45,462.5,148.5,1.9,28.0,390.5,371.18,281.17
2016,8,19,17,0,258.0,180.0,1.8,28.0,297.0,283.65,214.55
2016,8,19,17,15,245.0,156.0,1.7,27.5,255.5,239.06,179.83
2016,8,19,17,30,232.0,132.0,1.6,27.0,214.0,195.86,145.21
2016,8,19,17,45,320.0,101.5,1.55,26.5,191.5,173.47,123.06
2016,8,19,18,0,408.0,71.0,1.5,26.0,169.0,138.13,89.25
2016,8,19,18,15,318.0,58.0,1.55,25.5,121.5,88.1,52.37
2016,8,19,18,30,228.0,45.0,1.6,25.0,74.0,49.3,27.4
2016,8,19,18,45,122.0,27.0,1.7,25.0,41.5,21.24,8.45
2016,8,19,19,0,16.0,9.0,1.8,25.0,9.0,8.58,0.0
2016,8,19,19,15,8.0,4.5,1.95,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
