Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,1.85,23.0,2.5,2.38,0.0
2016,8,20,6,30,0.0,5.0,1.9,23.0,5.0,4.62,0.0
2016,8,20,6,45,0.0,10.5,2.0,23.5,10.5,9.72,2.2
2016,8,20,7,0,0.0,16.0,2.1,24.0,16.0,14.82,6.54
2016,8,20,7,15,0.0,22.5,2.15,24.0,22.5,20.86,11.63
2016,8,20,7,30,0.0,29.0,2.2,24.0,29.0,26.9,16.66
2016,8,20,7,45,0.0,40.5,2.3,24.0,40.5,37.61,25.46
2016,8,20,8,0,0.0,52.0,2.4,24.0,52.0,48.33,34.16
2016,8,20,8,15,0.0,70.0,2.5,24.0,70.0,65.14,47.7
2016,8,20,8,30,0.0,88.0,2.6,24.0,88.0,81.97,61.1
2016,8,20,8,45,0.0,97.5,2.75,24.5,97.5,90.89,67.86
2016,8,20,9,0,0.0,107.0,2.9,25.0,107.0,99.83,74.58
2016,8,20,9,15,0.0,109.0,2.9,25.0,109.0,101.75,75.84
2016,8,20,9,30,0.0,111.0,2.9,25.0,111.0,103.67,77.12
2016,8,20,9,45,2.5,145.5,2.95,25.5,147.5,138.13,103.8
2016,8,20,10,0,5.0,180.0,3.0,26.0,184.0,173.01,130.34
2016,8,20,10,15,5.5,178.5,2.95,26.0,183.0,172.27,129.47
2016,8,20,10,30,6.0,177.0,2.9,26.0,182.0,171.56,128.7
2016,8,20,10,45,7.0,182.0,2.9,26.0,188.5,177.49,133.1
2016,8,20,11,0,8.0,187.0,2.9,26.0,195.0,183.47,137.52
2016,8,20,11,15,9.0,199.5,2.85,26.0,208.0,196.65,147.4
2016,8,20,11,30,10.0,212.0,2.8,26.0,221.0,209.86,157.27
2016,8,20,11,45,10.5,218.0,2.8,26.5,228.0,216.36,161.74
2016,8,20,12,0,11.0,224.0,2.8,27.0,235.0,222.82,166.19
2016,8,20,12,15,10.0,208.5,2.7,27.0,219.0,207.08,154.24
2016,8,20,12,30,9.0,193.0,2.6,27.0,203.0,191.29,142.29
2016,8,20,12,45,10.5,212.5,2.55,27.0,223.5,211.48,157.56
2016,8,20,13,0,12.0,232.0,2.5,27.0,244.0,231.63,172.65
2016,8,20,13,15,16.0,278.5,2.45,27.0,294.0,280.28,208.89
2016,8,20,13,30,20.0,325.0,2.4,27.0,344.0,329.02,244.66
2016,8,20,13,45,10.0,195.0,2.35,27.0,204.5,193.52,143.91
2016,8,20,14,0,0.0,65.0,2.3,27.0,65.0,60.75,42.05
2016,8,20,14,15,0.0,60.5,2.15,26.5,60.5,56.51,38.98
2016,8,20,14,30,0.0,56.0,2.0,26.0,56.0,52.28,35.8
2016,8,20,14,45,0.0,43.0,1.95,26.0,43.0,40.11,26.25
2016,8,20,15,0,0.0,30.0,1.9,26.0,30.0,27.96,16.66
2016,8,20,15,15,0.0,25.5,1.75,26.0,25.5,23.75,13.35
2016,8,20,15,30,0.0,21.0,1.6,26.0,21.0,19.55,10.04
2016,8,20,15,45,3.5,105.5,1.45,26.0,108.0,100.88,74.8
2016,8,20,16,0,7.0,190.0,1.3,26.0,195.0,182.79,138.57
2016,8,20,16,15,3.5,127.5,1.15,25.5,130.0,121.16,91.01
2016,8,20,16,30,0.0,65.0,1.0,25.0,65.0,60.5,43.33
2016,8,20,16,45,48.0,126.0,0.85,25.0,147.5,142.14,108.8
2016,8,20,17,0,96.0,187.0,0.7,25.0,230.0,216.95,166.39
2016,8,20,17,15,287.5,143.0,0.6,25.0,247.5,241.88,182.02
2016,8,20,17,30,479.0,99.0,0.5,25.0,265.0,240.18,173.51
2016,8,20,17,45,412.0,89.0,0.4,25.0,213.0,183.21,127.17
2016,8,20,18,0,345.0,79.0,0.3,25.0,161.0,134.17,88.34
2016,8,20,18,15,258.0,63.0,0.35,24.5,115.0,85.66,52.91
2016,8,20,18,30,171.0,47.0,0.4,24.0,69.0,48.61,28.49
2016,8,20,18,45,85.5,23.5,0.45,24.0,34.5,19.54,6.45
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.5,2.65,21.0,9.5,9.05,0.0
2016,8,21,6,30,0.0,19.0,2.6,21.0,19.0,17.63,7.57
2016,8,21,6,45,0.0,38.5,2.6,21.0,38.5,35.46,23.17
2016,8,21,7,0,0.0,58.0,2.6,21.0,58.0,53.42,38.57
2016,8,21,7,15,2.5,80.0,2.55,21.0,81.0,74.31,56.1
2016,8,21,7,30,5.0,102.0,2.5,21.0,104.0,95.69,73.76
2016,8,21,7,45,2.5,100.5,2.5,21.5,101.5,94.2,72.36
2016,8,21,8,0,0.0,99.0,2.5,22.0,99.0,92.17,70.4
2016,8,21,8,15,18.0,148.0,2.55,22.0,157.0,145.95,113.55
2016,8,21,8,30,36.0,197.0,2.6,22.0,215.0,205.0,160.16
2016,8,21,8,45,44.5,223.5,2.65,22.5,248.5,237.76,185.06
2016,8,21,9,0,53.0,250.0,2.7,23.0,282.0,271.52,210.42
2016,8,21,9,15,55.5,273.0,2.6,23.0,309.0,298.87,230.73
2016,8,21,9,30,58.0,296.0,2.5,23.0,336.0,326.45,250.95
2016,8,21,9,45,88.5,329.5,2.45,23.5,395.0,385.46,294.58
2016,8,21,10,0,119.0,363.0,2.4,24.0,454.0,453.98,344.04
2016,8,21,10,15,137.5,384.5,2.1,24.0,495.0,496.5,373.45
2016,8,21,10,30,156.0,406.0,1.8,24.0,536.0,539.97,402.87
2016,8,21,10,45,227.5,412.0,1.5,24.5,608.0,615.78,454.45
2016,8,21,11,0,299.0,418.0,1.2,25.0,680.0,703.59,511.11
2016,8,21,11,15,214.5,439.0,0.95,25.0,629.5,644.68,465.87
2016,8,21,11,30,130.0,460.0,0.7,25.0,579.0,589.83,424.32
2016,8,21,11,45,178.5,467.0,0.45,25.5,633.5,647.33,460.53
2016,8,21,12,0,227.0,474.0,0.2,26.0,688.0,705.32,494.11
2016,8,21,12,15,176.5,478.0,0.5,26.0,645.0,661.16,467.34
2016,8,21,12,30,126.0,482.0,0.8,26.0,602.0,615.46,439.51
2016,8,21,12,45,91.0,458.5,1.1,26.0,545.0,545.83,394.76
2016,8,21,13,0,56.0,435.0,1.4,26.0,488.0,486.3,354.93
2016,8,21,13,15,91.5,451.0,1.55,26.0,536.5,536.98,392.46
2016,8,21,13,30,127.0,467.0,1.7,26.0,585.0,596.22,434.68
2016,8,21,13,45,91.0,435.5,1.9,26.0,519.0,517.11,379.91
2016,8,21,14,0,55.0,404.0,2.1,26.0,453.0,448.97,332.17
2016,8,21,14,15,44.0,373.5,2.2,25.5,411.5,406.26,302.84
2016,8,21,14,30,33.0,343.0,2.3,25.0,370.0,364.16,273.23
2016,8,21,14,45,37.5,337.5,2.45,25.0,367.5,360.94,271.83
2016,8,21,15,0,42.0,332.0,2.6,25.0,365.0,357.27,269.93
2016,8,21,15,15,40.5,312.0,2.6,25.0,342.5,334.06,253.22
2016,8,21,15,30,39.0,292.0,2.6,25.0,320.0,310.93,236.52
2016,8,21,15,45,37.0,271.5,2.65,25.0,297.0,287.08,219.17
2016,8,21,16,0,35.0,251.0,2.7,25.0,274.0,263.42,201.79
2016,8,21,16,15,27.5,223.5,2.65,25.0,241.0,229.95,176.55
2016,8,21,16,30,20.0,196.0,2.6,25.0,208.0,194.44,149.46
2016,8,21,16,45,139.5,186.5,2.55,25.0,250.0,246.73,191.03
2016,8,21,17,0,259.0,177.0,2.5,25.0,292.0,281.09,216.33
2016,8,21,17,15,249.0,152.5,2.35,24.5,250.5,236.98,180.8
2016,8,21,17,30,239.0,128.0,2.2,24.0,209.0,193.92,145.53
2016,8,21,17,45,215.5,106.0,2.1,24.0,169.0,151.18,110.15
2016,8,21,18,0,192.0,84.0,2.0,24.0,129.0,111.39,77.37
2016,8,21,18,15,149.5,63.0,1.9,23.5,92.0,73.55,48.02
2016,8,21,18,30,107.0,42.0,1.8,23.0,55.0,41.36,24.52
2016,8,21,18,45,53.5,21.0,1.7,23.0,27.5,17.54,4.1
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.92,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.85,0.0
2016,8,22,7,15,0.0,3.0,2.35,23.5,3.0,2.78,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.7,0.0
2016,8,22,7,45,32.5,83.0,2.45,24.5,96.0,88.25,66.12
2016,8,22,8,0,65.0,162.0,2.5,25.0,188.0,177.19,136.73
2016,8,22,8,15,53.0,180.5,2.6,25.0,204.5,194.11,149.98
2016,8,22,8,30,41.0,199.0,2.7,25.0,221.0,209.58,161.83
2016,8,22,8,45,61.0,230.5,2.85,25.5,266.0,253.82,195.55
2016,8,22,9,0,81.0,262.0,3.0,26.0,311.0,300.34,230.48
2016,8,22,9,15,82.0,285.5,3.05,26.0,338.5,328.73,251.33
2016,8,22,9,30,83.0,309.0,3.1,26.0,366.0,357.12,272.0
2016,8,22,9,45,209.5,322.5,3.2,26.5,478.5,475.43,361.03
2016,8,22,10,0,336.0,336.0,3.3,27.0,591.0,605.25,455.25
2016,8,22,10,15,333.5,355.5,3.35,27.0,619.5,637.25,476.51
2016,8,22,10,30,331.0,375.0,3.4,27.0,648.0,667.94,497.16
2016,8,22,10,45,209.0,398.0,3.45,27.5,573.0,585.83,435.05
2016,8,22,11,0,87.0,421.0,3.5,28.0,498.0,494.7,365.93
2016,8,22,11,15,61.0,401.0,3.5,28.0,456.0,452.41,335.03
2016,8,22,11,30,35.0,381.0,3.5,28.0,414.0,408.71,302.64
2016,8,22,11,45,450.5,252.5,3.55,28.0,675.0,714.96,533.4
2016,8,22,12,0,866.0,124.0,3.6,28.0,936.0,991.22,720.49
2016,8,22,12,15,867.5,124.5,3.6,28.0,942.0,999.86,723.66
2016,8,22,12,30,869.0,125.0,3.6,28.0,948.0,1004.91,726.76
2016,8,22,12,45,869.5,124.5,3.6,28.5,945.5,1004.35,724.93
2016,8,22,13,0,870.0,124.0,3.6,29.0,943.0,1000.17,720.93
2016,8,22,13,15,612.5,274.5,3.6,29.0,848.0,904.37,657.22
2016,8,22,13,30,355.0,425.0,3.6,29.0,753.0,785.95,570.74
2016,8,22,13,45,605.0,273.5,3.6,29.0,818.0,875.84,640.3
2016,8,22,14,0,855.0,122.0,3.6,29.0,883.0,931.58,679.0
2016,8,22,14,15,849.0,120.5,3.6,29.0,856.5,903.09,660.5
2016,8,22,14,30,843.0,119.0,3.6,29.0,830.0,871.64,640.61
2016,8,22,14,45,650.0,210.0,3.6,29.0,744.5,780.58,579.34
2016,8,22,15,0,457.0,301.0,3.6,29.0,659.0,686.04,509.94
2016,8,22,15,15,626.5,207.0,3.6,29.0,669.5,706.94,529.91
2016,8,22,15,30,796.0,113.0,3.6,29.0,680.0,706.09,532.89
2016,8,22,15,45,773.5,112.5,3.6,29.0,633.0,652.77,495.24
2016,8,22,16,0,751.0,112.0,3.6,29.0,586.0,599.27,456.28
2016,8,22,16,15,728.5,108.0,3.4,28.5,536.0,542.4,414.31
2016,8,22,16,30,706.0,104.0,3.2,28.0,486.0,485.85,371.39
2016,8,22,16,45,670.5,100.5,3.05,28.0,432.0,424.5,323.04
2016,8,22,17,0,635.0,97.0,2.9,28.0,378.0,365.81,275.54
2016,8,22,17,15,591.5,90.5,2.7,27.5,323.5,304.32,225.39
2016,8,22,17,30,548.0,84.0,2.5,27.0,269.0,247.19,177.74
2016,8,22,17,45,481.0,75.5,2.35,26.5,216.0,187.34,128.54
2016,8,22,18,0,414.0,67.0,2.2,26.0,163.0,134.0,85.61
2016,8,22,18,15,318.5,54.0,2.25,25.5,115.5,83.31,48.52
2016,8,22,18,30,223.0,41.0,2.3,25.0,68.0,44.61,23.94
2016,8,22,18,45,111.5,20.5,2.35,25.0,34.0,16.09,1.82
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,55.0,15.0,3.7,23.0,19.5,14.3,0.0
2016,8,23,6,30,110.0,30.0,3.8,23.0,39.0,24.63,12.0
2016,8,23,6,45,214.0,47.0,3.9,23.5,82.0,55.07,31.54
2016,8,23,7,0,318.0,64.0,4.0,24.0,125.0,99.93,62.23
2016,8,23,7,15,393.0,76.0,4.2,24.0,176.5,147.83,99.5
2016,8,23,7,30,468.0,88.0,4.4,24.0,228.0,204.91,146.4
2016,8,23,7,45,530.5,93.5,4.6,24.5,283.5,262.81,195.04
2016,8,23,8,0,593.0,99.0,4.8,25.0,339.0,325.76,247.6
2016,8,23,8,15,629.0,105.0,4.9,25.5,393.0,384.2,296.09
2016,8,23,8,30,665.0,111.0,5.0,26.0,447.0,445.67,345.68
2016,8,23,8,45,703.5,111.0,5.1,26.5,501.0,505.09,392.51
2016,8,23,9,0,742.0,111.0,5.2,27.0,555.0,566.81,439.85
2016,8,23,9,15,761.0,114.5,5.2,27.0,603.5,621.36,481.18
2016,8,23,9,30,780.0,118.0,5.2,27.0,652.0,675.65,521.37
2016,8,23,9,45,803.5,116.0,5.2,27.5,697.0,727.04,556.63
2016,8,23,10,0,827.0,114.0,5.2,28.0,742.0,773.93,587.34
2016,8,23,10,15,837.5,116.5,5.2,28.0,779.0,817.22,616.34
2016,8,23,10,30,848.0,119.0,5.2,28.0,816.0,858.32,643.6
2016,8,23,10,45,860.5,117.5,5.25,28.5,847.0,894.75,666.41
2016,8,23,11,0,873.0,116.0,5.3,29.0,878.0,928.65,687.34
2016,8,23,11,15,878.0,117.0,5.25,29.0,900.5,955.25,704.03
2016,8,23,11,30,883.0,118.0,5.2,29.0,923.0,978.56,718.53
2016,8,23,11,45,886.0,119.5,5.2,29.5,937.5,997.01,728.68
2016,8,23,12,0,889.0,121.0,5.2,30.0,952.0,1011.91,736.54
2016,8,23,12,15,890.0,121.0,5.2,30.0,958.0,1019.66,741.31
2016,8,23,12,30,891.0,121.0,5.2,30.0,964.0,1023.73,743.83
2016,8,23,12,45,891.0,120.5,5.2,30.0,961.0,1022.58,743.07
2016,8,23,13,0,891.0,120.0,5.2,30.0,958.0,1017.72,740.04
2016,8,23,13,15,889.0,119.5,5.15,30.0,947.0,1007.18,733.04
2016,8,23,13,30,887.0,119.0,5.1,30.0,936.0,993.02,723.79
2016,8,23,13,45,882.5,118.5,5.1,30.5,916.5,972.88,709.61
2016,8,23,14,0,878.0,118.0,5.1,31.0,897.0,949.36,693.32
2016,8,23,14,15,871.5,116.5,5.05,30.5,869.5,919.73,675.53
2016,8,23,14,30,865.0,115.0,5.0,30.0,842.0,887.09,655.63
2016,8,23,14,45,847.0,118.0,4.95,30.0,805.5,846.4,628.81
2016,8,23,15,0,829.0,121.0,4.9,30.0,769.0,808.31,603.68
2016,8,23,15,15,816.5,118.5,4.8,30.0,728.0,762.39,572.69
2016,8,23,15,30,804.0,116.0,4.7,30.0,687.0,714.81,540.33
2016,8,23,15,45,783.5,114.5,4.65,30.0,639.5,661.36,502.39
2016,8,23,16,0,763.0,113.0,4.6,30.0,592.0,607.54,462.84
2016,8,23,16,15,740.5,109.0,4.35,29.5,541.5,549.97,420.12
2016,8,23,16,30,718.0,105.0,4.1,29.0,491.0,492.74,376.54
2016,8,23,16,45,684.0,101.0,3.9,29.0,436.5,430.87,327.61
2016,8,23,17,0,650.0,97.0,3.7,29.0,382.0,371.48,279.39
2016,8,23,17,15,606.5,90.5,3.4,28.5,327.0,309.07,228.35
2016,8,23,17,30,563.0,84.0,3.1,28.0,272.0,251.01,179.84
2016,8,23,17,45,498.0,75.0,2.85,27.5,218.0,190.24,129.76
2016,8,23,18,0,433.0,66.0,2.6,27.0,164.0,137.21,87.0
2016,8,23,18,15,334.0,53.5,2.55,26.5,116.0,84.04,48.26
2016,8,23,18,30,235.0,41.0,2.5,26.0,68.0,44.75,23.66
2016,8,23,18,45,117.5,20.5,2.5,25.5,34.0,16.16,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.0,13.0,2.75,22.5,21.5,12.39,0.0
2016,8,24,6,30,214.0,26.0,3.0,23.0,43.0,21.1,9.14
2016,8,24,6,45,338.5,37.5,3.3,23.5,89.5,55.63,27.85
2016,8,24,7,0,463.0,49.0,3.6,24.0,136.0,106.13,61.07
2016,8,24,7,15,533.5,56.5,3.75,24.0,189.5,158.17,102.26
2016,8,24,7,30,604.0,64.0,3.9,24.0,243.0,218.73,153.13
2016,8,24,7,45,660.0,67.0,4.1,24.5,301.0,278.42,204.42
2016,8,24,8,0,716.0,70.0,4.3,25.0,359.0,344.84,260.62
2016,8,24,8,15,746.5,74.0,4.3,25.5,414.0,405.75,311.53
2016,8,24,8,30,777.0,78.0,4.3,26.0,469.0,468.82,362.46
2016,8,24,8,45,803.0,79.5,4.35,26.5,522.5,528.62,409.38
2016,8,24,9,0,829.0,81.0,4.4,27.0,576.0,587.98,454.5
2016,8,24,9,15,845.0,83.5,4.4,27.0,624.5,643.34,496.08
2016,8,24,9,30,861.0,86.0,4.4,27.0,673.0,697.91,535.23
2016,8,24,9,45,873.5,88.0,4.4,27.5,716.5,748.26,568.31
2016,8,24,10,0,886.0,90.0,4.4,28.0,760.0,796.92,599.66
2016,8,24,10,15,894.5,91.5,4.4,28.0,797.0,839.79,627.79
2016,8,24,10,30,903.0,93.0,4.4,28.0,834.0,880.15,654.0
2016,8,24,10,45,909.0,94.0,4.4,28.5,863.5,915.01,674.99
2016,8,24,11,0,915.0,95.0,4.4,29.0,893.0,946.8,693.77
2016,8,24,11,15,919.0,96.0,4.35,29.0,914.5,973.44,710.19
2016,8,24,11,30,923.0,97.0,4.3,29.0,936.0,996.6,724.33
2016,8,24,11,45,917.0,103.0,4.3,29.5,948.0,1011.5,731.93
2016,8,24,12,0,911.0,109.0,4.3,30.0,960.0,1022.42,737.07
2016,8,24,12,15,911.5,109.0,4.25,30.0,965.0,1029.78,741.23
2016,8,24,12,30,912.0,109.0,4.2,30.0,970.0,1033.36,743.08
2016,8,24,12,45,909.5,110.0,4.2,30.0,966.0,1031.14,741.64
2016,8,24,13,0,907.0,111.0,4.2,30.0,962.0,1025.14,737.94
2016,8,24,13,15,904.0,110.5,4.15,30.0,950.0,1013.37,730.36
2016,8,24,13,30,901.0,110.0,4.1,30.0,938.0,997.94,720.55
2016,8,24,13,45,894.0,111.0,4.1,30.0,917.0,976.6,707.29
2016,8,24,14,0,887.0,112.0,4.1,30.0,896.0,951.92,691.93
2016,8,24,14,15,880.5,110.5,4.05,30.0,868.5,921.97,672.84
2016,8,24,14,30,874.0,109.0,4.0,30.0,841.0,888.96,651.74
2016,8,24,14,45,852.0,114.5,3.95,30.0,803.0,847.06,624.58
2016,8,24,15,0,830.0,120.0,3.9,30.0,765.0,808.0,599.22
2016,8,24,15,15,817.0,117.0,3.85,30.0,724.0,761.05,568.23
2016,8,24,15,30,804.0,114.0,3.8,30.0,683.0,712.48,535.83
2016,8,24,15,45,785.5,112.0,3.75,30.0,636.0,659.82,498.92
2016,8,24,16,0,767.0,110.0,3.7,30.0,589.0,606.6,460.2
2016,8,24,16,15,744.5,106.0,3.5,29.5,538.0,548.78,417.67
2016,8,24,16,30,722.0,102.0,3.3,29.0,487.0,491.27,374.16
2016,8,24,16,45,690.0,97.0,3.1,29.0,433.0,429.1,325.21
2016,8,24,17,0,658.0,92.0,2.9,29.0,379.0,369.19,276.74
2016,8,24,17,15,615.0,85.5,2.6,28.5,323.5,306.52,225.58
2016,8,24,17,30,572.0,79.0,2.3,28.0,268.0,248.13,176.84
2016,8,24,17,45,503.5,71.5,2.05,27.5,214.0,187.53,127.07
2016,8,24,18,0,435.0,64.0,1.8,27.0,160.0,135.08,85.01
2016,8,24,18,15,338.5,51.0,1.75,26.5,112.5,81.77,46.22
2016,8,24,18,30,242.0,38.0,1.7,26.0,65.0,42.03,21.41
2016,8,24,18,45,121.0,19.0,1.65,25.5,32.5,14.98,0.0
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,101.5,13.0,1.4,22.0,20.5,12.39,0.0
2016,8,25,6,30,203.0,26.0,1.6,22.0,41.0,20.5,8.41
2016,8,25,6,45,311.5,39.5,1.8,22.5,86.0,56.23,29.24
2016,8,25,7,0,420.0,53.0,2.0,23.0,131.0,104.99,62.12
2016,8,25,7,15,492.0,62.0,2.1,23.5,184.5,156.16,102.29
2016,8,25,7,30,564.0,71.0,2.2,24.0,238.0,216.12,151.85
2016,8,25,7,45,613.0,77.5,2.3,24.5,294.0,274.77,201.69
2016,8,25,8,0,662.0,84.0,2.4,25.0,350.0,338.62,254.98
2016,8,25,8,15,695.0,89.0,2.4,25.0,404.5,398.8,304.83
2016,8,25,8,30,728.0,94.0,2.4,25.0,459.0,461.88,355.43
2016,8,25,8,45,755.5,96.5,2.4,25.5,512.0,521.04,400.87
2016,8,25,9,0,783.0,99.0,2.4,26.0,565.0,581.37,445.6
2016,8,25,9,15,800.5,102.0,2.35,26.0,613.5,636.48,485.77
2016,8,25,9,30,818.0,105.0,2.3,26.0,662.0,691.07,524.41
2016,8,25,9,45,835.0,105.5,2.25,26.5,705.5,738.57,554.37
2016,8,25,10,0,852.0,106.0,2.2,27.0,749.0,787.66,584.75
2016,8,25,10,15,861.0,107.5,2.15,27.0,785.5,829.64,610.94
2016,8,25,10,30,870.0,109.0,2.1,27.0,822.0,869.24,635.26
2016,8,25,10,45,879.0,109.5,2.05,27.5,852.0,905.21,655.64
2016,8,25,11,0,888.0,110.0,2.0,28.0,882.0,938.39,673.95
2016,8,25,11,15,892.0,111.0,1.95,28.0,903.5,964.33,688.83
2016,8,25,11,30,896.0,112.0,1.9,28.0,925.0,986.89,701.57
2016,8,25,11,45,900.0,111.5,1.9,28.5,939.0,1004.41,710.39
2016,8,25,12,0,904.0,111.0,1.9,29.0,953.0,1018.34,717.07
2016,8,25,12,15,904.5,111.0,1.9,29.0,958.0,1025.59,721.17
2016,8,25,12,30,905.0,111.0,1.9,29.0,963.0,1029.08,723.14
2016,8,25,12,45,904.5,110.5,1.9,29.0,959.5,1027.26,722.01
2016,8,25,13,0,904.0,110.0,1.9,29.0,956.0,1021.67,718.73
2016,8,25,13,15,901.0,109.5,1.9,29.0,944.0,1009.85,711.76
2016,8,25,13,30,898.0,109.0,1.9,29.0,932.0,994.36,702.67
2016,8,25,13,45,894.0,108.0,1.9,29.5,912.0,973.81,689.14
2016,8,25,14,0,890.0,107.0,1.9,30.0,892.0,949.8,673.59
2016,8,25,14,15,883.0,105.5,1.9,29.5,864.0,919.21,656.58
2016,8,25,14,30,876.0,104.0,1.9,29.0,836.0,885.59,637.53
2016,8,25,14,45,539.0,239.0,1.95,29.0,683.5,712.77,522.22
2016,8,25,15,0,202.0,374.0,2.0,29.0,531.0,538.06,395.48
2016,8,25,15,15,429.5,281.0,2.0,29.0,591.0,625.44,463.53
2016,8,25,15,30,657.0,188.0,2.0,29.0,651.0,681.61,506.61
2016,8,25,15,45,355.0,224.0,2.0,29.0,472.0,475.92,357.58
2016,8,25,16,0,53.0,260.0,2.0,29.0,293.0,284.35,213.51
2016,8,25,16,15,84.5,245.5,1.9,28.5,293.0,285.21,216.14
2016,8,25,16,30,116.0,231.0,1.8,28.0,293.0,286.61,218.09
2016,8,25,16,45,377.0,161.5,1.75,28.0,330.5,342.0,260.12
2016,8,25,17,0,638.0,92.0,1.7,28.0,368.0,360.3,269.81
2016,8,25,17,15,604.5,84.5,1.55,27.5,315.5,301.17,221.27
2016,8,25,17,30,571.0,77.0,1.4,27.0,263.0,245.21,174.46
2016,8,25,17,45,505.5,68.5,1.3,26.5,209.5,184.45,124.61
2016,8,25,18,0,440.0,60.0,1.2,26.0,156.0,131.49,82.08
2016,8,25,18,15,342.5,47.5,1.2,25.5,109.0,79.59,44.49
2016,8,25,18,30,245.0,35.0,1.2,25.0,62.0,39.14,19.21
2016,8,25,18,45,122.5,17.5,1.2,25.0,31.0,13.81,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,56.5,13.5,0.7,22.5,17.5,12.87,0.0
2016,8,26,6,30,113.0,27.0,0.8,23.0,35.0,22.43,9.22
2016,8,26,6,45,218.5,43.5,0.9,23.5,77.5,53.2,29.65
2016,8,26,7,0,324.0,60.0,1.0,24.0,120.0,98.36,60.48
2016,8,26,7,15,397.5,72.0,1.0,24.0,171.0,146.55,97.86
2016,8,26,7,30,471.0,84.0,1.0,24.0,222.0,203.76,144.34
2016,8,26,7,45,525.0,92.0,1.05,24.5,276.5,261.8,192.31
2016,8,26,8,0,579.0,100.0,1.1,25.0,331.0,323.92,242.83
2016,8,26,8,15,615.0,106.5,1.0,25.0,384.5,382.23,289.57
2016,8,26,8,30,651.0,113.0,0.9,25.0,438.0,443.6,336.93
2016,8,26,8,45,388.0,190.0,0.85,25.5,389.5,409.44,310.88
2016,8,26,9,0,125.0,267.0,0.8,26.0,341.0,338.2,255.25
2016,8,26,9,15,232.5,278.0,0.7,26.0,430.5,426.98,321.08
2016,8,26,9,30,340.0,289.0,0.6,26.0,520.0,532.0,394.89
2016,8,26,9,45,242.0,325.5,0.5,26.5,495.0,511.98,375.87
2016,8,26,10,0,144.0,362.0,0.4,27.0,470.0,475.49,346.44
2016,8,26,10,15,323.0,334.5,0.45,27.0,593.5,610.68,442.86
2016,8,26,10,30,502.0,307.0,0.5,27.0,717.0,758.56,541.82
2016,8,26,10,45,458.0,336.0,0.6,27.5,721.0,765.53,542.96
2016,8,26,11,0,414.0,365.0,0.7,28.0,725.0,768.01,543.01
2016,8,26,11,15,405.0,379.5,0.8,28.0,739.5,785.34,554.57
2016,8,26,11,30,396.0,394.0,0.9,28.0,754.0,792.52,559.66
2016,8,26,11,45,450.0,390.0,1.0,28.5,804.5,857.14,601.3
2016,8,26,12,0,504.0,386.0,1.1,29.0,855.0,913.09,636.41
2016,8,26,12,15,426.5,412.0,1.2,29.0,810.5,865.56,605.41
2016,8,26,12,30,349.0,438.0,1.3,29.0,766.0,807.82,568.61
2016,8,26,12,45,598.5,290.0,1.4,29.0,849.5,917.99,648.2
2016,8,26,13,0,848.0,142.0,1.5,29.0,933.0,998.57,700.37
2016,8,26,13,15,845.5,141.0,1.55,29.0,921.5,987.2,693.42
2016,8,26,13,30,843.0,140.0,1.6,29.0,910.0,972.39,685.47
2016,8,26,13,45,567.0,281.5,1.7,29.0,794.5,849.28,606.92
2016,8,26,14,0,291.0,423.0,1.8,29.0,679.0,710.17,509.94
2016,8,26,14,15,267.5,413.5,1.9,29.0,643.5,670.29,485.11
2016,8,26,14,30,244.0,404.0,2.0,29.0,608.0,622.02,453.41
2016,8,26,14,45,524.5,265.5,2.1,29.0,678.0,727.47,534.42
2016,8,26,15,0,805.0,127.0,2.2,29.0,748.0,794.71,584.38
2016,8,26,15,15,639.5,190.0,2.25,28.5,666.5,700.1,520.32
2016,8,26,15,30,474.0,253.0,2.3,28.0,585.0,609.7,456.11
2016,8,26,15,45,400.0,255.5,2.35,28.0,522.5,537.52,404.79
2016,8,26,16,0,326.0,258.0,2.4,28.0,460.0,465.96,352.79
2016,8,26,16,15,308.0,236.5,2.35,27.5,414.5,415.8,316.79
2016,8,26,16,30,290.0,215.0,2.3,27.0,369.0,366.92,280.74
2016,8,26,16,45,218.0,196.5,2.25,27.0,305.0,293.4,224.62
2016,8,26,17,0,146.0,178.0,2.2,27.0,241.0,232.07,177.36
2016,8,26,17,15,135.5,153.0,2.1,26.5,205.0,194.49,147.96
2016,8,26,17,30,125.0,128.0,2.0,26.0,169.0,158.18,118.9
2016,8,26,17,45,108.0,104.0,1.9,26.0,134.0,122.7,90.08
2016,8,26,18,0,91.0,80.0,1.8,26.0,99.0,89.5,63.11
2016,8,26,18,15,62.5,57.0,1.8,25.5,68.5,58.47,38.84
2016,8,26,18,30,34.0,34.0,1.8,25.0,38.0,31.56,17.82
2016,8,26,18,45,17.0,17.0,1.85,24.5,19.0,15.4,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,66.5,12.5,0.6,22.0,17.5,11.91,0.0
2016,8,27,6,30,133.0,25.0,0.7,22.0,35.0,19.99,7.17
2016,8,27,6,45,236.0,41.5,0.8,22.5,77.5,52.9,28.87
2016,8,27,7,0,339.0,58.0,0.9,23.0,120.0,98.92,60.51
2016,8,27,7,15,411.5,69.5,0.9,23.5,171.0,147.46,98.22
2016,8,27,7,30,484.0,81.0,0.9,24.0,222.0,206.74,146.27
2016,8,27,7,45,534.0,89.0,0.9,24.5,276.0,262.49,192.51
2016,8,27,8,0,584.0,97.0,0.9,25.0,330.0,323.69,242.23
2016,8,27,8,15,619.5,103.5,0.75,25.0,383.5,382.11,288.65
2016,8,27,8,30,655.0,110.0,0.6,25.0,437.0,443.52,335.35
2016,8,27,8,45,684.0,114.0,0.45,25.5,489.0,501.42,376.74
2016,8,27,9,0,713.0,118.0,0.3,26.0,541.0,560.83,417.05
2016,8,27,9,15,732.5,122.0,0.4,26.5,588.0,615.16,454.82
2016,8,27,9,30,752.0,126.0,0.5,27.0,635.0,668.41,490.93
2016,8,27,9,45,765.0,130.0,0.6,27.5,677.5,716.99,522.58
2016,8,27,10,0,778.0,134.0,0.7,28.0,720.0,764.22,552.0
2016,8,27,10,15,789.5,136.5,0.8,28.0,756.0,807.06,579.38
2016,8,27,10,30,801.0,139.0,0.9,28.0,792.0,847.92,605.38
2016,8,27,10,45,806.5,142.5,1.05,28.0,821.0,882.22,627.91
2016,8,27,11,0,812.0,146.0,1.2,28.0,850.0,913.74,648.73
2016,8,27,11,15,510.0,301.0,1.3,28.0,747.0,807.28,577.27
2016,8,27,11,30,208.0,456.0,1.4,28.0,644.0,664.98,476.3
2016,8,27,11,45,166.5,462.5,1.5,28.5,614.5,634.82,455.7
2016,8,27,12,0,125.0,469.0,1.6,29.0,585.0,602.7,432.55
2016,8,27,12,15,202.5,466.0,1.65,29.0,655.0,678.63,486.19
2016,8,27,12,30,280.0,463.0,1.7,29.0,725.0,764.86,544.51
2016,8,27,12,45,354.0,431.0,1.8,29.0,761.5,805.93,573.69
2016,8,27,13,0,428.0,399.0,1.9,29.0,798.0,853.4,607.04
2016,8,27,13,15,629.5,272.0,1.95,29.0,850.5,921.89,657.87
2016,8,27,13,30,831.0,145.0,2.0,29.0,903.0,966.0,687.15
2016,8,27,13,45,823.0,145.5,2.05,29.0,882.5,952.09,678.98
2016,8,27,14,0,815.0,146.0,2.1,29.0,862.0,926.8,664.19
2016,8,27,14,15,807.5,144.0,2.1,29.0,834.5,896.46,645.72
2016,8,27,14,30,800.0,142.0,2.1,29.0,807.0,863.36,625.41
2016,8,27,14,45,442.0,250.0,2.15,29.0,615.0,641.99,473.86
2016,8,27,15,0,84.0,358.0,2.2,29.0,423.0,419.07,309.77
2016,8,27,15,15,414.5,246.5,2.15,28.5,539.0,579.91,434.85
2016,8,27,15,30,745.0,135.0,2.1,28.0,655.0,690.06,517.9
2016,8,27,15,45,723.0,132.5,2.1,28.0,608.0,637.93,480.25
2016,8,27,16,0,701.0,130.0,2.1,28.0,561.0,584.46,442.04
2016,8,27,16,15,676.0,124.5,2.0,27.5,510.5,526.5,400.02
2016,8,27,16,30,651.0,119.0,1.9,27.0,460.0,469.51,357.45
2016,8,27,16,45,372.0,147.0,1.85,27.0,337.0,325.07,247.93
2016,8,27,17,0,93.0,175.0,1.8,27.0,214.0,204.52,156.07
2016,8,27,17,15,293.5,132.0,1.65,26.5,230.5,232.04,174.55
2016,8,27,17,30,494.0,89.0,1.5,26.0,247.0,233.33,168.03
2016,8,27,17,45,430.5,77.5,1.4,26.0,195.0,173.19,118.47
2016,8,27,18,0,367.0,66.0,1.3,26.0,143.0,122.71,77.97
2016,8,27,18,15,273.5,50.5,1.3,25.5,98.0,73.47,42.34
2016,8,27,18,30,180.0,35.0,1.3,25.0,53.0,36.12,18.12
2016,8,27,18,45,90.0,17.5,1.3,25.0,26.5,16.68,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.0,12.5,1.7,21.5,16.5,11.91,0.0
2016,8,28,6,30,120.0,25.0,1.9,22.0,33.0,20.14,6.67
2016,8,28,6,45,218.0,42.5,2.1,22.5,75.0,52.94,29.38
2016,8,28,7,0,316.0,60.0,2.3,23.0,117.0,98.23,60.97
2016,8,28,7,15,388.0,72.0,2.35,23.5,167.5,145.81,98.17
2016,8,28,7,30,460.0,84.0,2.4,24.0,218.0,202.23,144.35
2016,8,28,7,45,512.5,93.0,2.45,24.5,271.5,260.27,192.92
2016,8,28,8,0,565.0,102.0,2.5,25.0,325.0,322.21,244.03
2016,8,28,8,15,601.0,109.0,2.6,25.0,378.5,380.34,291.96
2016,8,28,8,30,637.0,116.0,2.7,25.0,432.0,441.55,341.09
2016,8,28,8,45,668.5,119.5,2.8,25.5,484.0,499.44,385.82
2016,8,28,9,0,700.0,123.0,2.9,26.0,536.0,559.13,430.58
2016,8,28,9,15,720.0,127.0,2.95,26.0,583.5,613.19,470.71
2016,8,28,9,30,740.0,131.0,3.0,26.0,631.0,666.06,509.09
2016,8,28,9,45,761.0,131.0,3.15,26.5,674.5,716.06,543.66
2016,8,28,10,0,782.0,131.0,3.3,27.0,718.0,765.37,576.07
2016,8,28,10,15,793.0,133.5,3.35,27.0,754.5,807.93,604.16
2016,8,28,10,30,804.0,136.0,3.4,27.0,791.0,848.45,630.68
2016,8,28,10,45,816.0,135.5,3.45,27.5,821.0,884.48,652.73
2016,8,28,11,0,828.0,135.0,3.5,28.0,851.0,911.2,668.43
2016,8,28,11,15,487.0,295.5,3.5,28.0,719.5,780.74,575.46
2016,8,28,11,30,146.0,456.0,3.5,28.0,588.0,605.59,444.14
2016,8,28,11,45,116.5,454.5,3.55,28.0,561.5,577.99,424.71
2016,8,28,12,0,87.0,453.0,3.6,28.0,535.0,538.03,395.8
2016,8,28,12,15,135.5,465.5,3.65,28.0,593.0,611.51,448.91
2016,8,28,12,30,184.0,478.0,3.7,28.0,651.0,673.82,493.14
2016,8,28,12,45,509.0,312.0,3.75,28.5,786.5,850.39,623.06
2016,8,28,13,0,834.0,146.0,3.8,29.0,922.0,989.56,717.02
2016,8,28,13,15,831.5,145.5,3.8,29.0,910.0,978.67,709.15
2016,8,28,13,30,829.0,145.0,3.8,29.0,898.0,964.37,700.3
2016,8,28,13,45,603.0,266.5,3.85,29.0,808.0,869.92,636.99
2016,8,28,14,0,377.0,388.0,3.9,29.0,718.0,755.92,554.17
2016,8,28,14,15,592.5,262.0,3.9,28.5,761.5,824.54,609.99
2016,8,28,14,30,808.0,136.0,3.9,28.0,805.0,864.17,640.79
2016,8,28,14,45,783.0,142.0,3.95,28.0,767.0,821.61,612.76
2016,8,28,15,0,758.0,148.0,4.0,28.0,729.0,777.78,584.11
2016,8,28,15,15,743.5,144.5,3.95,28.0,688.0,731.59,553.13
2016,8,28,15,30,729.0,141.0,3.9,28.0,647.0,685.67,521.11
2016,8,28,15,45,715.5,134.5,3.85,28.0,602.0,634.52,484.39
2016,8,28,16,0,702.0,128.0,3.8,28.0,557.0,582.6,446.29
2016,8,28,16,15,512.0,167.0,3.65,27.5,465.5,470.43,361.65
2016,8,28,16,30,322.0,206.0,3.5,27.0,374.0,374.7,288.29
2016,8,28,16,45,458.5,154.0,3.4,27.0,363.0,372.06,285.62
2016,8,28,17,0,595.0,102.0,3.3,27.0,352.0,350.72,265.86
2016,8,28,17,15,549.0,93.5,2.9,26.5,298.0,288.66,214.69
2016,8,28,17,30,503.0,85.0,2.5,26.0,244.0,231.42,166.71
2016,8,28,17,45,440.5,74.0,2.15,25.5,192.5,171.52,117.23
2016,8,28,18,0,378.0,63.0,1.8,25.0,141.0,121.15,76.6
2016,8,28,18,15,282.0,48.0,1.65,24.5,96.0,71.6,40.7
2016,8,28,18,30,186.0,33.0,1.5,24.0,51.0,34.26,16.5
2016,8,28,18,45,93.0,16.5,1.4,24.0,25.5,15.73,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.5,12.0,2.9,22.0,16.0,11.44,0.0
2016,8,29,6,30,117.0,24.0,3.1,22.0,32.0,19.48,5.63
2016,8,29,6,45,225.5,40.0,3.3,22.5,74.0,51.54,27.9
2016,8,29,7,0,334.0,56.0,3.5,23.0,116.0,97.37,59.51
2016,8,29,7,15,167.0,32.0,3.65,23.0,62.0,64.57,41.08
2016,8,29,7,30,0.0,8.0,3.8,23.0,8.0,7.41,0.51
2016,8,29,7,45,36.5,83.0,3.95,23.5,97.5,90.02,67.85
2016,8,29,8,0,73.0,158.0,4.1,24.0,187.0,178.0,138.31
2016,8,29,8,15,374.0,129.0,4.2,24.5,310.5,297.97,231.87
2016,8,29,8,30,675.0,100.0,4.3,25.0,434.0,445.26,346.85
2016,8,29,8,45,449.0,180.0,4.4,25.5,413.0,435.76,338.93
2016,8,29,9,0,223.0,260.0,4.5,26.0,392.0,392.27,303.19
2016,8,29,9,15,196.0,287.0,4.55,26.0,410.5,413.65,318.7
2016,8,29,9,30,169.0,314.0,4.6,26.0,429.0,431.99,331.32
2016,8,29,9,45,149.5,336.0,4.65,26.5,442.5,448.08,341.54
2016,8,29,10,0,130.0,358.0,4.7,27.0,456.0,462.09,350.03
2016,8,29,10,15,135.0,378.0,4.7,27.0,484.0,492.56,371.72
2016,8,29,10,30,140.0,398.0,4.7,27.0,512.0,522.98,393.16
2016,8,29,10,45,214.0,406.0,4.75,27.5,587.0,603.02,451.38
2016,8,29,11,0,288.0,414.0,4.8,28.0,662.0,696.06,517.15
2016,8,29,11,15,369.5,394.0,4.8,28.0,721.0,761.01,563.85
2016,8,29,11,30,451.0,374.0,4.8,28.0,780.0,836.62,617.11
2016,8,29,11,45,347.5,418.5,4.8,28.0,734.5,779.47,574.2
2016,8,29,12,0,244.0,463.0,4.8,28.0,689.0,716.29,527.36
2016,8,29,12,15,566.0,285.5,4.8,28.0,812.5,881.83,651.98
2016,8,29,12,30,888.0,108.0,4.8,28.0,936.0,1011.38,740.02
2016,8,29,12,45,451.0,188.5,4.85,28.5,609.0,667.84,502.29
2016,8,29,13,0,14.0,269.0,4.9,29.0,282.0,269.89,200.1
2016,8,29,13,15,446.5,189.0,4.9,29.0,593.5,656.54,496.93
2016,8,29,13,30,879.0,109.0,4.9,29.0,905.0,976.94,717.41
2016,8,29,13,45,448.0,201.0,4.9,29.0,606.5,655.22,492.88
2016,8,29,14,0,17.0,293.0,4.9,29.0,308.0,294.87,219.27
2016,8,29,14,15,435.5,199.5,4.9,28.5,558.5,619.01,471.35
2016,8,29,14,30,854.0,106.0,4.9,28.0,809.0,867.89,649.62
2016,8,29,14,45,842.0,105.5,4.9,28.0,774.0,828.58,622.09
2016,8,29,15,0,830.0,105.0,4.9,28.0,739.0,787.07,594.51
2016,8,29,15,15,418.0,147.0,4.8,27.5,466.0,485.31,375.15
2016,8,29,15,30,6.0,189.0,4.7,27.0,193.0,182.28,137.46
2016,8,29,15,45,81.5,232.5,4.65,27.0,282.5,280.08,215.24
2016,8,29,16,0,157.0,276.0,4.6,27.0,372.0,371.89,286.05
2016,8,29,16,15,437.5,183.5,4.4,26.5,416.5,443.49,344.01
2016,8,29,16,30,718.0,91.0,4.2,26.0,461.0,474.94,368.63
2016,8,29,16,45,359.0,82.0,4.05,26.0,267.0,256.29,198.61
2016,8,29,17,0,0.0,73.0,3.9,26.0,73.0,67.93,49.61
2016,8,29,17,15,280.0,72.0,3.55,25.5,159.0,171.11,128.53
2016,8,29,17,30,560.0,71.0,3.2,25.0,245.0,233.28,167.83
2016,8,29,17,45,485.5,63.5,2.85,25.0,192.0,172.43,116.65
2016,8,29,18,0,411.0,56.0,2.5,25.0,139.0,120.57,74.76
2016,8,29,18,15,310.0,43.0,2.35,24.5,94.0,69.22,37.71
2016,8,29,18,30,209.0,30.0,2.2,24.0,49.0,32.0,14.17
2016,8,29,18,45,104.5,15.0,2.05,24.0,24.5,14.3,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
