Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.5,11.5,2.15,22.0,16.0,10.96,0.0
2016,8,30,6,30,145.0,23.0,2.4,22.0,32.0,18.96,4.62
2016,8,30,6,45,254.0,37.5,2.65,22.5,74.0,51.59,26.87
2016,8,30,7,0,363.0,52.0,2.9,23.0,116.0,99.21,59.72
2016,8,30,7,15,181.5,59.0,2.95,23.0,91.0,92.67,63.48
2016,8,30,7,30,0.0,66.0,3.0,23.0,66.0,61.38,45.19
2016,8,30,7,45,68.5,113.5,3.05,23.5,140.5,129.34,99.08
2016,8,30,8,0,137.0,161.0,3.1,24.0,215.0,208.46,161.62
2016,8,30,8,15,156.5,186.5,3.15,24.5,257.0,250.99,195.06
2016,8,30,8,30,176.0,212.0,3.2,25.0,299.0,295.69,229.64
2016,8,30,8,45,239.0,229.0,3.25,25.5,361.5,363.02,281.17
2016,8,30,9,0,302.0,246.0,3.3,26.0,424.0,432.49,333.39
2016,8,30,9,15,366.5,252.0,3.35,26.0,486.0,497.77,382.47
2016,8,30,9,30,431.0,258.0,3.4,26.0,548.0,575.04,439.39
2016,8,30,9,45,296.5,308.5,3.5,26.5,514.0,538.78,408.95
2016,8,30,10,0,162.0,359.0,3.6,27.0,480.0,489.1,368.54
2016,8,30,10,15,198.0,375.5,3.65,27.0,531.0,543.09,408.05
2016,8,30,10,30,234.0,392.0,3.7,27.0,582.0,599.07,448.06
2016,8,30,10,45,191.0,411.0,3.75,27.5,570.0,588.12,437.41
2016,8,30,11,0,148.0,430.0,3.8,28.0,558.0,573.94,424.79
2016,8,30,11,15,187.5,440.0,3.8,28.0,606.0,626.15,462.22
2016,8,30,11,30,227.0,450.0,3.8,28.0,654.0,679.25,499.53
2016,8,30,11,45,230.0,457.0,3.85,28.0,666.5,693.63,509.04
2016,8,30,12,0,233.0,464.0,3.9,28.0,679.0,707.01,518.09
2016,8,30,12,15,162.5,461.5,3.9,28.0,612.5,635.64,466.52
2016,8,30,12,30,92.0,459.0,3.9,28.0,546.0,551.35,405.59
2016,8,30,12,45,155.0,463.5,3.95,28.5,608.0,630.51,462.65
2016,8,30,13,0,218.0,468.0,4.0,29.0,670.0,697.06,509.32
2016,8,30,13,15,300.0,435.0,3.95,28.5,708.5,752.19,550.38
2016,8,30,13,30,382.0,402.0,3.9,28.0,747.0,793.23,581.81
2016,8,30,13,45,285.5,419.0,3.9,28.0,673.5,710.37,522.55
2016,8,30,14,0,189.0,436.0,3.9,28.0,600.0,620.26,458.0
2016,8,30,14,15,336.5,375.5,3.8,28.0,656.5,696.03,516.12
2016,8,30,14,30,484.0,315.0,3.7,28.0,713.0,761.4,565.02
2016,8,30,14,45,408.0,327.0,3.65,28.0,652.5,690.7,514.3
2016,8,30,15,0,332.0,339.0,3.6,28.0,592.0,617.23,461.8
2016,8,30,15,15,250.5,331.0,3.45,28.0,516.0,531.51,399.6
2016,8,30,15,30,169.0,323.0,3.3,28.0,440.0,444.98,335.89
2016,8,30,15,45,241.5,288.5,3.2,28.0,442.0,450.61,342.32
2016,8,30,16,0,314.0,254.0,3.1,28.0,444.0,454.44,346.41
2016,8,30,16,15,352.0,221.0,2.85,27.5,416.5,425.61,325.81
2016,8,30,16,30,390.0,188.0,2.6,27.0,389.0,396.89,304.42
2016,8,30,16,45,276.0,179.0,2.4,27.0,313.0,306.76,235.01
2016,8,30,17,0,162.0,170.0,2.2,27.0,237.0,230.82,176.33
2016,8,30,17,15,147.0,146.0,1.95,26.5,199.5,191.64,145.48
2016,8,30,17,30,132.0,122.0,1.7,26.0,162.0,154.26,115.43
2016,8,30,17,45,109.0,98.0,1.45,25.5,126.5,117.04,85.44
2016,8,30,18,0,86.0,74.0,1.2,25.0,91.0,82.87,57.97
2016,8,30,18,15,51.5,51.0,1.15,24.5,60.5,51.75,33.79
2016,8,30,18,30,17.0,28.0,1.1,24.0,30.0,25.92,12.63
2016,8,30,18,45,8.5,14.0,1.05,24.0,15.0,13.34,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,28.5,11.0,1.95,22.0,13.0,10.48,0.0
2016,8,31,6,30,57.0,22.0,2.1,22.0,26.0,18.78,3.72
2016,8,31,6,45,146.5,43.5,2.3,22.5,66.0,49.86,29.02
2016,8,31,7,0,236.0,65.0,2.5,23.0,106.0,92.82,59.88
2016,8,31,7,15,270.5,80.5,2.45,23.5,144.5,132.35,91.98
2016,8,31,7,30,305.0,96.0,2.4,24.0,183.0,175.32,127.83
2016,8,31,7,45,409.0,104.5,2.35,24.5,248.0,238.07,177.93
2016,8,31,8,0,513.0,113.0,2.3,25.0,313.0,313.03,237.75
2016,8,31,8,15,551.0,121.0,2.35,25.5,366.0,372.69,285.76
2016,8,31,8,30,589.0,129.0,2.4,26.0,419.0,433.31,333.23
2016,8,31,8,45,421.5,191.5,2.5,26.5,411.0,433.39,332.92
2016,8,31,9,0,254.0,254.0,2.6,27.0,403.0,411.88,314.78
2016,8,31,9,15,354.0,251.0,2.65,27.0,477.5,489.27,373.33
2016,8,31,9,30,454.0,248.0,2.7,27.0,552.0,582.37,441.61
2016,8,31,9,45,605.5,195.0,2.75,27.5,629.0,669.05,504.72
2016,8,31,10,0,757.0,142.0,2.8,28.0,706.0,759.89,568.12
2016,8,31,10,15,768.5,145.0,2.8,28.0,742.0,802.44,595.32
2016,8,31,10,30,780.0,148.0,2.8,28.0,778.0,843.05,621.3
2016,8,31,10,45,792.5,147.5,2.85,28.5,808.5,878.78,642.88
2016,8,31,11,0,805.0,147.0,2.9,29.0,839.0,912.13,662.75
2016,8,31,11,15,613.5,263.0,2.9,29.0,798.0,872.9,634.5
2016,8,31,11,30,422.0,379.0,2.9,29.0,757.0,815.17,589.94
2016,8,31,11,45,611.5,273.0,2.9,29.5,830.0,904.28,653.63
2016,8,31,12,0,801.0,167.0,2.9,30.0,903.0,986.39,705.69
2016,8,31,12,15,802.5,167.0,2.9,30.0,908.0,993.7,709.41
2016,8,31,12,30,804.0,167.0,2.9,30.0,913.0,997.54,711.7
2016,8,31,12,45,573.5,300.5,2.95,30.0,831.5,905.25,650.12
2016,8,31,13,0,343.0,434.0,3.0,30.0,750.0,798.31,573.46
2016,8,31,13,15,212.0,434.5,3.0,30.0,629.0,654.36,474.52
2016,8,31,13,30,81.0,435.0,3.0,30.0,508.0,512.59,373.6
2016,8,31,13,45,61.5,404.0,3.0,30.0,458.5,460.07,337.13
2016,8,31,14,0,42.0,373.0,3.0,30.0,409.0,408.27,300.25
2016,8,31,14,15,261.0,344.0,2.95,30.0,558.5,595.35,439.86
2016,8,31,14,30,480.0,315.0,2.9,30.0,708.0,758.08,555.51
2016,8,31,14,45,616.0,232.0,2.85,30.0,713.0,774.52,569.76
2016,8,31,15,0,752.0,149.0,2.8,30.0,718.0,773.22,571.52
2016,8,31,15,15,390.5,207.5,2.7,30.0,502.0,522.19,392.02
2016,8,31,15,30,29.0,266.0,2.6,30.0,286.0,279.73,208.5
2016,8,31,15,45,356.0,199.5,2.55,30.0,414.5,452.1,343.35
2016,8,31,16,0,683.0,133.0,2.5,30.0,543.0,574.28,434.12
2016,8,31,16,15,656.5,127.5,2.35,29.5,493.0,516.15,390.72
2016,8,31,16,30,630.0,122.0,2.2,29.0,443.0,459.23,348.07
2016,8,31,16,45,596.0,114.5,2.05,29.0,390.0,398.37,300.65
2016,8,31,17,0,562.0,107.0,1.9,29.0,337.0,340.28,254.16
2016,8,31,17,15,513.5,98.0,1.7,28.5,283.5,278.83,204.7
2016,8,31,17,30,465.0,89.0,1.5,28.0,230.0,220.59,157.01
2016,8,31,17,45,398.0,76.5,1.3,27.5,179.0,162.79,110.25
2016,8,31,18,0,331.0,64.0,1.1,27.0,128.0,113.16,71.18
2016,8,31,18,15,234.0,46.5,1.05,26.5,84.5,64.58,36.54
2016,8,31,18,30,137.0,29.0,1.0,26.0,41.0,28.3,11.71
2016,8,31,18,45,68.5,14.5,0.95,25.5,20.5,13.82,0.0
2016,8,31,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,56.0,11.0,1.6,22.5,14.0,10.48,0.0
2016,9,1,6,30,112.0,22.0,1.9,23.0,28.0,18.33,2.53
2016,9,1,6,45,210.0,39.5,2.25,23.5,69.5,51.09,27.6
2016,9,1,7,0,308.0,57.0,2.6,24.0,111.0,96.28,59.35
2016,9,1,7,15,380.5,70.5,2.5,24.5,161.5,145.19,97.67
2016,9,1,7,30,453.0,84.0,2.4,25.0,212.0,203.08,144.92
2016,9,1,7,45,503.0,93.5,2.35,25.5,265.0,260.7,193.01
2016,9,1,8,0,553.0,103.0,2.3,26.0,318.0,321.92,243.23
2016,9,1,8,15,589.5,110.5,2.3,26.5,371.5,380.31,290.29
2016,9,1,8,30,626.0,118.0,2.3,27.0,425.0,441.84,338.28
2016,9,1,8,45,651.0,125.0,2.35,27.5,475.5,499.25,381.81
2016,9,1,9,0,676.0,132.0,2.4,28.0,526.0,557.82,424.82
2016,9,1,9,15,696.5,137.0,2.4,28.0,573.5,612.2,464.27
2016,9,1,9,30,717.0,142.0,2.4,28.0,621.0,666.6,502.75
2016,9,1,9,45,735.5,144.0,2.4,28.5,664.0,716.08,535.92
2016,9,1,10,0,754.0,146.0,2.4,29.0,707.0,762.58,565.14
2016,9,1,10,15,765.5,149.0,2.4,29.0,743.0,805.02,592.22
2016,9,1,10,30,777.0,152.0,2.4,29.0,779.0,845.52,617.76
2016,9,1,10,45,420.5,274.0,2.45,29.5,615.5,674.79,495.83
2016,9,1,11,0,64.0,396.0,2.5,30.0,452.0,452.19,330.37
2016,9,1,11,15,436.0,277.0,2.5,30.0,666.0,716.52,525.8
2016,9,1,11,30,808.0,158.0,2.5,30.0,880.0,962.77,689.86
2016,9,1,11,45,808.0,161.0,2.55,30.5,892.5,978.59,696.21
2016,9,1,12,0,808.0,164.0,2.6,31.0,905.0,990.97,702.59
2016,9,1,12,15,504.5,318.0,2.6,31.0,781.5,853.73,610.17
2016,9,1,12,30,201.0,472.0,2.6,31.0,658.0,687.1,491.43
2016,9,1,12,45,504.0,318.5,2.65,31.0,782.5,854.45,613.42
2016,9,1,13,0,807.0,165.0,2.7,31.0,907.0,993.05,705.86
2016,9,1,13,15,803.5,164.0,2.7,31.0,894.5,980.29,696.83
2016,9,1,13,30,800.0,163.0,2.7,31.0,882.0,964.18,687.14
2016,9,1,13,45,793.5,162.5,2.7,31.0,861.5,942.44,673.95
2016,9,1,14,0,787.0,162.0,2.7,31.0,841.0,917.66,658.88
2016,9,1,14,15,778.5,159.5,2.65,30.5,813.0,886.13,640.36
2016,9,1,14,30,770.0,157.0,2.6,30.0,785.0,852.01,620.06
2016,9,1,14,45,612.0,223.0,2.6,30.0,708.0,762.18,559.64
2016,9,1,15,0,454.0,289.0,2.6,30.0,631.0,673.27,496.27
2016,9,1,15,15,380.5,294.0,2.5,30.0,570.0,594.17,440.84
2016,9,1,15,30,307.0,299.0,2.4,30.0,509.0,527.94,393.32
2016,9,1,15,45,237.5,285.0,2.35,30.0,440.0,444.54,333.29
2016,9,1,16,0,168.0,271.0,2.3,30.0,371.0,374.21,281.66
2016,9,1,16,15,96.5,229.5,2.15,29.5,285.5,277.16,209.77
2016,9,1,16,30,25.0,188.0,2.0,29.0,200.0,190.1,143.85
2016,9,1,16,45,20.0,166.5,1.9,28.5,175.5,165.73,125.81
2016,9,1,17,0,15.0,145.0,1.8,28.0,151.0,141.98,107.82
2016,9,1,17,15,8.5,123.0,1.6,27.5,126.5,117.9,89.26
2016,9,1,17,30,2.0,101.0,1.4,27.0,102.0,94.7,71.13
2016,9,1,17,45,1.0,78.0,1.25,27.0,78.5,72.68,53.34
2016,9,1,18,0,0.0,55.0,1.1,27.0,55.0,50.97,35.51
2016,9,1,18,15,0.0,35.0,1.05,26.5,35.0,32.42,20.05
2016,9,1,18,30,0.0,15.0,1.0,26.0,15.0,13.91,3.41
2016,9,1,18,45,0.0,7.5,1.0,25.5,7.5,7.15,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.46,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.92,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.85,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.78,0.0
2016,9,2,7,45,0.0,6.0,2.3,23.5,6.0,5.56,0.0
2016,9,2,8,0,0.0,9.0,2.3,24.0,9.0,8.34,1.25
2016,9,2,8,15,0.0,39.0,2.2,24.5,39.0,36.23,24.13
2016,9,2,8,30,0.0,69.0,2.1,25.0,69.0,64.21,46.65
2016,9,2,8,45,29.0,157.0,2.05,25.5,174.0,166.71,128.04
2016,9,2,9,0,58.0,245.0,2.0,26.0,279.0,273.1,209.36
2016,9,2,9,15,134.5,276.5,1.9,26.5,364.0,364.65,277.85
2016,9,2,9,30,211.0,308.0,1.8,27.0,449.0,458.08,345.67
2016,9,2,9,45,199.0,331.5,1.7,27.5,471.5,483.21,361.16
2016,9,2,10,0,187.0,355.0,1.6,28.0,494.0,506.78,375.55
2016,9,2,10,15,103.0,320.0,1.5,28.0,397.5,409.0,303.51
2016,9,2,10,30,19.0,285.0,1.4,28.0,301.0,287.9,213.34
2016,9,2,10,45,58.5,350.5,1.35,28.5,400.0,398.83,294.12
2016,9,2,11,0,98.0,416.0,1.3,29.0,499.0,504.87,367.24
2016,9,2,11,15,62.0,380.5,1.3,29.0,434.0,436.55,317.88
2016,9,2,11,30,26.0,345.0,1.3,29.0,369.0,366.64,267.68
2016,9,2,11,45,361.5,290.5,1.3,29.0,621.0,674.63,490.98
2016,9,2,12,0,697.0,236.0,1.3,29.0,873.0,961.24,678.07
2016,9,2,12,15,458.5,352.0,1.35,29.0,772.0,842.91,595.05
2016,9,2,12,30,220.0,468.0,1.4,29.0,671.0,702.66,498.74
2016,9,2,12,45,119.5,393.5,1.45,29.5,504.0,523.67,377.82
2016,9,2,13,0,19.0,319.0,1.5,30.0,337.0,324.15,236.02
2016,9,2,13,15,148.0,379.0,1.5,30.0,512.0,534.38,388.66
2016,9,2,13,30,277.0,439.0,1.5,30.0,687.0,730.43,520.91
2016,9,2,13,45,486.0,328.5,1.55,30.0,751.5,820.41,584.86
2016,9,2,14,0,695.0,218.0,1.6,30.0,816.0,894.07,637.32
2016,9,2,14,15,685.5,214.5,1.65,30.0,788.0,862.4,617.66
2016,9,2,14,30,676.0,211.0,1.7,30.0,760.0,828.51,597.42
2016,9,2,14,45,689.5,192.0,1.8,30.0,730.5,796.25,578.65
2016,9,2,15,0,703.0,173.0,1.9,30.0,701.0,760.44,557.12
2016,9,2,15,15,426.5,245.5,1.95,29.5,560.0,588.26,436.37
2016,9,2,15,30,150.0,318.0,2.0,29.0,419.0,426.84,318.37
2016,9,2,15,45,153.5,293.5,2.05,29.0,390.5,396.47,298.03
2016,9,2,16,0,157.0,269.0,2.1,29.0,362.0,365.46,276.13
2016,9,2,16,15,213.5,237.5,2.05,28.5,351.5,357.18,271.66
2016,9,2,16,30,270.0,206.0,2.0,28.0,341.0,347.09,264.87
2016,9,2,16,45,395.0,160.5,1.95,28.0,332.5,347.13,264.05
2016,9,2,17,0,520.0,115.0,1.9,28.0,324.0,327.35,245.91
2016,9,2,17,15,470.5,104.5,1.75,27.5,271.0,266.93,197.08
2016,9,2,17,30,421.0,94.0,1.6,27.0,218.0,211.93,151.97
2016,9,2,17,45,351.5,79.5,1.5,26.5,168.0,154.53,105.72
2016,9,2,18,0,282.0,65.0,1.4,26.0,118.0,105.72,67.48
2016,9,2,18,15,192.5,45.5,1.3,25.5,76.0,59.35,34.05
2016,9,2,18,30,103.0,26.0,1.2,25.0,34.0,24.82,8.21
2016,9,2,18,45,51.5,13.0,1.2,25.0,17.0,12.39,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.0,10.0,1.75,21.5,12.0,9.53,0.0
2016,9,3,6,30,74.0,20.0,1.9,22.0,24.0,17.54,0.01
2016,9,3,6,45,167.5,40.5,2.05,22.5,64.5,49.68,27.83
2016,9,3,7,0,261.0,61.0,2.2,23.0,105.0,94.61,60.14
2016,9,3,7,15,333.0,76.0,2.2,23.5,154.5,142.09,97.4
2016,9,3,7,30,405.0,91.0,2.2,24.0,204.0,198.56,143.4
2016,9,3,7,45,463.0,101.0,2.25,24.5,257.5,254.28,189.68
2016,9,3,8,0,521.0,111.0,2.3,25.0,311.0,316.53,240.63
2016,9,3,8,15,322.0,160.0,2.25,25.5,290.0,304.36,234.47
2016,9,3,8,30,123.0,209.0,2.2,26.0,269.0,267.92,206.45
2016,9,3,8,45,394.0,172.5,2.15,26.5,395.0,401.62,309.79
2016,9,3,9,0,665.0,136.0,2.1,27.0,521.0,557.17,425.66
2016,9,3,9,15,483.0,214.0,2.0,27.0,506.5,546.73,414.33
2016,9,3,9,30,301.0,292.0,1.9,27.0,492.0,513.53,386.5
2016,9,3,9,45,523.0,221.0,1.85,27.5,596.5,632.37,474.0
2016,9,3,10,0,745.0,150.0,1.8,28.0,701.0,763.81,564.91
2016,9,3,10,15,472.0,271.5,1.8,28.0,627.0,686.06,505.08
2016,9,3,10,30,199.0,393.0,1.8,28.0,553.0,572.31,419.6
2016,9,3,10,45,308.5,375.0,1.8,28.5,633.5,669.29,488.24
2016,9,3,11,0,418.0,357.0,1.8,29.0,714.0,770.87,556.26
2016,9,3,11,15,327.0,400.5,1.8,29.0,684.0,731.21,526.11
2016,9,3,11,30,236.0,444.0,1.8,29.0,654.0,684.43,492.16
2016,9,3,11,45,142.5,427.0,1.85,29.5,555.0,578.61,417.96
2016,9,3,12,0,49.0,410.0,1.9,30.0,456.0,458.04,331.89
2016,9,3,12,15,26.5,281.0,1.95,30.0,305.5,303.63,222.75
2016,9,3,12,30,4.0,152.0,2.0,30.0,155.0,147.27,107.22
2016,9,3,12,45,104.5,308.0,2.05,30.0,403.5,420.43,310.96
2016,9,3,13,0,205.0,464.0,2.1,30.0,652.0,682.03,491.12
2016,9,3,13,15,227.0,453.5,2.15,30.0,659.0,690.35,495.94
2016,9,3,13,30,249.0,443.0,2.2,30.0,666.0,707.76,508.6
2016,9,3,13,45,332.5,402.0,2.25,30.0,692.0,739.66,533.16
2016,9,3,14,0,416.0,361.0,2.3,30.0,718.0,775.47,559.83
2016,9,3,14,15,410.0,350.5,2.35,30.0,692.5,746.76,541.32
2016,9,3,14,30,404.0,340.0,2.4,30.0,667.0,708.63,516.95
2016,9,3,14,45,545.5,261.0,2.5,30.0,681.5,741.28,544.35
2016,9,3,15,0,687.0,182.0,2.6,30.0,696.0,756.52,559.23
2016,9,3,15,15,382.5,242.0,2.65,29.5,525.5,551.02,412.54
2016,9,3,15,30,78.0,302.0,2.7,29.0,355.0,351.99,264.03
2016,9,3,15,45,349.5,229.0,2.8,29.0,439.0,470.03,357.62
2016,9,3,16,0,621.0,156.0,2.9,29.0,523.0,557.16,423.91
2016,9,3,16,15,338.5,179.5,2.9,28.5,377.0,375.67,287.77
2016,9,3,16,30,56.0,203.0,2.9,28.0,231.0,224.66,171.56
2016,9,3,16,45,271.5,163.5,2.9,28.0,274.0,288.74,221.53
2016,9,3,17,0,487.0,124.0,2.9,28.0,317.0,322.42,243.74
2016,9,3,17,15,437.0,111.5,2.7,27.5,264.5,261.82,194.46
2016,9,3,17,30,387.0,99.0,2.5,27.0,212.0,206.78,149.26
2016,9,3,17,45,314.0,83.5,2.35,26.5,162.0,149.85,103.51
2016,9,3,18,0,241.0,68.0,2.2,26.0,112.0,100.93,65.38
2016,9,3,18,15,158.5,46.0,2.2,25.5,70.5,56.25,32.8
2016,9,3,18,30,76.0,24.0,2.2,25.0,29.0,22.3,5.69
2016,9,3,18,45,38.0,12.0,2.2,25.0,14.5,11.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,9.05,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,16.66,0.0
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,48.17,27.49
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,90.89,58.65
2016,9,4,7,15,293.5,80.5,1.75,23.5,150.0,138.98,96.35
2016,9,4,7,30,363.0,98.0,2.0,24.0,199.0,194.83,141.66
2016,9,4,7,45,417.5,110.5,2.25,24.5,251.5,249.39,186.83
2016,9,4,8,0,472.0,123.0,2.5,25.0,304.0,310.15,236.51
2016,9,4,8,15,511.0,133.0,2.65,25.5,357.0,367.34,282.65
2016,9,4,8,30,550.0,143.0,2.8,26.0,410.0,428.14,330.4
2016,9,4,8,45,581.0,150.0,2.95,26.5,460.5,487.91,376.09
2016,9,4,9,0,612.0,157.0,3.1,27.0,511.0,546.75,419.93
2016,9,4,9,15,634.5,163.5,3.1,27.0,558.0,601.02,459.77
2016,9,4,9,30,657.0,170.0,3.1,27.0,605.0,655.65,498.96
2016,9,4,9,45,676.5,173.5,3.1,27.5,647.5,705.0,532.58
2016,9,4,10,0,696.0,177.0,3.1,28.0,690.0,753.78,565.03
2016,9,4,10,15,526.0,267.0,3.1,28.5,666.0,727.59,540.61
2016,9,4,10,30,356.0,357.0,3.1,29.0,642.0,682.1,503.04
2016,9,4,10,45,551.5,271.0,3.1,29.5,731.5,792.38,582.49
2016,9,4,11,0,747.0,185.0,3.1,30.0,821.0,905.37,658.03
2016,9,4,11,15,753.5,187.0,3.1,30.0,842.5,926.72,670.38
2016,9,4,11,30,760.0,189.0,3.1,30.0,864.0,950.06,684.78
2016,9,4,11,45,775.0,182.5,3.1,30.0,879.5,970.19,697.13
2016,9,4,12,0,790.0,176.0,3.1,30.0,895.0,987.29,707.6
2016,9,4,12,15,614.0,283.0,3.1,30.0,843.5,931.71,669.82
2016,9,4,12,30,438.0,390.0,3.1,30.0,792.0,863.26,619.63
2016,9,4,12,45,227.0,338.5,3.1,30.5,546.5,586.52,429.05
2016,9,4,13,0,16.0,287.0,3.1,31.0,301.0,289.91,212.33
2016,9,4,13,15,404.5,227.0,3.15,31.0,587.0,652.57,484.01
2016,9,4,13,30,793.0,167.0,3.2,31.0,873.0,961.94,692.57
2016,9,4,13,45,792.0,162.0,3.25,31.0,853.5,940.67,677.22
2016,9,4,14,0,791.0,157.0,3.3,31.0,834.0,916.16,662.45
2016,9,4,14,15,782.5,155.0,3.3,30.5,805.5,884.78,644.15
2016,9,4,14,30,774.0,153.0,3.3,30.0,777.0,850.8,624.01
2016,9,4,14,45,752.0,155.5,3.35,30.0,739.0,807.61,596.5
2016,9,4,15,0,730.0,158.0,3.4,30.0,701.0,765.97,569.79
2016,9,4,15,15,714.0,154.0,3.4,29.5,659.5,718.34,539.1
2016,9,4,15,30,698.0,150.0,3.4,29.0,618.0,669.71,506.26
2016,9,4,15,45,434.0,207.0,3.4,29.0,491.5,511.69,389.1
2016,9,4,16,0,170.0,264.0,3.4,29.0,365.0,368.78,280.29
2016,9,4,16,15,387.5,194.5,3.3,28.5,394.0,424.16,325.31
2016,9,4,16,30,605.0,125.0,3.2,28.0,423.0,446.68,342.66
2016,9,4,16,45,568.5,117.0,3.1,28.0,370.5,385.51,294.01
2016,9,4,17,0,532.0,109.0,3.0,28.0,318.0,327.46,246.95
2016,9,4,17,15,480.0,99.0,2.75,27.5,264.5,263.48,194.93
2016,9,4,17,30,428.0,89.0,2.5,27.0,211.0,207.84,148.84
2016,9,4,17,45,355.5,75.0,2.25,26.5,161.0,150.06,102.01
2016,9,4,18,0,283.0,61.0,2.0,26.0,111.0,101.28,63.79
2016,9,4,18,15,184.5,42.5,2.0,25.5,70.0,55.35,31.04
2016,9,4,18,30,86.0,24.0,2.0,25.0,29.0,22.22,3.73
2016,9,4,18,45,43.0,12.0,2.0,25.0,14.5,11.44,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,21.5,13.5,9.53,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,17.6,0.0
2016,9,5,6,45,264.0,33.0,2.55,22.5,69.0,51.41,25.58
2016,9,5,7,0,394.0,46.0,2.8,23.0,111.0,100.91,59.53
2016,9,5,7,15,472.5,54.5,3.0,23.5,163.0,152.21,100.32
2016,9,5,7,30,551.0,63.0,3.2,24.0,215.0,213.16,151.15
2016,9,5,7,45,364.5,108.5,3.4,24.5,218.5,230.76,173.8
2016,9,5,8,0,178.0,154.0,3.6,25.0,222.0,219.89,169.81
2016,9,5,8,15,164.0,180.5,3.65,25.5,251.0,251.06,194.84
2016,9,5,8,30,150.0,207.0,3.7,26.0,280.0,280.47,217.51
2016,9,5,8,45,116.5,229.0,3.8,26.5,290.0,292.71,226.1
2016,9,5,9,0,83.0,251.0,3.9,27.0,300.0,295.45,226.93
2016,9,5,9,15,88.0,275.5,3.9,27.0,331.0,327.83,251.06
2016,9,5,9,30,93.0,300.0,3.9,27.0,362.0,360.61,275.12
2016,9,5,9,45,120.5,326.5,3.95,27.5,412.0,420.42,318.86
2016,9,5,10,0,148.0,353.0,4.0,28.0,462.0,475.4,358.26
2016,9,5,10,15,142.0,371.5,4.0,28.0,481.0,495.9,372.05
2016,9,5,10,30,136.0,390.0,4.0,28.0,500.0,515.52,385.25
2016,9,5,10,45,215.0,397.5,4.0,28.5,577.0,599.75,446.04
2016,9,5,11,0,294.0,405.0,4.0,29.0,654.0,697.92,514.58
2016,9,5,11,15,373.5,385.0,4.0,29.0,710.0,760.99,559.29
2016,9,5,11,30,453.0,365.0,4.0,29.0,766.0,835.31,610.92
2016,9,5,11,45,357.5,407.5,4.05,29.5,727.0,783.1,571.12
2016,9,5,12,0,262.0,450.0,4.1,30.0,688.0,736.43,535.38
2016,9,5,12,15,566.5,285.5,4.1,30.0,803.0,887.0,647.2
2016,9,5,12,30,871.0,121.0,4.1,30.0,918.0,1010.72,729.92
2016,9,5,12,45,865.0,124.0,4.15,30.0,912.5,1006.13,726.38
2016,9,5,13,0,859.0,127.0,4.2,30.0,907.0,997.93,721.56
2016,9,5,13,15,646.0,249.0,4.2,30.0,831.5,919.04,669.82
2016,9,5,13,30,433.0,371.0,4.2,30.0,756.0,822.85,599.38
2016,9,5,13,45,222.0,304.0,4.2,30.0,501.5,532.73,396.14
2016,9,5,14,0,11.0,237.0,4.2,30.0,247.0,235.2,174.06
2016,9,5,14,15,9.0,213.0,4.15,30.0,221.0,209.76,155.7
2016,9,5,14,30,7.0,189.0,4.1,30.0,195.0,184.51,136.85
2016,9,5,14,45,12.0,222.0,4.1,30.0,231.5,220.33,164.34
2016,9,5,15,0,17.0,255.0,4.1,30.0,268.0,256.01,191.52
2016,9,5,15,15,28.5,264.0,4.05,29.5,283.5,279.79,210.39
2016,9,5,15,30,40.0,273.0,4.0,29.0,299.0,295.7,223.44
2016,9,5,15,45,100.5,267.5,3.95,29.0,327.5,328.69,250.04
2016,9,5,16,0,161.0,262.0,3.9,29.0,356.0,361.28,275.7
2016,9,5,16,15,302.0,214.0,3.75,28.5,369.5,389.2,298.93
2016,9,5,16,30,443.0,166.0,3.6,28.0,383.0,400.73,308.17
2016,9,5,16,45,531.5,125.5,3.5,28.0,354.5,373.52,285.62
2016,9,5,17,0,620.0,85.0,3.4,28.0,326.0,337.63,254.29
2016,9,5,17,15,569.0,78.0,3.15,27.5,271.5,274.13,201.7
2016,9,5,17,30,518.0,71.0,2.9,27.0,217.0,216.1,152.82
2016,9,5,17,45,441.0,61.0,2.7,26.5,165.5,155.5,103.11
2016,9,5,18,0,364.0,51.0,2.5,26.0,114.0,104.39,62.82
2016,9,5,18,15,241.0,37.0,2.5,25.5,72.0,54.54,28.27
2016,9,5,18,30,118.0,23.0,2.5,25.0,30.0,21.1,0.6
2016,9,5,18,45,59.0,11.5,2.55,25.0,15.0,10.96,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,3.5,2.35,23.0,3.5,3.34,0.0
2016,9,6,6,30,0.0,7.0,2.5,23.0,7.0,6.48,0.0
2016,9,6,6,45,0.0,19.5,2.65,23.5,19.5,18.09,8.48
2016,9,6,7,0,0.0,32.0,2.8,24.0,32.0,29.71,18.52
2016,9,6,7,15,0.0,48.0,2.95,24.0,48.0,44.62,31.08
2016,9,6,7,30,0.0,64.0,3.1,24.0,64.0,59.56,43.53
2016,9,6,7,45,122.5,105.5,3.3,24.5,152.0,143.09,108.89
2016,9,6,8,0,245.0,147.0,3.5,25.0,240.0,242.93,187.52
2016,9,6,8,15,466.0,121.0,3.65,25.5,332.5,336.76,260.95
2016,9,6,8,30,687.0,95.0,3.8,26.0,425.0,453.92,352.4
2016,9,6,8,45,501.0,166.5,3.95,26.5,422.0,458.1,355.04
2016,9,6,9,0,315.0,238.0,4.1,27.0,419.0,437.36,337.15
2016,9,6,9,15,556.5,169.5,4.1,27.0,523.0,556.94,430.01
2016,9,6,9,30,798.0,101.0,4.1,27.0,627.0,685.27,526.61
2016,9,6,9,45,447.5,222.0,4.15,27.5,521.0,578.69,441.73
2016,9,6,10,0,97.0,343.0,4.2,28.0,415.0,416.6,313.8
2016,9,6,10,15,475.5,224.0,4.2,28.0,600.0,642.87,488.28
2016,9,6,10,30,854.0,105.0,4.2,28.0,785.0,862.42,643.27
2016,9,6,10,45,614.5,240.5,4.2,28.5,739.0,822.9,611.21
2016,9,6,11,0,375.0,376.0,4.2,29.0,693.0,744.08,548.34
2016,9,6,11,15,627.0,242.0,4.2,29.0,788.5,869.72,641.83
2016,9,6,11,30,879.0,108.0,4.2,29.0,884.0,975.34,711.56
2016,9,6,11,45,881.5,109.0,4.25,29.5,897.0,991.95,720.07
2016,9,6,12,0,884.0,110.0,4.3,30.0,910.0,1004.94,726.93
2016,9,6,12,15,565.0,283.5,4.3,30.0,796.0,884.07,644.51
2016,9,6,12,30,246.0,457.0,4.3,30.0,682.0,719.61,535.32
2016,9,6,12,45,164.5,448.5,4.3,30.0,599.0,628.1,459.16
2016,9,6,13,0,83.0,440.0,4.3,30.0,516.0,524.61,384.67
2016,9,6,13,15,100.5,440.5,4.3,30.0,531.0,541.4,397.71
2016,9,6,13,30,118.0,441.0,4.3,30.0,546.0,568.51,417.41
2016,9,6,13,45,205.5,423.0,4.35,30.0,600.0,630.52,464.07
2016,9,6,14,0,293.0,405.0,4.4,30.0,654.0,698.36,513.81
2016,9,6,14,15,570.5,256.0,4.4,30.0,719.5,799.69,592.38
2016,9,6,14,30,848.0,107.0,4.4,30.0,785.0,861.08,637.02
2016,9,6,14,45,791.5,129.5,4.4,30.0,739.0,813.2,605.05
2016,9,6,15,0,735.0,152.0,4.4,30.0,693.0,762.87,571.72
2016,9,6,15,15,718.5,148.5,4.35,29.5,651.5,715.08,540.51
2016,9,6,15,30,702.0,145.0,4.3,29.0,610.0,666.32,506.96
2016,9,6,15,45,679.0,140.5,4.3,29.0,563.0,611.48,467.36
2016,9,6,16,0,656.0,136.0,4.3,29.0,516.0,556.91,427.05
2016,9,6,16,15,626.5,130.5,4.15,28.5,465.0,498.22,383.21
2016,9,6,16,30,597.0,125.0,4.0,28.0,414.0,441.17,339.39
2016,9,6,16,45,552.5,118.5,3.85,28.0,360.5,378.28,289.39
2016,9,6,17,0,508.0,112.0,3.7,28.0,307.0,316.97,239.62
2016,9,6,17,15,451.0,101.5,3.4,27.5,254.0,254.95,189.03
2016,9,6,17,30,394.0,91.0,3.1,27.0,201.0,199.34,143.09
2016,9,6,17,45,306.0,77.5,2.8,27.0,151.0,141.15,96.42
2016,9,6,18,0,218.0,64.0,2.5,27.0,101.0,92.82,59.36
2016,9,6,18,15,123.5,42.5,2.5,26.5,62.0,49.54,28.28
2016,9,6,18,30,29.0,21.0,2.5,26.0,23.0,18.9,0.0
2016,9,6,18,45,14.5,10.5,2.55,26.0,11.5,10.01,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,27.5,9.5,2.7,24.0,11.0,9.05,0.0
2016,9,7,6,30,55.0,19.0,2.8,24.0,22.0,16.87,0.0
2016,9,7,6,45,159.5,38.0,2.95,24.5,61.0,48.18,26.12
2016,9,7,7,0,264.0,57.0,3.1,25.0,100.0,93.15,58.21
2016,9,7,7,15,347.5,70.0,3.25,25.0,150.0,141.56,96.01
2016,9,7,7,30,431.0,83.0,3.4,25.0,200.0,200.37,144.09
2016,9,7,7,45,490.0,92.0,3.6,25.5,254.0,257.24,191.79
2016,9,7,8,0,549.0,101.0,3.8,26.0,308.0,323.4,246.37
2016,9,7,8,15,588.5,107.5,3.9,26.0,361.5,382.19,294.96
2016,9,7,8,30,628.0,114.0,4.0,26.0,415.0,444.43,345.11
2016,9,7,8,45,462.0,177.5,4.1,26.5,412.5,447.95,347.35
2016,9,7,9,0,296.0,241.0,4.2,27.0,410.0,429.37,331.12
2016,9,7,9,15,260.0,271.0,4.2,27.5,429.5,452.02,346.51
2016,9,7,9,30,224.0,301.0,4.2,28.0,449.0,463.29,352.87
2016,9,7,9,45,499.0,217.5,4.25,28.5,574.5,614.03,467.6
2016,9,7,10,0,774.0,134.0,4.3,29.0,700.0,771.95,581.3
2016,9,7,10,15,785.5,136.5,4.3,29.0,736.0,814.44,608.62
2016,9,7,10,30,797.0,139.0,4.3,29.0,772.0,854.9,634.98
2016,9,7,10,45,600.5,249.5,4.3,29.0,736.5,820.01,608.09
2016,9,7,11,0,404.0,360.0,4.3,29.0,701.0,755.22,557.41
2016,9,7,11,15,616.5,251.5,4.25,29.0,787.0,870.02,641.81
2016,9,7,11,30,829.0,143.0,4.2,29.0,873.0,971.71,709.26
2016,9,7,11,45,846.0,134.5,4.2,29.5,889.5,983.72,714.52
2016,9,7,12,0,863.0,126.0,4.2,30.0,906.0,1000.98,723.93
2016,9,7,12,15,864.0,126.5,4.15,30.0,910.0,1008.03,727.89
2016,9,7,12,30,865.0,127.0,4.1,30.0,914.0,1011.42,729.68
2016,9,7,12,45,571.0,285.5,4.1,30.5,804.0,892.68,648.07
2016,9,7,13,0,277.0,444.0,4.1,31.0,694.0,746.6,540.14
2016,9,7,13,15,229.5,444.5,4.05,31.0,649.5,685.25,498.15
2016,9,7,13,30,182.0,445.0,4.0,31.0,605.0,635.53,463.03
2016,9,7,13,45,511.5,286.0,4.0,31.0,721.5,802.49,588.41
2016,9,7,14,0,841.0,127.0,4.0,31.0,838.0,923.73,672.78
2016,9,7,14,15,833.5,125.0,3.95,31.0,809.5,892.24,651.66
2016,9,7,14,30,826.0,123.0,3.9,31.0,781.0,863.86,633.66
2016,9,7,14,45,802.5,127.5,3.85,31.0,742.5,819.85,605.03
2016,9,7,15,0,779.0,132.0,3.8,31.0,704.0,774.49,575.35
2016,9,7,15,15,764.0,129.0,3.7,30.5,661.5,726.87,544.73
2016,9,7,15,30,749.0,126.0,3.6,30.0,619.0,678.0,512.15
2016,9,7,15,45,726.5,123.0,3.55,30.0,571.5,624.33,473.63
2016,9,7,16,0,704.0,120.0,3.5,30.0,524.0,569.35,433.32
2016,9,7,16,15,676.0,115.0,3.3,29.5,472.5,509.61,388.99
2016,9,7,16,30,648.0,110.0,3.1,29.0,421.0,451.24,344.41
2016,9,7,16,45,605.5,104.5,2.9,29.0,367.0,387.52,293.95
2016,9,7,17,0,563.0,99.0,2.7,29.0,313.0,327.55,245.25
2016,9,7,17,15,506.5,90.0,2.45,28.5,258.5,263.62,193.24
2016,9,7,17,30,450.0,81.0,2.2,28.0,204.0,204.05,144.12
2016,9,7,17,45,366.0,69.0,1.95,27.5,153.5,144.83,96.6
2016,9,7,18,0,282.0,57.0,1.7,27.0,103.0,96.06,59.09
2016,9,7,18,15,168.5,38.5,1.7,26.5,63.0,49.59,26.54
2016,9,7,18,30,55.0,20.0,1.7,26.0,23.0,17.75,0.0
2016,9,7,18,45,27.5,10.0,1.7,26.0,11.5,9.53,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.0,9.0,2.8,22.5,9.0,8.58,0.0
2016,9,8,6,30,18.0,18.0,3.1,23.0,18.0,16.55,0.0
2016,9,8,6,45,119.5,40.0,3.4,23.5,57.5,46.84,26.43
2016,9,8,7,0,221.0,62.0,3.7,24.0,97.0,91.15,58.62
2016,9,8,7,15,306.0,77.5,3.75,24.0,147.5,140.84,97.44
2016,9,8,7,30,391.0,93.0,3.8,24.0,198.0,200.06,145.71
2016,9,8,7,45,473.0,98.0,3.85,24.5,255.0,258.31,193.89
2016,9,8,8,0,555.0,103.0,3.9,25.0,312.0,328.55,251.43
2016,9,8,8,15,596.0,110.0,3.9,25.5,366.5,388.96,300.77
2016,9,8,8,30,637.0,117.0,3.9,26.0,421.0,452.98,351.48
2016,9,8,8,45,683.5,115.5,3.9,26.5,476.0,514.6,399.09
2016,9,8,9,0,730.0,114.0,3.9,27.0,531.0,579.39,447.69
2016,9,8,9,15,751.0,118.0,3.9,27.5,579.0,634.64,487.7
2016,9,8,9,30,772.0,122.0,3.9,28.0,627.0,690.6,527.06
2016,9,8,9,45,795.5,120.5,3.9,28.5,672.0,742.25,561.21
2016,9,8,10,0,819.0,119.0,3.9,29.0,717.0,793.2,593.89
2016,9,8,10,15,830.0,121.5,3.9,29.0,753.5,836.88,622.31
2016,9,8,10,30,841.0,124.0,3.9,29.0,790.0,872.34,644.95
2016,9,8,10,45,853.0,123.0,3.95,29.5,820.0,908.09,666.65
2016,9,8,11,0,865.0,122.0,4.0,30.0,850.0,941.21,686.42
2016,9,8,11,15,870.0,123.0,4.0,30.0,871.5,966.87,702.33
2016,9,8,11,30,875.0,124.0,4.0,30.0,893.0,989.19,716.12
2016,9,8,11,45,874.0,127.5,4.0,30.5,904.5,1004.71,724.11
2016,9,8,12,0,873.0,131.0,4.0,31.0,916.0,1016.52,729.82
2016,9,8,12,15,873.5,131.0,4.0,31.0,920.0,1022.54,733.4
2016,9,8,12,30,874.0,131.0,4.0,31.0,924.0,1024.85,734.77
2016,9,8,12,45,871.5,132.0,4.05,31.0,919.5,1021.45,732.95
2016,9,8,13,0,869.0,133.0,4.1,31.0,915.0,1014.38,728.93
2016,9,8,13,15,865.5,132.0,4.1,31.0,901.5,1000.63,720.44
2016,9,8,13,30,862.0,131.0,4.1,31.0,888.0,983.34,709.8
2016,9,8,13,45,854.5,131.0,4.1,31.0,866.0,959.82,695.17
2016,9,8,14,0,847.0,131.0,4.1,31.0,844.0,933.12,678.53
2016,9,8,14,15,838.5,129.5,4.05,31.0,814.5,907.65,662.47
2016,9,8,14,30,830.0,128.0,4.0,31.0,785.0,872.22,639.77
2016,9,8,14,45,816.5,126.5,4.0,31.0,748.0,830.01,612.66
2016,9,8,15,0,803.0,125.0,4.0,31.0,711.0,785.8,583.99
2016,9,8,15,15,787.5,122.0,3.95,31.0,668.0,736.78,551.5
2016,9,8,15,30,772.0,119.0,3.9,31.0,625.0,686.48,517.43
2016,9,8,15,45,748.5,116.5,3.85,31.0,576.5,630.38,477.25
2016,9,8,16,0,725.0,114.0,3.8,31.0,528.0,575.23,436.8
2016,9,8,16,15,697.0,109.0,3.6,30.5,475.5,514.39,391.72
2016,9,8,16,30,669.0,104.0,3.4,30.0,423.0,454.9,346.32
2016,9,8,16,45,626.5,99.0,3.2,29.5,368.0,390.56,295.95
2016,9,8,17,0,584.0,94.0,3.0,29.0,313.0,329.94,247.07
2016,9,8,17,15,527.0,85.5,2.7,28.0,258.5,265.16,194.48
2016,9,8,17,30,470.0,77.0,2.4,27.0,204.0,206.68,146.12
2016,9,8,17,45,380.5,66.0,2.15,26.5,152.5,144.3,95.92
2016,9,8,18,0,291.0,55.0,1.9,26.0,101.0,94.97,58.01
2016,9,8,18,15,171.0,36.5,1.85,25.5,61.0,47.67,24.87
2016,9,8,18,30,51.0,18.0,1.8,25.0,21.0,15.89,0.0
2016,9,8,18,45,25.5,9.0,1.8,25.0,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
