Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,8.0,7.15,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,16.0,13.97,0.0
2016,9,9,6,45,91.0,40.0,3.3,23.5,54.5,44.91,25.77
2016,9,9,7,0,173.0,65.0,3.6,24.0,93.0,87.6,57.75
2016,9,9,7,15,255.0,83.0,3.7,24.0,142.0,134.32,94.12
2016,9,9,7,30,337.0,101.0,3.8,24.0,191.0,193.88,142.39
2016,9,9,7,45,421.0,107.5,3.95,24.5,247.0,251.15,189.34
2016,9,9,8,0,505.0,114.0,4.1,25.0,303.0,318.07,244.01
2016,9,9,8,15,548.0,122.0,4.1,25.5,357.0,377.16,292.14
2016,9,9,8,30,591.0,130.0,4.1,26.0,411.0,443.46,344.47
2016,9,9,8,45,640.5,129.0,4.1,26.5,465.5,505.06,392.03
2016,9,9,9,0,690.0,128.0,4.1,27.0,520.0,570.22,440.96
2016,9,9,9,15,712.0,132.0,4.1,27.5,568.0,625.31,480.9
2016,9,9,9,30,734.0,136.0,4.1,28.0,616.0,680.46,519.82
2016,9,9,9,45,762.0,133.5,4.1,28.5,661.0,731.14,554.21
2016,9,9,10,0,790.0,131.0,4.1,29.0,706.0,783.42,588.04
2016,9,9,10,15,801.5,133.5,4.1,29.0,742.0,826.44,616.17
2016,9,9,10,30,813.0,136.0,4.1,29.0,778.0,867.35,642.67
2016,9,9,10,45,829.0,133.5,4.1,29.5,809.0,904.71,665.26
2016,9,9,11,0,845.0,131.0,4.1,30.0,840.0,932.47,681.28
2016,9,9,11,15,850.5,132.0,4.05,30.0,861.0,958.08,696.99
2016,9,9,11,30,856.0,133.0,4.0,30.0,882.0,980.46,710.58
2016,9,9,11,45,872.0,125.5,4.0,30.5,898.5,1001.09,721.93
2016,9,9,12,0,888.0,118.0,4.0,31.0,915.0,1018.41,731.16
2016,9,9,12,15,889.0,118.0,4.0,31.0,919.0,1024.94,735.03
2016,9,9,12,30,890.0,118.0,4.0,31.0,923.0,1027.7,736.69
2016,9,9,12,45,889.0,118.0,4.0,31.0,918.5,1024.66,734.79
2016,9,9,13,0,888.0,118.0,4.0,31.0,914.0,1017.85,730.65
2016,9,9,13,15,885.0,117.0,3.95,31.0,901.0,1004.29,721.99
2016,9,9,13,30,882.0,116.0,3.9,31.0,888.0,987.09,711.15
2016,9,9,13,45,876.5,115.0,3.9,31.0,866.5,963.96,696.85
2016,9,9,14,0,871.0,114.0,3.9,31.0,845.0,937.5,680.44
2016,9,9,14,15,863.5,112.5,3.85,31.0,815.5,905.53,660.14
2016,9,9,14,30,856.0,111.0,3.8,31.0,786.0,870.64,637.89
2016,9,9,14,45,840.5,111.5,3.8,31.0,748.5,828.42,610.84
2016,9,9,15,0,825.0,112.0,3.8,31.0,711.0,788.95,585.49
2016,9,9,15,15,810.5,109.0,3.75,30.5,668.0,739.76,554.08
2016,9,9,15,30,796.0,106.0,3.7,30.0,625.0,689.17,521.23
2016,9,9,15,45,775.5,103.0,3.65,30.0,576.5,633.45,481.42
2016,9,9,16,0,755.0,100.0,3.6,30.0,528.0,577.5,440.29
2016,9,9,16,15,728.0,96.0,3.4,29.5,475.5,516.95,395.15
2016,9,9,16,30,701.0,92.0,3.2,29.0,423.0,457.71,349.62
2016,9,9,16,45,663.0,87.0,3.05,29.0,368.5,393.7,298.6
2016,9,9,17,0,625.0,82.0,2.9,29.0,314.0,332.85,248.69
2016,9,9,17,15,570.0,74.5,2.7,28.0,259.0,267.42,195.27
2016,9,9,17,30,515.0,67.0,2.5,27.0,204.0,208.0,145.72
2016,9,9,17,45,431.5,57.0,2.3,26.5,152.5,146.74,95.79
2016,9,9,18,0,348.0,47.0,2.1,26.0,101.0,95.86,56.24
2016,9,9,18,15,216.0,32.0,2.15,25.5,60.5,46.47,22.16
2016,9,9,18,30,84.0,17.0,2.2,25.0,20.0,16.91,0.0
2016,9,9,18,45,42.0,8.5,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,29.0,8.5,0.7,21.5,9.5,0.0,0.0
2016,9,10,6,30,58.0,17.0,0.7,22.0,19.0,15.51,0.0
2016,9,10,6,45,179.0,34.0,0.7,22.5,58.5,47.04,24.33
2016,9,10,7,0,300.0,51.0,0.7,23.0,98.0,94.03,57.65
2016,9,10,7,15,384.0,62.5,0.75,23.5,148.5,143.56,96.38
2016,9,10,7,30,468.0,74.0,0.8,24.0,199.0,205.53,146.67
2016,9,10,7,45,525.5,82.0,0.9,24.5,253.0,263.73,195.05
2016,9,10,8,0,583.0,90.0,1.0,25.0,307.0,328.27,247.64
2016,9,10,8,15,291.5,79.0,1.1,25.0,187.5,217.43,167.55
2016,9,10,8,30,0.0,68.0,1.2,25.0,68.0,63.27,45.73
2016,9,10,8,45,8.0,133.5,1.35,25.5,138.5,129.82,98.73
2016,9,10,9,0,16.0,199.0,1.5,26.0,209.0,198.43,151.56
2016,9,10,9,15,47.5,245.0,1.65,26.0,276.0,271.54,207.36
2016,9,10,9,30,79.0,291.0,1.8,26.0,343.0,343.38,261.1
2016,9,10,9,45,427.5,211.0,2.0,26.5,518.5,555.24,422.73
2016,9,10,10,0,776.0,131.0,2.2,27.0,694.0,773.01,577.51
2016,9,10,10,15,417.5,242.0,2.3,27.0,547.0,615.68,461.51
2016,9,10,10,30,59.0,353.0,2.4,27.0,400.0,402.73,300.13
2016,9,10,10,45,438.0,246.0,2.5,27.0,611.0,668.23,501.24
2016,9,10,11,0,817.0,139.0,2.6,27.0,822.0,922.73,675.46
2016,9,10,11,15,822.5,140.0,2.7,27.0,843.0,948.1,689.82
2016,9,10,11,30,828.0,141.0,2.8,27.0,864.0,970.27,704.24
2016,9,10,11,45,845.5,132.5,2.9,27.0,880.0,982.49,712.32
2016,9,10,12,0,863.0,124.0,3.0,27.0,896.0,999.96,724.0
2016,9,10,12,15,864.0,124.0,3.05,27.0,900.0,1006.25,728.12
2016,9,10,12,30,865.0,124.0,3.1,27.0,904.0,1008.88,730.11
2016,9,10,12,45,866.0,122.0,3.15,27.5,900.0,1005.74,727.1
2016,9,10,13,0,867.0,120.0,3.2,28.0,896.0,998.9,721.88
2016,9,10,13,15,864.0,119.5,3.25,28.0,883.0,986.0,714.31
2016,9,10,13,30,861.0,119.0,3.3,28.0,870.0,969.54,704.56
2016,9,10,13,45,857.0,117.0,3.35,28.0,849.0,947.11,690.97
2016,9,10,14,0,853.0,115.0,3.4,28.0,828.0,921.36,675.23
2016,9,10,14,15,585.5,237.5,3.4,28.0,719.0,794.55,589.18
2016,9,10,14,30,318.0,360.0,3.4,28.0,610.0,655.17,486.61
2016,9,10,14,45,427.5,302.0,3.4,28.0,621.0,683.07,510.63
2016,9,10,15,0,537.0,244.0,3.4,28.0,632.0,693.63,521.39
2016,9,10,15,15,663.5,173.0,3.35,28.0,622.5,696.57,526.82
2016,9,10,15,30,790.0,102.0,3.3,28.0,613.0,679.77,517.7
2016,9,10,15,45,638.5,145.0,3.3,28.0,537.5,586.49,448.4
2016,9,10,16,0,487.0,188.0,3.3,28.0,462.0,499.51,382.72
2016,9,10,16,15,592.0,138.0,3.15,27.5,438.0,483.44,372.11
2016,9,10,16,30,697.0,88.0,3.0,27.0,414.0,450.49,346.86
2016,9,10,16,45,655.5,84.0,2.9,27.0,359.5,386.25,295.19
2016,9,10,17,0,614.0,80.0,2.8,27.0,305.0,325.58,245.08
2016,9,10,17,15,560.0,72.5,2.7,26.5,251.0,261.22,191.7
2016,9,10,17,30,506.0,65.0,2.6,26.0,197.0,202.78,142.34
2016,9,10,17,45,417.0,55.5,2.55,25.5,146.0,141.64,92.57
2016,9,10,18,0,328.0,46.0,2.5,25.0,95.0,90.42,52.9
2016,9,10,18,15,203.0,30.0,2.55,24.5,56.0,43.33,19.96
2016,9,10,18,30,78.0,14.0,2.6,24.0,17.0,13.86,0.0
2016,9,10,18,45,39.0,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,16.44,0.0
2016,9,11,6,45,196.0,33.0,2.55,19.5,58.5,47.83,24.44
2016,9,11,7,0,315.0,50.0,2.8,20.0,98.0,95.75,59.17
2016,9,11,7,15,397.5,61.5,2.65,20.5,149.0,146.0,99.45
2016,9,11,7,30,480.0,73.0,2.5,21.0,200.0,208.52,151.51
2016,9,11,7,45,533.0,82.0,2.35,22.0,254.0,267.01,201.07
2016,9,11,8,0,586.0,91.0,2.2,23.0,308.0,331.31,254.1
2016,9,11,8,15,624.5,97.5,2.05,23.5,362.5,391.88,303.25
2016,9,11,8,30,663.0,104.0,1.9,24.0,417.0,455.72,353.04
2016,9,11,8,45,689.0,110.0,1.8,25.0,468.0,514.83,396.73
2016,9,11,9,0,715.0,116.0,1.7,26.0,519.0,575.07,439.31
2016,9,11,9,15,586.5,177.0,1.65,26.0,527.5,588.8,446.7
2016,9,11,9,30,458.0,238.0,1.6,26.0,536.0,584.61,440.74
2016,9,11,9,45,622.0,185.0,1.6,26.5,618.0,681.65,510.6
2016,9,11,10,0,786.0,132.0,1.6,27.0,700.0,782.91,578.44
2016,9,11,10,15,797.5,134.5,1.6,27.5,736.0,825.71,603.44
2016,9,11,10,30,809.0,137.0,1.6,28.0,772.0,866.4,627.25
2016,9,11,10,45,817.0,139.0,1.6,28.5,801.0,901.06,646.87
2016,9,11,11,0,825.0,141.0,1.6,29.0,830.0,932.95,664.6
2016,9,11,11,15,831.0,142.0,1.6,29.0,851.0,958.91,679.84
2016,9,11,11,30,837.0,143.0,1.6,29.0,872.0,981.67,693.14
2016,9,11,11,45,865.5,127.5,1.65,29.0,890.5,997.48,702.91
2016,9,11,12,0,894.0,112.0,1.7,29.0,909.0,1018.68,716.18
2016,9,11,12,15,895.0,112.0,1.7,29.0,913.5,1025.07,719.68
2016,9,11,12,30,896.0,112.0,1.7,29.0,918.0,1027.67,721.14
2016,9,11,12,45,605.0,269.5,1.75,29.5,812.5,912.21,647.09
2016,9,11,13,0,314.0,427.0,1.8,30.0,707.0,767.71,545.6
2016,9,11,13,15,602.5,268.0,1.8,30.0,795.0,896.4,639.35
2016,9,11,13,30,891.0,109.0,1.8,30.0,883.0,987.94,697.66
2016,9,11,13,45,887.0,107.5,1.85,30.0,861.5,965.35,683.79
2016,9,11,14,0,883.0,106.0,1.9,30.0,840.0,939.32,668.96
2016,9,11,14,15,875.5,104.5,1.9,30.0,811.0,906.83,649.44
2016,9,11,14,30,868.0,103.0,1.9,30.0,782.0,871.39,627.98
2016,9,11,14,45,849.0,106.0,1.95,30.0,743.5,828.34,601.84
2016,9,11,15,0,830.0,109.0,2.0,30.0,705.0,788.21,577.35
2016,9,11,15,15,816.0,106.5,2.0,30.0,662.0,739.6,546.39
2016,9,11,15,30,802.0,104.0,2.0,30.0,619.0,689.53,514.04
2016,9,11,15,45,783.5,100.0,2.05,30.0,571.0,633.71,475.67
2016,9,11,16,0,765.0,96.0,2.1,30.0,523.0,577.46,435.65
2016,9,11,16,15,738.5,92.0,2.0,29.5,471.0,516.63,391.2
2016,9,11,16,30,712.0,88.0,1.9,29.0,419.0,457.02,346.15
2016,9,11,16,45,676.5,82.5,1.85,28.5,364.0,393.03,296.43
2016,9,11,17,0,641.0,77.0,1.8,28.0,309.0,331.91,247.17
2016,9,11,17,15,587.0,70.0,1.65,27.5,254.0,266.5,193.38
2016,9,11,17,30,533.0,63.0,1.5,27.0,199.0,206.96,143.46
2016,9,11,17,45,451.5,52.5,1.35,26.5,147.5,144.76,92.87
2016,9,11,18,0,370.0,42.0,1.2,26.0,96.0,92.72,52.53
2016,9,11,18,15,232.5,27.5,1.2,25.5,56.0,43.37,18.47
2016,9,11,18,30,95.0,13.0,1.2,25.0,16.0,12.84,0.0
2016,9,11,18,45,47.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,49.5,7.5,0.6,20.5,9.5,0.0,0.0
2016,9,12,6,30,99.0,15.0,0.6,21.0,19.0,15.92,0.0
2016,9,12,6,45,225.0,31.0,0.6,21.5,59.5,48.66,23.64
2016,9,12,7,0,351.0,47.0,0.6,22.0,100.0,99.79,60.25
2016,9,12,7,15,434.0,57.5,0.7,22.5,151.5,151.93,101.57
2016,9,12,7,30,517.0,68.0,0.8,23.0,203.0,214.37,152.9
2016,9,12,7,45,568.5,76.0,0.95,23.5,257.5,273.66,202.95
2016,9,12,8,0,620.0,84.0,1.1,24.0,312.0,338.5,256.46
2016,9,12,8,15,657.5,89.5,1.25,24.5,366.5,399.54,305.88
2016,9,12,8,30,695.0,95.0,1.4,25.0,421.0,463.66,356.09
2016,9,12,8,45,539.0,156.5,1.55,26.0,427.0,474.49,363.38
2016,9,12,9,0,383.0,218.0,1.7,27.0,433.0,463.33,352.98
2016,9,12,9,15,583.0,165.5,1.7,27.0,526.5,575.81,437.23
2016,9,12,9,30,783.0,113.0,1.7,27.0,620.0,692.68,521.59
2016,9,12,9,45,574.5,211.0,1.7,27.5,596.5,668.96,498.56
2016,9,12,10,0,366.0,309.0,1.7,28.0,573.0,618.25,457.33
2016,9,12,10,15,600.0,216.5,1.7,28.0,675.0,748.25,551.55
2016,9,12,10,30,834.0,124.0,1.7,28.0,777.0,875.2,634.95
2016,9,12,10,45,489.5,269.0,1.75,28.5,656.0,740.21,539.33
2016,9,12,11,0,145.0,414.0,1.8,29.0,535.0,562.43,408.64
2016,9,12,11,15,502.5,271.5,1.85,29.0,705.0,781.73,568.81
2016,9,12,11,30,860.0,129.0,1.9,29.0,875.0,981.55,698.9
2016,9,12,11,45,864.0,129.0,1.95,29.5,887.5,997.87,705.69
2016,9,12,12,0,868.0,129.0,2.0,30.0,900.0,1010.66,712.33
2016,9,12,12,15,487.5,288.0,2.0,30.0,721.5,811.24,581.46
2016,9,12,12,30,107.0,447.0,2.0,30.0,543.0,559.56,402.9
2016,9,12,12,45,485.5,288.5,2.05,30.0,720.0,809.26,584.56
2016,9,12,13,0,864.0,130.0,2.1,30.0,897.0,1006.11,712.7
2016,9,12,13,15,860.5,129.5,2.1,30.0,883.5,992.55,702.53
2016,9,12,13,30,857.0,129.0,2.1,30.0,870.0,975.48,692.45
2016,9,12,13,45,849.5,129.0,2.15,30.0,848.0,951.69,678.74
2016,9,12,14,0,842.0,129.0,2.2,30.0,826.0,924.76,663.05
2016,9,12,14,15,833.5,127.0,2.2,30.0,796.0,898.55,647.32
2016,9,12,14,30,825.0,125.0,2.2,30.0,766.0,862.42,625.09
2016,9,12,14,45,812.5,123.0,2.2,30.0,729.0,820.39,598.89
2016,9,12,15,0,800.0,121.0,2.2,30.0,692.0,776.33,571.11
2016,9,12,15,15,784.0,118.0,2.2,30.0,649.5,726.8,539.27
2016,9,12,15,30,768.0,115.0,2.2,30.0,607.0,676.08,505.73
2016,9,12,15,45,745.5,112.0,2.2,30.0,558.0,620.17,466.54
2016,9,12,16,0,723.0,109.0,2.2,30.0,509.0,565.15,426.92
2016,9,12,16,15,694.5,104.0,2.1,29.5,457.0,504.09,382.23
2016,9,12,16,30,666.0,99.0,2.0,29.0,405.0,444.47,337.15
2016,9,12,16,45,624.0,93.5,1.9,29.0,350.5,380.13,286.53
2016,9,12,17,0,582.0,88.0,1.8,29.0,296.0,319.51,237.42
2016,9,12,17,15,525.0,79.0,1.65,28.0,242.0,254.65,185.03
2016,9,12,17,30,468.0,70.0,1.5,27.0,188.0,196.15,136.81
2016,9,12,17,45,378.0,58.5,1.35,26.5,137.5,134.01,87.05
2016,9,12,18,0,288.0,47.0,1.2,26.0,87.0,85.06,49.77
2016,9,12,18,15,169.0,29.0,1.2,25.5,50.0,39.16,16.69
2016,9,12,18,30,50.0,11.0,1.2,25.0,13.0,10.63,0.0
2016,9,12,18,45,25.0,5.5,1.25,25.0,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,4.5,0.7,21.5,4.5,0.0,0.0
2016,9,13,6,30,0.0,9.0,0.8,22.0,9.0,8.58,0.0
2016,9,13,6,45,6.0,29.5,0.9,22.5,30.5,27.86,15.22
2016,9,13,7,0,12.0,50.0,1.0,23.0,52.0,48.35,33.05
2016,9,13,7,15,27.5,73.5,1.2,23.5,80.5,75.73,55.38
2016,9,13,7,30,43.0,97.0,1.4,24.0,109.0,104.62,78.88
2016,9,13,7,45,55.0,121.0,1.6,24.5,139.5,134.89,103.36
2016,9,13,8,0,67.0,145.0,1.8,25.0,170.0,166.73,128.7
2016,9,13,8,15,64.0,168.0,1.75,25.5,195.0,192.21,148.52
2016,9,13,8,30,61.0,191.0,1.7,26.0,220.0,217.35,167.52
2016,9,13,8,45,106.0,221.0,1.7,26.5,278.0,276.61,212.7
2016,9,13,9,0,151.0,251.0,1.7,27.0,336.0,346.95,265.12
2016,9,13,9,15,133.0,274.0,1.6,27.0,353.5,366.6,278.31
2016,9,13,9,30,115.0,297.0,1.5,27.0,371.0,376.68,284.43
2016,9,13,9,45,100.5,314.5,1.45,27.5,382.5,388.77,291.51
2016,9,13,10,0,86.0,332.0,1.4,28.0,394.0,399.4,297.36
2016,9,13,10,15,79.5,346.5,1.3,28.0,406.0,412.31,305.44
2016,9,13,10,30,73.0,361.0,1.2,28.0,418.0,424.55,312.93
2016,9,13,10,45,57.0,357.5,1.15,28.5,403.0,408.7,299.96
2016,9,13,11,0,41.0,354.0,1.1,29.0,388.0,391.77,286.45
2016,9,13,11,15,67.5,388.5,1.1,29.0,446.0,454.36,330.84
2016,9,13,11,30,94.0,423.0,1.1,29.0,504.0,518.04,374.58
2016,9,13,11,45,73.0,412.0,1.1,29.5,475.5,487.11,351.37
2016,9,13,12,0,52.0,401.0,1.1,30.0,447.0,455.37,328.28
2016,9,13,12,15,88.5,425.5,1.15,30.0,505.0,518.35,372.92
2016,9,13,12,30,125.0,450.0,1.2,30.0,563.0,593.81,424.37
2016,9,13,12,45,145.5,449.5,1.25,30.5,580.0,613.44,436.99
2016,9,13,13,0,166.0,449.0,1.3,31.0,597.0,632.1,449.4
2016,9,13,13,15,280.0,413.0,1.4,31.0,656.5,716.14,508.95
2016,9,13,13,30,394.0,377.0,1.5,31.0,716.0,783.85,556.56
2016,9,13,13,45,354.0,382.0,1.6,31.0,681.0,742.47,529.34
2016,9,13,14,0,314.0,387.0,1.7,31.0,646.0,701.22,502.77
2016,9,13,14,15,570.0,252.5,1.75,31.0,701.5,792.1,571.52
2016,9,13,14,30,826.0,118.0,1.8,31.0,757.0,849.21,611.56
2016,9,13,14,45,803.5,121.0,1.9,31.0,718.0,810.02,587.48
2016,9,13,15,0,781.0,124.0,2.0,31.0,679.0,763.6,559.09
2016,9,13,15,15,721.5,142.5,2.05,30.5,630.5,706.64,523.46
2016,9,13,15,30,662.0,161.0,2.1,30.0,582.0,649.8,485.01
2016,9,13,15,45,683.5,135.5,2.2,30.0,540.0,604.19,454.49
2016,9,13,16,0,705.0,110.0,2.3,30.0,498.0,554.3,419.6
2016,9,13,16,15,676.0,105.0,2.25,29.5,446.0,493.9,375.34
2016,9,13,16,30,647.0,100.0,2.2,29.0,394.0,435.04,330.76
2016,9,13,16,45,603.5,94.0,2.2,29.0,340.0,370.64,280.1
2016,9,13,17,0,560.0,88.0,2.2,29.0,286.0,310.19,231.1
2016,9,13,17,15,501.5,79.0,2.0,28.5,233.0,246.26,178.89
2016,9,13,17,30,443.0,70.0,1.8,28.0,180.0,188.91,131.38
2016,9,13,17,45,352.5,58.0,1.65,27.5,130.5,127.97,82.83
2016,9,13,18,0,262.0,46.0,1.5,27.0,81.0,80.29,46.78
2016,9,13,18,15,131.0,28.0,1.5,26.5,45.5,35.25,14.07
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.53,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,59.0,14.0,1.0,23.0,16.0,14.44,0.0
2016,9,14,6,45,179.0,31.0,1.2,23.5,54.0,45.72,22.27
2016,9,14,7,0,299.0,48.0,1.4,24.0,92.0,93.05,56.53
2016,9,14,7,15,381.5,60.0,1.45,24.5,142.0,143.0,95.9
2016,9,14,7,30,464.0,72.0,1.5,25.0,192.0,205.26,146.76
2016,9,14,7,45,524.0,79.5,1.55,25.5,246.0,263.79,195.6
2016,9,14,8,0,584.0,87.0,1.6,26.0,300.0,328.94,248.86
2016,9,14,8,15,622.0,93.0,1.7,26.5,353.0,388.69,297.01
2016,9,14,8,30,660.0,99.0,1.8,27.0,406.0,451.63,346.07
2016,9,14,8,45,438.0,172.5,1.95,27.5,386.5,434.74,332.87
2016,9,14,9,0,216.0,246.0,2.1,28.0,367.0,382.83,291.7
2016,9,14,9,15,153.0,268.0,2.2,28.0,358.0,374.39,284.43
2016,9,14,9,30,90.0,290.0,2.3,28.0,349.0,351.84,266.05
2016,9,14,9,45,139.5,316.0,2.45,28.5,413.0,428.9,322.74
2016,9,14,10,0,189.0,342.0,2.6,29.0,477.0,502.22,375.21
2016,9,14,10,15,170.0,361.5,2.65,29.0,488.0,514.33,382.35
2016,9,14,10,30,151.0,381.0,2.7,29.0,499.0,524.55,388.4
2016,9,14,10,45,481.5,260.0,2.8,29.5,654.5,724.85,536.25
2016,9,14,11,0,812.0,139.0,2.9,30.0,810.0,920.32,667.94
2016,9,14,11,15,493.5,287.0,2.95,30.0,698.0,790.43,576.1
2016,9,14,11,30,175.0,435.0,3.0,30.0,586.0,622.16,452.54
2016,9,14,11,45,105.5,404.0,3.1,30.5,495.5,511.23,374.03
2016,9,14,12,0,36.0,373.0,3.2,31.0,405.0,410.28,300.15
2016,9,14,12,15,184.5,397.5,3.25,31.0,561.5,598.27,437.6
2016,9,14,12,30,333.0,422.0,3.3,31.0,718.0,786.46,567.81
2016,9,14,12,45,581.0,282.0,3.35,31.0,795.5,901.24,650.89
2016,9,14,13,0,829.0,142.0,3.4,31.0,873.0,992.3,711.82
2016,9,14,13,15,567.0,276.0,3.4,31.0,772.5,867.0,627.56
2016,9,14,13,30,305.0,410.0,3.4,31.0,672.0,732.49,530.55
2016,9,14,13,45,173.5,380.5,3.4,31.0,529.0,558.15,409.17
2016,9,14,14,0,42.0,351.0,3.4,31.0,386.0,389.58,286.71
2016,9,14,14,15,417.5,242.5,3.4,31.0,565.0,644.27,480.04
2016,9,14,14,30,793.0,134.0,3.4,31.0,744.0,842.89,619.81
2016,9,14,14,45,779.0,132.0,3.45,31.0,707.5,800.55,591.22
2016,9,14,15,0,765.0,130.0,3.5,31.0,671.0,756.4,562.79
2016,9,14,15,15,749.0,126.5,3.45,30.5,628.5,707.64,531.49
2016,9,14,15,30,733.0,123.0,3.4,30.0,586.0,659.37,498.98
2016,9,14,15,45,715.5,117.0,3.35,30.0,539.0,604.91,459.87
2016,9,14,16,0,698.0,111.0,3.3,30.0,492.0,550.16,419.59
2016,9,14,16,15,668.5,106.0,3.15,29.5,440.5,489.84,374.59
2016,9,14,16,30,639.0,101.0,3.0,29.0,389.0,431.13,329.45
2016,9,14,16,45,606.5,92.5,2.9,29.0,336.5,369.47,280.21
2016,9,14,17,0,574.0,84.0,2.8,29.0,284.0,310.53,231.72
2016,9,14,17,15,516.5,75.0,2.45,28.5,230.5,246.17,178.68
2016,9,14,17,30,459.0,66.0,2.1,28.0,177.0,188.28,130.35
2016,9,14,17,45,375.0,54.0,1.8,27.5,128.5,129.21,82.8
2016,9,14,18,0,291.0,42.0,1.5,27.0,80.0,79.67,44.96
2016,9,14,18,15,166.5,25.5,1.45,26.5,44.5,34.68,11.53
2016,9,14,18,30,42.0,9.0,1.4,26.0,9.0,8.58,0.0
2016,9,14,18,45,21.0,4.5,1.35,26.0,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,10.08,0.0
2016,9,15,6,45,99.0,33.0,1.25,22.5,46.0,40.55,21.02
2016,9,15,7,0,170.0,56.0,1.5,23.0,81.0,80.8,52.34
2016,9,15,7,15,238.0,77.0,1.4,23.5,128.5,127.76,89.41
2016,9,15,7,30,306.0,98.0,1.3,24.0,176.0,183.37,134.39
2016,9,15,7,45,359.0,114.0,1.2,25.0,227.5,240.81,180.82
2016,9,15,8,0,412.0,130.0,1.1,26.0,279.0,301.6,228.78
2016,9,15,8,15,452.5,142.0,1.1,26.5,331.0,358.45,273.18
2016,9,15,8,30,493.0,154.0,1.1,27.0,383.0,419.18,319.12
2016,9,15,8,45,527.0,162.5,1.1,27.5,433.0,476.15,360.91
2016,9,15,9,0,561.0,171.0,1.1,28.0,483.0,535.5,403.05
2016,9,15,9,15,584.5,178.5,1.2,28.0,529.0,588.74,441.12
2016,9,15,9,30,608.0,186.0,1.3,28.0,575.0,646.32,481.34
2016,9,15,9,45,624.5,192.5,1.45,28.5,616.0,694.3,513.66
2016,9,15,10,0,641.0,199.0,1.6,29.0,657.0,741.55,544.97
2016,9,15,10,15,364.0,282.5,1.7,29.0,545.0,605.78,446.79
2016,9,15,10,30,87.0,366.0,1.8,29.0,433.0,442.94,326.03
2016,9,15,10,45,109.5,387.0,1.95,29.5,475.0,488.22,358.76
2016,9,15,11,0,132.0,408.0,2.1,30.0,517.0,545.65,398.22
2016,9,15,11,15,414.5,315.0,2.15,30.0,669.0,744.37,541.43
2016,9,15,11,30,697.0,222.0,2.2,30.0,821.0,935.48,670.73
2016,9,15,11,45,693.5,228.0,2.3,30.5,831.5,948.8,676.52
2016,9,15,12,0,690.0,234.0,2.4,31.0,842.0,958.91,682.08
2016,9,15,12,15,349.0,214.5,2.45,31.0,522.5,594.27,436.84
2016,9,15,12,30,8.0,195.0,2.5,31.0,203.0,192.86,140.73
2016,9,15,12,45,344.0,217.5,2.55,31.5,520.0,591.92,439.25
2016,9,15,13,0,680.0,240.0,2.6,32.0,837.0,952.88,680.59
2016,9,15,13,15,675.5,238.5,2.6,32.0,823.5,938.53,668.55
2016,9,15,13,30,671.0,237.0,2.6,32.0,810.0,921.26,658.11
2016,9,15,13,45,431.5,321.5,2.6,32.0,686.5,763.63,549.91
2016,9,15,14,0,192.0,406.0,2.6,32.0,563.0,597.74,432.76
2016,9,15,14,15,401.0,321.5,2.6,31.5,634.0,710.85,518.26
2016,9,15,14,30,610.0,237.0,2.6,31.0,705.0,793.97,580.32
2016,9,15,14,45,624.5,215.5,2.65,31.0,674.0,761.27,559.27
2016,9,15,15,0,639.0,194.0,2.7,31.0,643.0,725.09,536.36
2016,9,15,15,15,620.0,188.5,2.7,31.0,601.5,676.53,503.4
2016,9,15,15,30,601.0,183.0,2.7,31.0,560.0,627.54,469.56
2016,9,15,15,45,579.5,174.0,2.75,31.0,513.5,569.93,429.15
2016,9,15,16,0,558.0,165.0,2.8,31.0,467.0,516.48,390.63
2016,9,15,16,15,525.5,155.5,2.65,30.5,416.5,457.29,347.05
2016,9,15,16,30,493.0,146.0,2.5,30.0,366.0,400.43,304.06
2016,9,15,16,45,458.0,132.0,2.45,30.0,315.0,340.64,257.35
2016,9,15,17,0,423.0,118.0,2.4,30.0,264.0,284.21,212.1
2016,9,15,17,15,365.5,103.0,2.1,29.0,212.5,223.35,163.53
2016,9,15,17,30,308.0,88.0,1.8,28.0,161.0,169.24,119.83
2016,9,15,17,45,238.5,67.5,1.55,27.5,115.0,112.68,74.88
2016,9,15,18,0,169.0,47.0,1.3,27.0,69.0,67.62,40.38
2016,9,15,18,15,84.5,23.5,1.25,26.5,34.5,27.19,7.48
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,58.0,12.0,0.8,23.0,14.0,12.64,0.0
2016,9,16,6,45,177.5,29.5,0.95,23.5,51.5,44.93,21.13
2016,9,16,7,0,297.0,47.0,1.1,24.0,89.0,92.81,56.3
2016,9,16,7,15,380.5,59.0,0.9,24.5,139.0,143.0,95.79
2016,9,16,7,30,464.0,71.0,0.7,25.0,189.0,205.64,146.51
2016,9,16,7,45,522.0,79.5,0.5,26.0,243.0,264.6,194.33
2016,9,16,8,0,580.0,88.0,0.3,27.0,297.0,329.96,245.21
2016,9,16,8,15,618.5,94.5,0.4,27.5,350.5,390.29,292.45
2016,9,16,8,30,657.0,101.0,0.5,28.0,404.0,453.87,340.56
2016,9,16,8,45,684.0,106.5,0.6,28.5,455.0,512.69,383.73
2016,9,16,9,0,711.0,112.0,0.7,29.0,506.0,572.73,426.4
2016,9,16,9,15,732.0,116.0,0.7,29.0,553.0,627.96,464.41
2016,9,16,9,30,753.0,120.0,0.7,29.0,600.0,681.55,500.28
2016,9,16,9,45,506.5,225.0,0.7,29.5,557.5,634.34,461.86
2016,9,16,10,0,260.0,330.0,0.7,30.0,515.0,557.32,403.23
2016,9,16,10,15,233.5,353.0,0.7,30.0,526.0,560.2,404.65
2016,9,16,10,30,207.0,376.0,0.7,30.0,537.0,569.63,409.5
2016,9,16,10,45,140.5,381.0,0.7,30.5,492.0,521.33,373.9
2016,9,16,11,0,74.0,386.0,0.7,31.0,447.0,457.38,327.86
2016,9,16,11,15,71.5,394.5,0.7,31.0,455.0,465.75,333.62
2016,9,16,11,30,69.0,403.0,0.7,31.0,463.0,473.74,338.57
2016,9,16,11,45,467.0,263.0,0.75,31.5,672.5,757.48,537.01
2016,9,16,12,0,865.0,123.0,0.8,32.0,882.0,1001.93,686.34
2016,9,16,12,15,866.0,123.5,0.85,32.0,885.5,1008.25,687.49
2016,9,16,12,30,867.0,124.0,0.9,32.0,889.0,1010.88,689.91
2016,9,16,12,45,865.5,123.5,1.0,32.5,884.0,1006.24,687.75
2016,9,16,13,0,864.0,123.0,1.1,33.0,879.0,997.92,683.5
2016,9,16,13,15,861.0,122.5,1.15,33.0,865.5,984.5,676.79
2016,9,16,13,30,858.0,122.0,1.2,33.0,852.0,967.54,668.05
2016,9,16,13,45,548.0,260.0,1.25,33.0,722.0,810.2,569.78
2016,9,16,14,0,238.0,398.0,1.3,33.0,592.0,632.13,448.24
2016,9,16,14,15,535.0,256.5,1.4,33.0,670.5,764.15,546.03
2016,9,16,14,30,832.0,115.0,1.5,33.0,749.0,848.97,604.14
2016,9,16,14,45,814.0,116.0,1.6,33.0,711.0,810.99,581.06
2016,9,16,15,0,796.0,117.0,1.7,33.0,673.0,765.5,553.9
2016,9,16,15,15,780.0,114.0,1.75,32.5,630.0,715.93,524.16
2016,9,16,15,30,764.0,111.0,1.8,32.0,587.0,665.21,492.4
2016,9,16,15,45,743.0,107.0,1.85,32.0,539.0,609.3,453.99
2016,9,16,16,0,722.0,103.0,1.9,32.0,491.0,554.17,414.91
2016,9,16,16,15,693.0,98.0,1.85,31.5,439.0,492.9,370.52
2016,9,16,16,30,664.0,93.0,1.8,31.0,387.0,433.15,325.72
2016,9,16,16,45,622.5,87.0,1.75,31.0,333.0,368.81,275.4
2016,9,16,17,0,581.0,81.0,1.7,31.0,279.0,308.18,226.49
2016,9,16,17,15,521.5,72.5,1.55,30.0,225.0,243.45,174.36
2016,9,16,17,30,462.0,64.0,1.4,29.0,171.0,185.43,126.77
2016,9,16,17,45,374.5,51.5,1.25,28.5,122.5,125.33,78.95
2016,9,16,18,0,287.0,39.0,1.1,28.0,74.0,75.32,41.17
2016,9,16,18,15,143.5,19.5,1.1,27.5,37.0,26.79,4.07
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,13.24,0.0
2016,9,17,6,45,212.0,27.5,1.7,23.5,52.5,46.19,20.49
2016,9,17,7,0,341.0,43.0,2.0,24.0,91.0,97.14,57.9
2016,9,17,7,15,426.0,53.0,1.85,24.5,141.5,148.99,99.14
2016,9,17,7,30,511.0,63.0,1.7,25.0,192.0,211.36,150.53
2016,9,17,7,45,563.0,71.0,1.55,26.0,246.0,270.63,200.06
2016,9,17,8,0,615.0,79.0,1.4,27.0,300.0,335.5,252.51
2016,9,17,8,15,652.5,84.5,1.15,27.5,353.5,396.29,300.26
2016,9,17,8,30,690.0,90.0,0.9,28.0,407.0,460.15,347.8
2016,9,17,8,45,713.0,96.0,0.65,28.5,457.5,518.92,388.89
2016,9,17,9,0,736.0,102.0,0.4,29.0,508.0,577.6,427.21
2016,9,17,9,15,756.0,105.5,0.45,29.5,555.5,632.6,464.3
2016,9,17,9,30,776.0,109.0,0.5,30.0,603.0,687.29,499.82
2016,9,17,9,45,786.0,114.5,0.55,30.5,643.5,735.83,529.19
2016,9,17,10,0,796.0,120.0,0.6,31.0,684.0,782.6,557.01
2016,9,17,10,15,807.0,122.5,0.7,31.0,719.5,825.01,583.65
2016,9,17,10,30,818.0,125.0,0.8,31.0,755.0,865.22,608.84
2016,9,17,10,45,823.0,128.5,0.9,31.5,782.5,898.63,628.48
2016,9,17,11,0,828.0,132.0,1.0,32.0,810.0,929.07,646.29
2016,9,17,11,15,569.0,269.5,1.05,32.0,741.0,845.88,592.33
2016,9,17,11,30,310.0,407.0,1.1,32.0,672.0,737.76,517.18
2016,9,17,11,45,575.5,272.5,1.15,32.5,773.0,878.12,614.14
2016,9,17,12,0,841.0,138.0,1.2,33.0,874.0,993.63,684.23
2016,9,17,12,15,842.0,138.0,1.2,33.0,877.0,999.21,685.97
2016,9,17,12,30,843.0,138.0,1.2,33.0,880.0,1001.19,687.05
2016,9,17,12,45,585.5,275.0,1.3,33.0,789.5,899.11,624.72
2016,9,17,13,0,328.0,412.0,1.4,33.0,699.0,768.11,536.96
2016,9,17,13,15,581.0,274.0,1.45,33.0,770.5,881.31,618.46
2016,9,17,13,30,834.0,136.0,1.5,33.0,842.0,966.72,673.3
2016,9,17,13,45,828.5,134.0,1.55,33.0,820.0,942.34,658.64
2016,9,17,14,0,823.0,132.0,1.6,33.0,798.0,914.78,643.17
2016,9,17,14,15,491.5,251.0,1.6,33.0,644.5,719.18,515.43
2016,9,17,14,30,160.0,370.0,1.6,33.0,491.0,519.96,374.8
2016,9,17,14,45,184.5,349.0,1.65,33.0,482.0,511.88,372.17
2016,9,17,15,0,209.0,328.0,1.7,33.0,473.0,501.43,366.51
2016,9,17,15,15,462.0,229.0,1.7,33.0,523.0,595.17,437.71
2016,9,17,15,30,715.0,130.0,1.7,33.0,573.0,651.52,480.57
2016,9,17,15,45,692.5,125.0,1.75,33.0,525.0,595.55,441.45
2016,9,17,16,0,670.0,120.0,1.8,33.0,477.0,539.86,402.23
2016,9,17,16,15,638.5,114.0,1.75,32.5,425.5,478.79,358.24
2016,9,17,16,30,607.0,108.0,1.7,32.0,374.0,419.64,314.19
2016,9,17,16,45,564.0,100.0,1.65,31.5,320.5,355.76,265.2
2016,9,17,17,0,521.0,92.0,1.6,31.0,267.0,295.89,217.76
2016,9,17,17,15,459.0,81.5,1.45,30.5,214.5,229.87,164.75
2016,9,17,17,30,397.0,71.0,1.3,30.0,162.0,173.65,118.94
2016,9,17,17,45,308.0,56.0,1.2,29.5,114.5,115.48,73.36
2016,9,17,18,0,219.0,41.0,1.1,29.0,67.0,68.66,38.39
2016,9,17,18,15,109.5,20.5,1.15,28.5,33.5,25.4,1.32
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,24.0,11.0,11.24,0.0
2016,9,18,6,45,137.5,30.5,1.8,24.5,47.0,42.94,20.17
2016,9,18,7,0,242.0,50.0,2.0,25.0,83.0,88.51,54.86
2016,9,18,7,15,326.5,64.0,2.0,25.0,132.0,137.58,93.53
2016,9,18,7,30,411.0,78.0,2.0,25.0,181.0,197.27,142.36
2016,9,18,7,45,473.0,87.5,2.0,25.5,234.0,254.98,190.41
2016,9,18,8,0,535.0,97.0,2.0,26.0,287.0,322.51,245.39
2016,9,18,8,15,576.0,104.5,2.0,26.5,340.0,382.54,293.51
2016,9,18,8,30,617.0,112.0,2.0,27.0,393.0,446.17,342.81
2016,9,18,8,45,647.0,117.5,2.0,27.5,444.0,504.64,386.69
2016,9,18,9,0,677.0,123.0,2.0,28.0,495.0,564.69,430.27
2016,9,18,9,15,699.0,127.5,1.9,28.5,542.0,619.51,468.18
2016,9,18,9,30,721.0,132.0,1.8,29.0,589.0,674.38,504.78
2016,9,18,9,45,736.0,136.0,1.75,29.5,630.0,723.07,535.78
2016,9,18,10,0,751.0,140.0,1.7,30.0,671.0,767.91,562.71
2016,9,18,10,15,763.0,143.0,1.6,30.0,706.0,810.06,588.02
2016,9,18,10,30,775.0,146.0,1.5,30.0,741.0,850.23,611.57
2016,9,18,10,45,784.0,148.0,1.4,30.5,769.0,884.39,629.59
2016,9,18,11,0,793.0,150.0,1.3,31.0,797.0,915.93,645.6
2016,9,18,11,15,798.5,151.5,1.15,31.0,817.0,940.77,657.69
2016,9,18,11,30,804.0,153.0,1.0,31.0,837.0,962.49,667.58
2016,9,18,11,45,836.0,135.5,0.85,31.5,855.5,978.03,672.13
2016,9,18,12,0,868.0,118.0,0.7,32.0,874.0,999.65,680.06
2016,9,18,12,15,869.0,118.0,0.6,32.0,877.5,1005.29,680.74
2016,9,18,12,30,870.0,118.0,0.5,32.0,881.0,1007.21,679.52
2016,9,18,12,45,658.0,238.5,0.4,32.5,813.5,934.61,633.5
2016,9,18,13,0,446.0,359.0,0.3,33.0,746.0,840.37,569.11
2016,9,18,13,15,654.0,237.5,0.35,33.0,794.5,915.97,623.18
2016,9,18,13,30,862.0,116.0,0.4,33.0,843.0,964.01,651.92
2016,9,18,13,45,652.0,220.5,0.45,33.0,762.5,871.15,597.55
2016,9,18,14,0,442.0,325.0,0.5,33.0,682.0,765.06,529.27
2016,9,18,14,15,528.5,281.0,0.55,32.5,691.5,783.3,546.8
2016,9,18,14,30,615.0,237.0,0.6,32.0,701.0,796.92,559.77
2016,9,18,14,45,515.5,258.0,0.7,32.0,633.5,709.96,504.36
2016,9,18,15,0,416.0,279.0,0.8,32.0,566.0,630.87,453.2
2016,9,18,15,15,594.5,191.5,0.85,32.0,572.5,658.5,477.45
2016,9,18,15,30,773.0,104.0,0.9,32.0,579.0,661.99,483.91
2016,9,18,15,45,752.0,100.5,0.95,32.0,531.0,606.16,446.08
2016,9,18,16,0,731.0,97.0,1.0,32.0,483.0,550.28,407.47
2016,9,18,16,15,702.0,92.0,1.0,31.5,431.0,489.27,364.23
2016,9,18,16,30,673.0,87.0,1.0,31.0,379.0,429.1,319.91
2016,9,18,16,45,633.5,81.0,1.0,31.0,325.0,365.23,270.59
2016,9,18,17,0,594.0,75.0,1.0,31.0,271.0,304.85,222.28
2016,9,18,17,15,532.5,67.0,0.95,30.0,217.5,239.46,169.99
2016,9,18,17,30,471.0,59.0,0.9,29.0,164.0,181.02,122.31
2016,9,18,17,45,376.0,47.5,0.85,28.5,115.5,120.34,74.51
2016,9,18,18,0,281.0,36.0,0.8,28.0,67.0,71.67,38.11
2016,9,18,18,15,140.5,18.0,0.85,27.5,33.5,24.43,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
