Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,23.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,47.0,11.0,1.9,24.0,12.0,11.61,0.0
2016,9,19,6,45,185.0,27.0,2.2,24.5,49.5,43.86,18.78
2016,9,19,7,0,323.0,43.0,2.5,25.0,87.0,95.46,56.96
2016,9,19,7,15,412.5,53.5,2.55,25.5,137.5,147.8,98.41
2016,9,19,7,30,502.0,64.0,2.6,26.0,188.0,211.25,150.58
2016,9,19,7,45,566.5,69.5,2.65,26.5,243.5,271.76,201.58
2016,9,19,8,0,631.0,75.0,2.7,27.0,299.0,339.32,257.35
2016,9,19,8,15,669.0,80.5,2.6,27.5,353.0,401.26,307.46
2016,9,19,8,30,707.0,86.0,2.5,28.0,407.0,466.29,358.06
2016,9,19,8,45,735.0,89.5,2.45,29.0,459.0,525.61,401.96
2016,9,19,9,0,763.0,93.0,2.4,30.0,511.0,586.47,445.16
2016,9,19,9,15,782.5,96.5,2.25,30.5,558.5,642.34,483.57
2016,9,19,9,30,802.0,100.0,2.1,31.0,606.0,697.79,519.42
2016,9,19,9,45,817.0,102.5,2.0,31.5,648.0,747.95,549.92
2016,9,19,10,0,832.0,105.0,1.9,32.0,690.0,791.71,575.43
2016,9,19,10,15,842.5,106.5,1.85,32.0,725.5,833.27,600.6
2016,9,19,10,30,853.0,108.0,1.8,32.0,761.0,872.49,623.94
2016,9,19,10,45,862.0,109.0,1.8,32.5,789.5,907.25,643.41
2016,9,19,11,0,871.0,110.0,1.8,33.0,818.0,939.14,660.92
2016,9,19,11,15,875.5,111.0,1.9,33.0,838.0,963.66,676.28
2016,9,19,11,30,880.0,112.0,2.0,33.0,858.0,984.77,689.67
2016,9,19,11,45,885.5,110.5,2.1,33.5,870.5,1000.67,698.53
2016,9,19,12,0,891.0,109.0,2.2,34.0,883.0,1012.96,705.29
2016,9,19,12,15,892.0,109.5,2.25,34.0,886.5,1019.16,709.35
2016,9,19,12,30,893.0,110.0,2.3,34.0,890.0,1021.56,711.27
2016,9,19,12,45,892.0,109.0,2.4,34.5,884.5,1016.52,707.84
2016,9,19,13,0,891.0,108.0,2.5,35.0,879.0,1007.69,702.24
2016,9,19,13,15,887.5,107.5,2.55,35.0,864.5,993.18,694.2
2016,9,19,13,30,884.0,107.0,2.6,35.0,850.0,975.05,684.01
2016,9,19,13,45,879.0,106.0,2.7,35.0,827.5,951.44,670.85
2016,9,19,14,0,874.0,105.0,2.8,35.0,805.0,924.49,655.54
2016,9,19,14,15,865.5,103.5,2.85,35.0,775.0,890.68,635.37
2016,9,19,14,30,857.0,102.0,2.9,35.0,745.0,854.05,613.27
2016,9,19,14,45,846.0,99.5,2.95,35.0,707.5,811.68,587.18
2016,9,19,15,0,835.0,97.0,3.0,35.0,670.0,767.12,559.34
2016,9,19,15,15,819.5,94.5,3.0,34.5,626.5,721.22,531.09
2016,9,19,15,30,804.0,92.0,3.0,34.0,583.0,669.58,498.36
2016,9,19,15,45,783.0,89.0,3.0,34.0,534.0,612.85,458.47
2016,9,19,16,0,762.0,86.0,3.0,34.0,485.0,555.98,417.3
2016,9,19,16,15,733.5,82.0,2.85,33.5,432.5,494.18,371.72
2016,9,19,16,30,705.0,78.0,2.7,33.0,380.0,433.76,325.65
2016,9,19,16,45,665.0,73.0,2.55,32.5,325.5,369.21,275.01
2016,9,19,17,0,625.0,68.0,2.4,32.0,271.0,307.96,225.33
2016,9,19,17,15,563.5,60.5,2.2,31.0,217.0,241.36,171.12
2016,9,19,17,30,502.0,53.0,2.0,30.0,163.0,181.7,121.76
2016,9,19,17,45,402.5,43.0,1.8,29.5,114.0,119.98,72.92
2016,9,19,18,0,303.0,33.0,1.6,29.0,65.0,70.83,36.17
2016,9,19,18,15,151.5,16.5,1.6,28.5,32.5,23.63,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,68.0,11.0,1.6,23.0,12.0,12.18,0.0
2016,9,20,6,45,215.0,25.5,1.85,23.5,50.5,46.01,18.86
2016,9,20,7,0,362.0,40.0,2.1,24.0,89.0,98.99,58.3
2016,9,20,7,15,451.0,50.0,2.0,24.5,141.0,153.25,101.65
2016,9,20,7,30,540.0,60.0,1.9,25.0,193.0,218.52,155.62
2016,9,20,7,45,603.0,65.5,1.85,26.0,249.0,280.83,207.79
2016,9,20,8,0,666.0,71.0,1.8,27.0,305.0,349.97,264.01
2016,9,20,8,15,702.5,76.0,1.7,27.5,360.0,412.52,314.06
2016,9,20,8,30,739.0,81.0,1.6,28.0,415.0,478.0,364.23
2016,9,20,8,45,767.0,84.0,1.5,29.0,467.5,538.87,408.16
2016,9,20,9,0,795.0,87.0,1.4,30.0,520.0,600.79,450.72
2016,9,20,9,15,813.5,90.0,1.45,30.5,568.0,656.96,489.37
2016,9,20,9,30,832.0,93.0,1.5,31.0,616.0,712.52,525.24
2016,9,20,9,45,846.0,95.0,1.55,31.5,658.5,758.33,553.27
2016,9,20,10,0,860.0,97.0,1.6,32.0,701.0,806.28,582.34
2016,9,20,10,15,870.0,99.0,1.65,32.0,736.5,848.92,608.76
2016,9,20,10,30,880.0,101.0,1.7,32.0,772.0,889.09,633.45
2016,9,20,10,45,887.0,102.5,1.8,32.5,800.5,923.3,653.48
2016,9,20,11,0,894.0,104.0,1.9,33.0,829.0,954.43,671.54
2016,9,20,11,15,898.5,105.0,1.9,33.0,849.0,979.37,685.98
2016,9,20,11,30,903.0,106.0,1.9,33.0,869.0,1000.81,698.35
2016,9,20,11,45,904.5,107.0,1.95,33.5,880.5,1015.65,705.94
2016,9,20,12,0,906.0,108.0,2.0,34.0,892.0,1026.72,711.38
2016,9,20,12,15,907.0,108.0,2.0,34.0,895.0,1032.37,714.53
2016,9,20,12,30,908.0,108.0,2.0,34.0,898.0,1034.16,715.53
2016,9,20,12,45,906.0,108.0,2.0,34.0,892.5,1029.05,712.52
2016,9,20,13,0,904.0,108.0,2.0,34.0,887.0,1020.1,707.38
2016,9,20,13,15,900.5,107.5,2.0,34.0,872.5,1005.35,698.85
2016,9,20,13,30,897.0,107.0,2.0,34.0,858.0,986.92,688.22
2016,9,20,13,45,891.5,106.0,2.05,34.5,835.0,962.49,673.12
2016,9,20,14,0,886.0,105.0,2.1,35.0,812.0,934.69,656.0
2016,9,20,14,15,614.5,219.0,2.05,34.5,700.5,798.7,570.3
2016,9,20,14,30,343.0,333.0,2.0,34.0,589.0,649.31,467.06
2016,9,20,14,45,579.5,222.5,2.0,34.0,628.5,725.01,525.48
2016,9,20,15,0,816.0,112.0,2.0,34.0,668.0,771.95,559.63
2016,9,20,15,15,799.5,109.0,2.0,34.0,624.0,720.98,526.68
2016,9,20,15,30,783.0,106.0,2.0,34.0,580.0,668.88,492.7
2016,9,20,15,45,760.5,102.0,2.0,34.0,531.0,610.99,452.71
2016,9,20,16,0,738.0,98.0,2.0,34.0,482.0,553.18,411.62
2016,9,20,16,15,707.5,93.5,1.9,33.5,429.0,491.63,366.93
2016,9,20,16,30,677.0,89.0,1.8,33.0,376.0,430.95,321.37
2016,9,20,16,45,633.5,82.5,1.7,32.5,321.0,364.66,270.18
2016,9,20,17,0,590.0,76.0,1.6,32.0,266.0,302.34,220.4
2016,9,20,17,15,525.5,67.5,1.45,31.0,212.0,235.94,167.01
2016,9,20,17,30,461.0,59.0,1.3,30.0,158.0,176.89,118.78
2016,9,20,17,45,359.5,46.5,1.15,29.5,109.5,115.05,70.44
2016,9,20,18,0,258.0,34.0,1.0,29.0,61.0,65.31,33.35
2016,9,20,18,15,129.0,17.0,1.0,28.5,30.5,22.18,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,8.5,3.5,0.6,22.5,3.5,0.0,0.0
2016,9,21,6,30,17.0,7.0,0.7,23.0,7.0,7.12,0.0
2016,9,21,6,45,106.5,29.0,0.8,23.5,42.0,38.35,16.63
2016,9,21,7,0,196.0,51.0,0.9,24.0,77.0,82.12,51.7
2016,9,21,7,15,275.5,69.5,0.95,24.5,125.5,133.6,92.16
2016,9,21,7,30,355.0,88.0,1.0,25.0,174.0,193.43,140.4
2016,9,21,7,45,427.0,98.0,1.1,26.0,228.5,251.87,187.7
2016,9,21,8,0,499.0,108.0,1.2,27.0,283.0,318.57,240.67
2016,9,21,8,15,408.0,141.0,1.2,27.5,300.0,341.02,259.88
2016,9,21,8,30,317.0,174.0,1.2,28.0,317.0,346.36,264.41
2016,9,21,8,45,159.0,167.5,1.25,28.5,239.5,260.81,199.34
2016,9,21,9,0,1.0,161.0,1.3,29.0,162.0,152.95,114.42
2016,9,21,9,15,63.0,225.0,1.35,29.0,264.5,264.65,200.44
2016,9,21,9,30,125.0,289.0,1.4,29.0,367.0,387.11,290.72
2016,9,21,9,45,97.5,302.0,1.45,29.5,365.5,376.7,280.87
2016,9,21,10,0,70.0,315.0,1.5,30.0,364.0,371.88,275.66
2016,9,21,10,15,210.5,326.5,1.55,30.5,484.5,515.46,380.1
2016,9,21,10,30,351.0,338.0,1.6,31.0,605.0,669.49,486.05
2016,9,21,10,45,593.0,238.5,1.65,31.5,709.0,810.87,583.21
2016,9,21,11,0,835.0,139.0,1.7,32.0,813.0,944.35,666.97
2016,9,21,11,15,841.0,140.0,1.8,32.0,833.5,969.8,681.86
2016,9,21,11,30,847.0,141.0,1.9,32.0,854.0,991.96,695.95
2016,9,21,11,45,866.0,132.0,2.0,32.5,870.0,1004.05,702.5
2016,9,21,12,0,885.0,123.0,2.1,33.0,886.0,1021.58,712.58
2016,9,21,12,15,654.5,245.5,2.2,33.0,810.5,940.09,662.61
2016,9,21,12,30,424.0,368.0,2.3,33.0,735.0,833.73,589.38
2016,9,21,12,45,655.5,244.5,2.4,33.0,808.5,938.09,665.06
2016,9,21,13,0,887.0,121.0,2.5,33.0,882.0,1016.55,714.56
2016,9,21,13,15,633.0,246.5,2.55,33.0,784.5,903.98,643.03
2016,9,21,13,30,379.0,372.0,2.6,33.0,687.0,765.22,547.03
2016,9,21,13,45,625.0,244.0,2.65,33.5,747.5,868.67,622.54
2016,9,21,14,0,871.0,116.0,2.7,34.0,808.0,931.76,663.13
2016,9,21,14,15,862.5,114.0,2.75,33.5,777.5,897.36,643.16
2016,9,21,14,30,854.0,112.0,2.8,33.0,747.0,860.15,621.93
2016,9,21,14,45,843.5,109.5,2.85,33.0,709.5,823.5,599.56
2016,9,21,15,0,833.0,107.0,2.9,33.0,672.0,778.77,571.52
2016,9,21,15,15,817.5,104.0,2.9,32.5,628.0,727.81,539.74
2016,9,21,15,30,802.0,101.0,2.9,32.0,584.0,675.57,506.1
2016,9,21,15,45,782.0,97.0,2.9,32.0,534.5,618.38,465.63
2016,9,21,16,0,762.0,93.0,2.9,32.0,485.0,560.98,423.85
2016,9,21,16,15,732.5,88.5,2.8,31.5,432.0,498.04,377.25
2016,9,21,16,30,703.0,84.0,2.7,31.0,379.0,437.07,330.51
2016,9,21,16,45,662.5,78.0,2.6,31.0,324.0,371.17,277.95
2016,9,21,17,0,622.0,72.0,2.5,31.0,269.0,308.84,226.69
2016,9,21,17,15,559.0,63.5,2.2,30.0,214.0,241.07,171.25
2016,9,21,17,30,496.0,55.0,1.9,29.0,159.0,180.46,120.95
2016,9,21,17,45,396.0,43.5,1.65,28.0,110.0,117.88,71.54
2016,9,21,18,0,296.0,32.0,1.4,27.0,61.0,68.01,33.71
2016,9,21,18,15,148.0,16.0,1.4,26.5,30.5,22.3,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,57.0,9.0,1.1,21.0,10.0,10.13,0.0
2016,9,22,6,45,181.0,26.0,1.35,21.5,46.5,43.18,16.97
2016,9,22,7,0,305.0,43.0,1.6,22.0,83.0,93.15,56.33
2016,9,22,7,15,392.0,56.0,1.5,22.5,133.5,147.52,99.93
2016,9,22,7,30,479.0,69.0,1.4,23.0,184.0,211.75,152.94
2016,9,22,7,45,530.5,79.0,1.3,24.0,238.0,271.21,202.72
2016,9,22,8,0,582.0,89.0,1.2,25.0,292.0,336.24,255.37
2016,9,22,8,15,622.0,96.0,1.3,26.0,346.0,398.03,304.3
2016,9,22,8,30,662.0,103.0,1.4,27.0,400.0,463.19,353.95
2016,9,22,8,45,686.5,110.0,1.5,28.0,450.5,522.41,397.43
2016,9,22,9,0,711.0,117.0,1.6,29.0,501.0,582.56,439.97
2016,9,22,9,15,732.0,121.5,1.7,29.0,548.5,638.22,479.87
2016,9,22,9,30,753.0,126.0,1.8,29.0,596.0,693.73,518.78
2016,9,22,9,45,767.0,130.0,1.95,29.5,637.0,740.53,549.3
2016,9,22,10,0,781.0,134.0,2.1,30.0,678.0,787.99,579.52
2016,9,22,10,15,792.5,137.0,2.15,30.0,713.5,830.58,606.6
2016,9,22,10,30,804.0,140.0,2.2,30.0,749.0,871.03,632.1
2016,9,22,10,45,509.5,268.5,2.25,30.5,659.5,763.34,555.24
2016,9,22,11,0,215.0,397.0,2.3,31.0,570.0,615.31,446.42
2016,9,22,11,15,521.5,272.5,2.35,31.0,706.0,805.49,584.09
2016,9,22,11,30,828.0,148.0,2.4,31.0,842.0,981.02,699.02
2016,9,22,11,45,822.5,153.5,2.5,31.5,851.5,992.88,703.91
2016,9,22,12,0,817.0,159.0,2.6,32.0,861.0,1001.04,708.14
2016,9,22,12,15,524.0,296.0,2.65,32.0,746.5,858.84,613.98
2016,9,22,12,30,231.0,433.0,2.7,32.0,632.0,686.2,492.28
2016,9,22,12,45,518.5,298.0,2.8,32.5,742.0,853.73,612.83
2016,9,22,13,0,806.0,163.0,2.9,33.0,852.0,989.39,701.95
2016,9,22,13,15,455.0,284.5,2.95,33.0,672.5,765.79,552.04
2016,9,22,13,30,104.0,406.0,3.0,33.0,493.0,512.37,370.9
2016,9,22,13,45,438.0,284.5,3.1,33.0,633.5,731.11,533.03
2016,9,22,14,0,772.0,163.0,3.2,33.0,774.0,897.15,648.12
2016,9,22,14,15,761.5,160.5,3.25,33.0,743.0,866.71,628.12
2016,9,22,14,30,751.0,158.0,3.3,33.0,712.0,829.49,605.0
2016,9,22,14,45,714.5,165.0,3.35,33.0,670.5,778.94,572.7
2016,9,22,15,0,678.0,172.0,3.4,33.0,629.0,728.23,539.02
2016,9,22,15,15,340.5,171.0,3.4,32.5,400.5,442.69,334.46
2016,9,22,15,30,3.0,170.0,3.4,32.0,172.0,163.02,120.62
2016,9,22,15,45,143.5,191.0,3.45,32.0,264.5,286.61,218.06
2016,9,22,16,0,284.0,212.0,3.5,32.0,357.0,390.58,296.9
2016,9,22,16,15,159.0,185.5,3.4,31.5,265.5,273.68,208.24
2016,9,22,16,30,34.0,159.0,3.3,31.0,174.0,172.12,130.21
2016,9,22,16,45,26.0,136.5,3.25,30.5,147.0,144.25,109.03
2016,9,22,17,0,18.0,114.0,3.2,30.0,120.0,114.71,86.03
2016,9,22,17,15,9.0,91.0,2.9,29.5,94.0,88.81,65.57
2016,9,22,17,30,0.0,68.0,2.6,29.0,68.0,64.11,45.81
2016,9,22,17,45,0.0,45.5,2.3,28.5,45.5,42.68,28.16
2016,9,22,18,0,0.0,23.0,2.0,28.0,23.0,21.36,9.97
2016,9,22,18,15,0.0,11.5,1.95,27.5,11.5,10.96,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,112.5,23.0,2.4,23.5,37.5,34.18,12.44
2016,9,23,7,0,225.0,46.0,2.7,24.0,75.0,84.25,52.08
2016,9,23,7,15,315.5,60.5,2.85,24.0,123.5,134.37,91.79
2016,9,23,7,30,406.0,75.0,3.0,24.0,172.0,195.89,142.45
2016,9,23,7,45,492.0,79.5,3.2,24.5,227.5,259.09,195.12
2016,9,23,8,0,578.0,84.0,3.4,25.0,283.0,330.18,253.79
2016,9,23,8,15,618.5,90.0,3.45,25.5,336.5,390.85,303.58
2016,9,23,8,30,659.0,96.0,3.5,26.0,390.0,454.94,354.5
2016,9,23,8,45,700.5,96.5,3.6,26.5,443.0,516.72,402.33
2016,9,23,9,0,742.0,97.0,3.7,27.0,496.0,580.17,450.04
2016,9,23,9,15,485.0,190.0,3.75,27.5,460.0,538.73,414.84
2016,9,23,9,30,228.0,283.0,3.8,28.0,424.0,456.47,348.34
2016,9,23,9,45,524.5,194.0,3.85,28.5,549.0,620.06,473.36
2016,9,23,10,0,821.0,105.0,3.9,29.0,674.0,789.62,593.6
2016,9,23,10,15,831.5,107.0,3.9,29.0,709.0,825.94,616.3
2016,9,23,10,30,842.0,109.0,3.9,29.0,744.0,865.05,641.59
2016,9,23,10,45,851.5,109.5,3.95,29.5,772.0,899.11,662.22
2016,9,23,11,0,861.0,110.0,4.0,30.0,800.0,930.35,680.87
2016,9,23,11,15,866.0,111.0,4.0,30.0,820.0,954.8,696.09
2016,9,23,11,30,871.0,112.0,4.0,30.0,840.0,975.9,709.18
2016,9,23,11,45,608.5,257.5,4.0,30.5,769.5,896.95,653.86
2016,9,23,12,0,346.0,403.0,4.0,31.0,699.0,780.42,566.4
2016,9,23,12,15,605.5,262.0,4.05,31.0,782.0,907.87,660.87
2016,9,23,12,30,865.0,121.0,4.1,31.0,865.0,1003.73,724.44
2016,9,23,12,45,455.5,248.0,4.15,31.5,639.5,737.37,542.04
2016,9,23,13,0,46.0,375.0,4.2,32.0,414.0,425.07,310.89
2016,9,23,13,15,449.5,247.5,4.2,32.0,619.0,720.85,533.2
2016,9,23,13,30,853.0,120.0,4.2,32.0,824.0,956.21,693.79
2016,9,23,13,45,846.5,119.0,4.25,32.0,801.0,931.5,676.85
2016,9,23,14,0,840.0,118.0,4.3,32.0,778.0,903.65,659.63
2016,9,23,14,15,831.0,116.0,4.3,32.0,748.0,869.55,637.96
2016,9,23,14,30,822.0,114.0,4.3,32.0,718.0,838.76,618.49
2016,9,23,14,45,810.0,111.5,4.35,32.0,680.5,796.05,590.95
2016,9,23,15,0,798.0,109.0,4.4,32.0,643.0,751.35,561.8
2016,9,23,15,15,781.0,106.0,4.35,31.5,599.5,700.69,528.89
2016,9,23,15,30,764.0,103.0,4.3,31.0,556.0,649.01,493.94
2016,9,23,15,45,719.0,107.0,4.3,31.0,504.0,587.3,448.64
2016,9,23,16,0,674.0,111.0,4.3,31.0,452.0,526.68,403.16
2016,9,23,16,15,664.5,98.5,4.15,30.5,403.5,470.46,360.76
2016,9,23,16,30,655.0,86.0,4.0,30.0,355.0,413.8,316.46
2016,9,23,16,45,610.0,79.5,3.85,30.0,301.0,348.34,263.44
2016,9,23,17,0,565.0,73.0,3.7,30.0,247.0,287.11,212.48
2016,9,23,17,15,497.0,64.5,3.4,29.0,194.0,221.55,158.49
2016,9,23,17,30,429.0,56.0,3.1,28.0,141.0,163.84,110.54
2016,9,23,17,45,321.5,43.0,2.8,27.5,95.0,103.15,62.84
2016,9,23,18,0,214.0,30.0,2.5,27.0,49.0,55.43,26.16
2016,9,23,18,15,107.0,15.0,2.55,26.5,24.5,19.0,0.0
2016,9,23,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,118.5,22.0,2.85,23.5,37.0,33.87,11.33
2016,9,24,7,0,237.0,44.0,3.0,24.0,74.0,84.56,51.75
2016,9,24,7,15,327.5,58.0,3.1,24.0,122.5,134.98,91.85
2016,9,24,7,30,418.0,72.0,3.2,24.0,171.0,196.8,142.93
2016,9,24,7,45,483.5,80.5,3.35,24.5,224.0,257.77,194.34
2016,9,24,8,0,549.0,89.0,3.5,25.0,277.0,324.18,249.52
2016,9,24,8,15,274.5,100.5,3.6,25.0,194.5,238.92,186.8
2016,9,24,8,30,0.0,112.0,3.7,25.0,112.0,105.23,79.77
2016,9,24,8,45,135.5,169.5,3.85,25.5,242.5,250.3,196.05
2016,9,24,9,0,271.0,227.0,4.0,26.0,373.0,409.9,319.29
2016,9,24,9,15,510.0,171.5,4.0,26.5,476.0,536.95,417.23
2016,9,24,9,30,749.0,116.0,4.0,27.0,579.0,679.31,523.63
2016,9,24,9,45,488.0,220.5,4.05,27.5,530.5,620.29,473.63
2016,9,24,10,0,227.0,325.0,4.1,28.0,482.0,520.45,393.86
2016,9,24,10,15,520.5,223.0,4.05,28.0,607.5,690.93,523.67
2016,9,24,10,30,814.0,121.0,4.0,28.0,733.0,859.94,642.16
2016,9,24,10,45,513.5,257.5,4.0,28.5,648.5,756.18,564.18
2016,9,24,11,0,213.0,394.0,4.0,29.0,564.0,611.2,452.91
2016,9,24,11,15,529.5,259.0,4.0,29.0,696.5,799.36,593.68
2016,9,24,11,30,846.0,124.0,4.0,29.0,829.0,964.24,705.61
2016,9,24,11,45,463.5,267.0,4.0,29.5,654.0,760.45,561.8
2016,9,24,12,0,81.0,410.0,4.0,30.0,479.0,498.17,366.23
2016,9,24,12,15,463.5,270.0,4.0,30.0,667.0,770.73,570.15
2016,9,24,12,30,846.0,130.0,4.0,30.0,855.0,993.81,721.47
2016,9,24,12,45,561.0,271.5,4.05,30.0,751.0,867.86,634.7
2016,9,24,13,0,276.0,413.0,4.1,30.0,647.0,719.63,526.09
2016,9,24,13,15,553.5,271.5,4.05,30.0,730.0,848.05,623.47
2016,9,24,13,30,831.0,130.0,4.0,30.0,813.0,953.03,695.51
2016,9,24,13,45,822.5,129.5,4.0,30.0,789.5,926.99,678.22
2016,9,24,14,0,814.0,129.0,4.0,30.0,766.0,897.94,659.87
2016,9,24,14,15,804.5,127.0,4.0,30.0,735.5,863.56,637.92
2016,9,24,14,30,795.0,125.0,4.0,30.0,705.0,826.64,614.15
2016,9,24,14,45,751.0,137.0,4.0,30.0,662.0,774.02,579.39
2016,9,24,15,0,707.0,149.0,4.0,30.0,619.0,724.83,546.69
2016,9,24,15,15,490.5,203.0,3.95,29.5,518.5,586.13,445.56
2016,9,24,15,30,274.0,257.0,3.9,29.0,418.0,460.85,351.55
2016,9,24,15,45,440.0,194.0,3.9,29.0,426.5,494.54,380.05
2016,9,24,16,0,606.0,131.0,3.9,29.0,435.0,506.47,390.41
2016,9,24,16,15,556.5,125.0,3.7,28.5,379.5,439.15,338.92
2016,9,24,16,30,507.0,119.0,3.5,28.0,324.0,372.99,287.41
2016,9,24,16,45,449.5,111.0,3.35,28.0,272.5,309.61,236.39
2016,9,24,17,0,392.0,103.0,3.2,28.0,221.0,252.23,189.3
2016,9,24,17,15,327.0,87.5,3.0,27.5,172.0,191.5,139.71
2016,9,24,17,30,262.0,72.0,2.8,27.0,123.0,138.61,96.45
2016,9,24,17,45,175.5,52.0,2.6,26.5,81.0,83.71,53.49
2016,9,24,18,0,89.0,32.0,2.4,26.0,39.0,42.26,20.48
2016,9,24,18,15,44.5,16.0,2.4,25.5,19.5,17.13,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,20.0,2.05,23.0,20.0,18.59,5.04
2016,9,25,7,0,0.0,40.0,2.2,23.0,40.0,37.62,24.4
2016,9,25,7,15,15.0,63.0,2.3,23.0,67.0,62.92,45.27
2016,9,25,7,30,30.0,86.0,2.4,23.0,94.0,92.22,69.48
2016,9,25,7,45,45.0,110.0,2.5,23.5,124.0,123.09,94.67
2016,9,25,8,0,60.0,134.0,2.6,24.0,154.0,155.86,121.07
2016,9,25,8,15,66.5,158.0,2.6,24.0,184.5,186.51,145.62
2016,9,25,8,30,73.0,182.0,2.6,24.0,215.0,217.92,170.35
2016,9,25,8,45,125.5,209.5,2.65,24.5,273.5,286.56,223.77
2016,9,25,9,0,178.0,237.0,2.7,25.0,332.0,355.12,276.04
2016,9,25,9,15,167.0,261.0,2.65,25.0,356.5,381.91,295.25
2016,9,25,9,30,156.0,285.0,2.6,25.0,381.0,407.3,313.19
2016,9,25,9,45,163.5,302.0,2.6,25.5,409.0,438.16,334.84
2016,9,25,10,0,171.0,319.0,2.6,26.0,437.0,469.21,356.27
2016,9,25,10,15,235.5,332.5,2.6,26.0,504.0,544.86,411.73
2016,9,25,10,30,300.0,346.0,2.6,26.0,571.0,635.21,475.99
2016,9,25,10,45,308.5,358.5,2.6,26.0,597.5,666.04,496.41
2016,9,25,11,0,317.0,371.0,2.6,26.0,624.0,696.1,516.52
2016,9,25,11,15,363.5,363.0,2.55,26.0,659.5,739.59,546.76
2016,9,25,11,30,410.0,355.0,2.5,26.0,695.0,783.22,576.64
2016,9,25,11,45,327.0,388.0,2.5,26.5,662.0,742.74,544.92
2016,9,25,12,0,244.0,421.0,2.5,27.0,629.0,685.93,502.79
2016,9,25,12,15,282.5,413.0,2.45,27.0,654.5,730.18,533.9
2016,9,25,12,30,321.0,405.0,2.4,27.0,680.0,760.21,554.65
2016,9,25,12,45,304.0,406.5,2.4,27.0,665.0,743.45,542.76
2016,9,25,13,0,287.0,408.0,2.4,27.0,650.0,725.39,530.39
2016,9,25,13,15,204.0,406.0,2.3,27.0,577.0,625.49,459.98
2016,9,25,13,30,121.0,404.0,2.2,27.0,504.0,539.97,398.48
2016,9,25,13,45,66.5,321.5,2.15,27.0,376.5,385.64,288.11
2016,9,25,14,0,12.0,239.0,2.1,27.0,249.0,239.36,179.3
2016,9,25,14,15,6.0,153.0,2.0,26.5,158.0,149.54,111.79
2016,9,25,14,30,0.0,67.0,1.9,26.0,67.0,62.46,44.09
2016,9,25,14,45,0.0,55.0,1.85,26.0,55.0,51.24,35.36
2016,9,25,15,0,0.0,43.0,1.8,26.0,43.0,40.03,26.51
2016,9,25,15,15,0.0,28.0,1.8,25.5,28.0,26.04,15.4
2016,9,25,15,30,0.0,13.0,1.8,25.0,13.0,12.08,4.17
2016,9,25,15,45,0.0,26.0,1.85,25.0,26.0,24.16,14.05
2016,9,25,16,0,0.0,39.0,1.9,25.0,39.0,36.24,23.96
2016,9,25,16,15,0.0,34.0,1.85,24.5,34.0,31.58,20.3
2016,9,25,16,30,0.0,29.0,1.8,24.0,29.0,26.92,16.6
2016,9,25,16,45,0.0,24.5,1.75,24.0,24.5,22.73,13.19
2016,9,25,17,0,0.0,20.0,1.7,24.0,20.0,18.54,9.74
2016,9,25,17,15,0.0,15.5,1.65,23.5,15.5,14.36,6.27
2016,9,25,17,30,0.0,11.0,1.6,23.0,11.0,10.18,2.74
2016,9,25,17,45,0.0,7.0,1.6,23.0,7.0,6.48,0.0
2016,9,25,18,0,0.0,3.0,1.6,23.0,3.0,2.77,0.0
2016,9,25,18,15,0.0,1.5,1.65,23.0,1.5,1.43,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,6.0,3.7,20.0,6.0,5.55,0.0
2016,9,26,7,0,0.0,12.0,3.8,20.0,12.0,11.11,3.32
2016,9,26,7,15,0.0,20.0,3.85,19.5,20.0,18.54,9.76
2016,9,26,7,30,0.0,28.0,3.9,19.0,28.0,25.97,16.21
2016,9,26,7,45,0.0,37.0,4.0,19.0,37.0,34.35,23.33
2016,9,26,8,0,0.0,46.0,4.1,19.0,46.0,42.73,30.35
2016,9,26,8,15,0.0,35.5,4.15,19.0,35.5,32.96,22.08
2016,9,26,8,30,0.0,25.0,4.2,19.0,25.0,23.2,13.82
2016,9,26,8,45,0.0,39.0,4.3,19.0,39.0,36.24,24.63
2016,9,26,9,0,0.0,53.0,4.4,19.0,53.0,49.3,35.35
2016,9,26,9,15,0.0,80.0,4.4,19.0,80.0,74.52,55.97
2016,9,26,9,30,0.0,107.0,4.4,19.0,107.0,100.05,76.61
2016,9,26,9,45,0.0,116.0,4.4,19.5,116.0,108.64,83.17
2016,9,26,10,0,0.0,125.0,4.4,20.0,125.0,117.27,89.73
2016,9,26,10,15,0.5,139.5,4.4,20.0,140.5,131.63,101.05
2016,9,26,10,30,1.0,154.0,4.4,20.0,156.0,146.09,112.38
2016,9,26,10,45,10.0,219.5,4.4,20.0,228.0,218.28,169.51
2016,9,26,11,0,19.0,285.0,4.4,20.0,300.0,292.09,226.79
2016,9,26,11,15,9.5,201.0,4.4,20.0,208.5,200.05,154.61
2016,9,26,11,30,0.0,117.0,4.4,20.0,117.0,109.77,82.84
2016,9,26,11,45,0.0,124.0,4.4,20.5,124.0,116.49,88.05
2016,9,26,12,0,0.0,131.0,4.4,21.0,131.0,123.21,93.16
2016,9,26,12,15,4.5,170.0,4.35,21.0,174.0,165.32,126.54
2016,9,26,12,30,9.0,209.0,4.3,21.0,217.0,207.84,159.9
2016,9,26,12,45,4.5,136.0,4.25,21.5,140.0,132.49,100.41
2016,9,26,13,0,0.0,63.0,4.2,22.0,63.0,58.82,41.65
2016,9,26,13,15,6.5,158.0,4.15,22.0,163.5,155.5,118.66
2016,9,26,13,30,13.0,253.0,4.1,22.0,264.0,254.74,195.93
2016,9,26,13,45,6.5,163.5,4.1,22.0,169.0,160.53,122.55
2016,9,26,14,0,0.0,74.0,4.1,22.0,74.0,69.04,50.01
2016,9,26,14,15,0.0,102.5,4.05,22.0,102.5,95.82,71.57
2016,9,26,14,30,0.0,131.0,4.0,22.0,131.0,123.04,93.37
2016,9,26,14,45,49.5,216.5,3.95,22.0,249.5,254.19,198.42
2016,9,26,15,0,99.0,302.0,3.9,22.0,368.0,380.4,296.56
2016,9,26,15,15,58.5,256.0,3.8,21.5,294.5,298.16,233.1
2016,9,26,15,30,18.0,210.0,3.7,21.0,221.0,213.3,166.79
2016,9,26,15,45,14.5,190.0,3.65,21.0,198.0,190.66,149.38
2016,9,26,16,0,11.0,170.0,3.6,21.0,175.0,168.42,132.01
2016,9,26,16,15,6.5,151.0,3.55,21.0,154.0,147.06,115.17
2016,9,26,16,30,2.0,132.0,3.5,21.0,133.0,126.26,98.61
2016,9,26,16,45,1.0,111.5,3.45,21.0,112.0,106.0,82.3
2016,9,26,17,0,0.0,91.0,3.4,21.0,91.0,85.93,65.88
2016,9,26,17,15,0.0,70.0,3.2,20.5,70.0,65.85,49.25
2016,9,26,17,30,0.0,49.0,3.0,20.0,49.0,45.84,32.36
2016,9,26,17,45,0.0,31.5,2.85,20.0,31.5,29.3,18.08
2016,9,26,18,0,0.0,14.0,2.7,20.0,14.0,12.98,2.48
2016,9,26,18,15,0.0,7.0,2.7,19.5,7.0,6.67,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,11.5,2.95,16.5,11.5,10.66,0.0
2016,9,27,7,0,0.0,23.0,3.0,17.0,23.0,21.34,11.73
2016,9,27,7,15,0.0,39.0,3.05,17.0,39.0,36.24,24.71
2016,9,27,7,30,0.0,55.0,3.1,17.0,55.0,51.31,37.74
2016,9,27,7,45,0.0,73.5,3.2,17.5,73.5,68.88,52.58
2016,9,27,8,0,0.0,92.0,3.3,18.0,92.0,86.52,67.17
2016,9,27,8,15,0.0,110.0,3.3,18.5,110.0,103.73,81.1
2016,9,27,8,30,0.0,128.0,3.3,19.0,128.0,121.0,94.83
2016,9,27,8,45,0.0,124.5,3.35,19.5,124.5,117.26,91.24
2016,9,27,9,0,0.0,121.0,3.4,20.0,121.0,113.67,87.83
2016,9,27,9,15,33.0,193.5,3.3,20.5,214.0,213.15,167.79
2016,9,27,9,30,66.0,266.0,3.2,21.0,307.0,314.16,246.27
2016,9,27,9,45,72.0,288.0,3.1,21.5,335.5,344.55,268.25
2016,9,27,10,0,78.0,310.0,3.0,22.0,364.0,375.36,290.42
2016,9,27,10,15,131.0,335.5,2.9,22.0,431.0,460.51,354.66
2016,9,27,10,30,184.0,361.0,2.8,22.0,498.0,539.16,412.5
2016,9,27,10,45,187.5,375.5,2.7,22.0,519.5,563.7,428.97
2016,9,27,11,0,191.0,390.0,2.6,22.0,541.0,587.73,445.22
2016,9,27,11,15,202.5,399.5,2.55,22.0,563.5,613.41,463.03
2016,9,27,11,30,214.0,409.0,2.5,22.0,586.0,638.68,480.41
2016,9,27,11,45,131.5,392.0,2.45,22.0,501.0,542.07,408.84
2016,9,27,12,0,49.0,375.0,2.4,22.0,416.0,429.74,324.98
2016,9,27,12,15,41.5,363.0,2.4,22.0,398.0,409.61,310.48
2016,9,27,12,30,34.0,351.0,2.4,22.0,380.0,389.3,295.36
2016,9,27,12,45,54.5,373.5,2.4,22.0,419.5,433.64,328.82
2016,9,27,13,0,75.0,396.0,2.4,22.0,459.0,477.66,361.42
2016,9,27,13,15,65.5,381.0,2.4,22.0,435.5,451.26,341.93
2016,9,27,13,30,56.0,366.0,2.4,22.0,412.0,424.95,322.78
2016,9,27,13,45,58.5,357.5,2.4,22.0,404.0,417.03,317.54
2016,9,27,14,0,61.0,349.0,2.4,22.0,396.0,408.82,312.02
2016,9,27,14,15,93.5,346.5,2.35,22.0,415.0,433.21,331.54
2016,9,27,14,30,126.0,344.0,2.3,22.0,434.0,465.84,356.72
2016,9,27,14,45,133.0,325.0,2.3,22.0,416.0,446.29,343.05
2016,9,27,15,0,140.0,306.0,2.3,22.0,398.0,425.84,328.88
2016,9,27,15,15,182.0,281.5,2.2,22.0,392.0,424.15,329.26
2016,9,27,15,30,224.0,257.0,2.1,22.0,386.0,418.28,326.13
2016,9,27,15,45,207.5,234.0,2.05,22.0,345.5,372.38,291.54
2016,9,27,16,0,191.0,211.0,2.0,22.0,305.0,327.73,257.52
2016,9,27,16,15,184.5,186.5,1.85,21.5,268.5,288.21,227.26
2016,9,27,16,30,178.0,162.0,1.7,21.0,232.0,249.16,196.59
2016,9,27,16,45,347.0,119.0,1.55,21.0,228.5,273.43,213.66
2016,9,27,17,0,516.0,76.0,1.4,21.0,225.0,268.92,204.13
2016,9,27,17,15,443.5,65.5,1.2,20.5,173.5,203.46,148.76
2016,9,27,17,30,371.0,55.0,1.0,20.0,122.0,145.09,99.52
2016,9,27,17,45,269.0,40.0,0.85,20.0,79.0,88.4,54.05
2016,9,27,18,0,167.0,25.0,0.7,20.0,36.0,43.04,13.79
2016,9,27,18,15,83.5,12.5,0.7,20.0,18.0,15.03,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.5,17.5,1.9,17.5,37.5,35.63,6.87
2016,9,28,7,0,343.0,35.0,2.2,18.0,75.0,95.12,56.66
2016,9,28,7,15,436.5,45.0,2.2,18.5,125.5,149.61,101.62
2016,9,28,7,30,530.0,55.0,2.2,19.0,176.0,215.67,157.73
2016,9,28,7,45,589.5,61.5,2.2,19.5,230.5,277.34,211.5
2016,9,28,8,0,649.0,68.0,2.2,20.0,285.0,345.39,269.31
2016,9,28,8,15,687.5,73.5,2.1,20.5,339.0,408.5,321.55
2016,9,28,8,30,726.0,79.0,2.0,21.0,393.0,474.13,373.69
2016,9,28,8,45,754.5,82.5,1.9,22.0,445.0,534.88,419.29
2016,9,28,9,0,783.0,86.0,1.8,23.0,497.0,596.71,463.6
2016,9,28,9,15,802.0,89.0,1.7,23.5,544.0,652.25,502.36
2016,9,28,9,30,821.0,92.0,1.6,24.0,591.0,707.2,537.95
2016,9,28,9,45,836.0,94.0,1.55,24.5,632.5,752.49,565.74
2016,9,28,10,0,851.0,96.0,1.5,25.0,674.0,800.31,594.69
2016,9,28,10,15,861.0,98.0,1.45,25.0,709.0,842.05,620.15
2016,9,28,10,30,871.0,100.0,1.4,25.0,744.0,881.32,643.68
2016,9,28,10,45,879.0,101.0,1.35,25.5,771.5,914.99,662.01
2016,9,28,11,0,887.0,102.0,1.3,26.0,799.0,945.65,678.21
2016,9,28,11,15,891.5,103.0,1.3,26.0,819.0,969.77,692.27
2016,9,28,11,30,896.0,104.0,1.3,26.0,839.0,990.4,704.26
2016,9,28,11,45,903.5,101.5,1.35,26.5,851.0,1006.55,713.0
2016,9,28,12,0,911.0,99.0,1.4,27.0,863.0,1019.04,719.62
2016,9,28,12,15,911.5,99.5,1.4,27.0,865.0,1024.05,722.39
2016,9,28,12,30,912.0,100.0,1.4,27.0,867.0,1025.16,723.01
2016,9,28,12,45,911.0,99.0,1.45,27.5,861.0,1019.24,718.88
2016,9,28,13,0,910.0,98.0,1.5,28.0,855.0,1009.45,712.56
2016,9,28,13,15,906.5,97.5,1.5,28.0,840.0,993.95,703.52
2016,9,28,13,30,903.0,97.0,1.5,28.0,825.0,974.77,692.34
2016,9,28,13,45,898.5,95.5,1.5,28.5,801.5,949.98,676.4
2016,9,28,14,0,894.0,94.0,1.5,29.0,778.0,921.78,658.43
2016,9,28,14,15,886.0,92.5,1.5,29.0,747.5,887.24,637.74
2016,9,28,14,30,878.0,91.0,1.5,29.0,717.0,849.82,615.12
2016,9,28,14,45,868.0,88.5,1.5,29.0,679.0,807.01,588.78
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,761.9,560.66
2016,9,28,15,15,843.0,83.5,1.45,28.5,597.0,711.11,528.91
2016,9,28,15,30,828.0,81.0,1.4,28.0,553.0,658.99,495.67
2016,9,28,15,45,808.5,77.5,1.4,28.0,504.0,604.88,457.44
2016,9,28,16,0,789.0,74.0,1.4,28.0,455.0,547.04,415.39
2016,9,28,16,15,760.0,70.0,1.3,27.5,402.0,483.73,368.12
2016,9,28,16,30,731.0,66.0,1.2,27.0,349.0,421.86,320.18
2016,9,28,16,45,689.0,61.0,1.15,27.0,294.5,355.4,266.69
2016,9,28,17,0,647.0,56.0,1.1,27.0,240.0,292.67,214.38
2016,9,28,17,15,578.5,49.0,1.05,26.5,186.0,224.55,157.71
2016,9,28,17,30,510.0,42.0,1.0,26.0,132.0,164.11,106.88
2016,9,28,17,45,392.0,31.5,0.95,25.5,85.0,100.37,56.82
2016,9,28,18,0,274.0,21.0,0.9,25.0,38.0,49.61,10.81
2016,9,28,18,15,137.0,10.5,0.9,24.5,19.0,14.89,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,16.5,3.65,15.5,39.5,37.32,5.48
