Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,7,0,396.0,33.0,3.9,16.0,79.0,102.07,60.38
2016,9,29,7,15,490.5,42.0,3.95,16.5,131.0,159.11,108.39
2016,9,29,7,30,585.0,51.0,4.0,17.0,183.0,227.81,167.92
2016,9,29,7,45,642.0,57.5,4.1,17.5,239.0,291.93,225.13
2016,9,29,8,0,699.0,64.0,4.2,18.0,295.0,361.76,285.94
2016,9,29,8,15,736.5,68.5,4.25,18.5,350.5,426.16,340.94
2016,9,29,8,30,774.0,73.0,4.3,19.0,406.0,493.34,396.27
2016,9,29,8,45,801.0,76.0,4.4,20.0,459.0,555.17,444.93
2016,9,29,9,0,828.0,79.0,4.5,21.0,512.0,617.81,492.46
2016,9,29,9,15,846.5,82.0,4.45,21.5,560.0,671.61,532.29
2016,9,29,9,30,865.0,85.0,4.4,22.0,608.0,727.68,570.48
2016,9,29,9,45,879.5,86.5,4.4,22.5,650.5,777.94,603.88
2016,9,29,10,0,894.0,88.0,4.4,23.0,693.0,826.46,635.58
2016,9,29,10,15,904.0,90.0,4.4,23.5,729.0,869.68,663.09
2016,9,29,10,30,914.0,92.0,4.4,24.0,765.0,910.29,688.47
2016,9,29,10,45,921.5,93.0,4.4,24.5,793.0,944.67,709.33
2016,9,29,11,0,929.0,94.0,4.4,25.0,821.0,975.84,727.89
2016,9,29,11,15,933.5,95.0,4.4,25.0,841.0,1000.76,743.65
2016,9,29,11,30,938.0,96.0,4.4,25.0,861.0,1022.02,757.05
2016,9,29,11,45,939.5,97.0,4.45,25.5,872.0,1036.54,764.87
2016,9,29,12,0,941.0,98.0,4.5,26.0,883.0,1047.13,770.24
2016,9,29,12,15,942.0,98.0,4.5,26.0,885.5,1052.14,773.3
2016,9,29,12,30,943.0,98.0,4.5,26.0,888.0,1053.11,773.91
2016,9,29,12,45,942.0,97.5,4.5,26.0,881.5,1047.52,770.38
2016,9,29,13,0,941.0,97.0,4.5,26.0,875.0,1037.93,764.4
2016,9,29,13,15,937.5,96.5,4.45,26.0,860.0,1021.96,754.07
2016,9,29,13,30,934.0,96.0,4.4,26.0,845.0,1002.18,741.36
2016,9,29,13,45,929.5,94.5,4.4,26.5,821.5,976.67,723.78
2016,9,29,14,0,925.0,93.0,4.4,27.0,798.0,947.62,703.95
2016,9,29,14,15,917.0,91.5,4.35,26.5,766.0,912.12,682.27
2016,9,29,14,30,909.0,90.0,4.3,26.0,734.0,873.64,658.41
2016,9,29,14,45,895.5,89.0,4.25,26.0,694.5,828.47,628.43
2016,9,29,15,0,882.0,88.0,4.2,26.0,655.0,781.19,596.74
2016,9,29,15,15,866.5,85.5,4.1,25.5,610.0,728.98,562.13
2016,9,29,15,30,851.0,83.0,4.0,25.0,565.0,675.41,525.89
2016,9,29,15,45,831.0,79.5,3.95,25.0,514.5,619.89,484.32
2016,9,29,16,0,811.0,76.0,3.9,25.0,464.0,560.58,438.83
2016,9,29,16,15,780.5,72.0,3.55,24.5,409.5,495.29,387.62
2016,9,29,16,30,750.0,68.0,3.2,24.0,355.0,431.56,335.99
2016,9,29,16,45,706.0,63.0,2.9,23.5,299.0,363.2,279.27
2016,9,29,17,0,662.0,58.0,2.6,23.0,243.0,298.76,224.02
2016,9,29,17,15,590.5,50.5,2.35,22.0,187.5,228.57,164.15
2016,9,29,17,30,519.0,43.0,2.1,21.0,132.0,166.27,110.59
2016,9,29,17,45,393.5,31.5,1.85,20.0,84.0,99.98,57.5
2016,9,29,18,0,268.0,20.0,1.6,19.0,36.0,47.31,5.89
2016,9,29,18,15,134.0,10.0,1.6,18.5,18.0,14.13,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.0,16.5,1.95,13.5,39.0,37.78,3.72
2016,9,30,7,0,402.0,33.0,2.2,14.0,78.0,103.53,61.57
2016,9,30,7,15,498.0,42.0,2.2,14.5,131.0,161.34,110.51
2016,9,30,7,30,594.0,51.0,2.2,15.0,184.0,230.98,170.9
2016,9,30,7,45,651.0,57.5,2.25,15.5,240.5,295.66,228.51
2016,9,30,8,0,708.0,64.0,2.3,16.0,297.0,365.97,289.42
2016,9,30,8,15,745.5,68.5,2.1,16.5,352.5,430.88,343.83
2016,9,30,8,30,783.0,73.0,1.9,17.0,408.0,498.54,397.93
2016,9,30,8,45,808.5,76.5,1.7,18.0,461.0,560.49,444.32
2016,9,30,9,0,834.0,80.0,1.5,19.0,514.0,623.08,488.64
2016,9,30,9,15,852.0,83.0,1.5,19.5,562.0,676.72,526.81
2016,9,30,9,30,870.0,86.0,1.5,20.0,610.0,732.62,563.33
2016,9,30,9,45,883.0,88.5,1.5,20.5,652.0,782.97,595.09
2016,9,30,10,0,896.0,91.0,1.5,21.0,694.0,831.43,624.99
2016,9,30,10,15,905.5,92.5,1.45,21.0,729.5,873.68,650.83
2016,9,30,10,30,915.0,94.0,1.4,21.0,765.0,913.26,674.6
2016,9,30,10,45,921.0,95.5,1.35,21.5,793.0,946.77,692.81
2016,9,30,11,0,927.0,97.0,1.3,22.0,821.0,976.99,708.72
2016,9,30,11,15,931.5,98.0,1.25,22.0,840.5,1001.78,722.42
2016,9,30,11,30,936.0,99.0,1.2,22.0,860.0,1022.91,733.83
2016,9,30,11,45,940.5,98.0,1.15,22.5,871.0,1038.07,740.15
2016,9,30,12,0,945.0,97.0,1.1,23.0,882.0,1049.35,744.18
2016,9,30,12,15,945.0,97.0,1.1,23.0,884.0,1053.28,746.28
2016,9,30,12,30,945.0,97.0,1.1,23.0,886.0,1053.18,746.17
2016,9,30,12,45,943.5,96.5,1.15,23.5,879.0,1047.0,742.08
2016,9,30,13,0,942.0,96.0,1.2,24.0,872.0,1036.82,735.74
2016,9,30,13,15,938.5,95.5,1.2,24.0,856.0,1020.76,726.42
2016,9,30,13,30,935.0,95.0,1.2,24.0,840.0,1000.89,714.9
2016,9,30,13,45,786.0,163.5,1.3,24.0,777.0,923.93,668.89
2016,9,30,14,0,637.0,232.0,1.4,24.0,714.0,845.55,620.09
2016,9,30,14,15,771.5,161.0,1.45,24.0,721.0,869.09,639.09
2016,9,30,14,30,906.0,90.0,1.5,24.0,728.0,869.73,641.02
2016,9,30,14,45,893.5,88.0,1.55,24.5,688.5,824.34,611.58
2016,9,30,15,0,881.0,86.0,1.6,25.0,649.0,776.78,580.8
2016,9,30,15,15,865.0,83.5,1.6,24.5,603.5,724.23,547.86
2016,9,30,15,30,849.0,81.0,1.6,24.0,558.0,670.38,513.2
2016,9,30,15,45,827.5,78.0,1.6,24.0,507.5,614.58,472.98
2016,9,30,16,0,806.0,75.0,1.6,24.0,457.0,555.16,428.9
2016,9,30,16,15,775.0,71.0,1.5,23.5,402.5,489.91,379.26
2016,9,30,16,30,744.0,67.0,1.4,23.0,348.0,426.32,329.02
2016,9,30,16,45,699.0,61.5,1.3,23.0,292.0,357.45,272.43
2016,9,30,17,0,654.0,56.0,1.2,23.0,236.0,292.67,217.39
2016,9,30,17,15,581.0,49.0,1.1,22.0,181.5,223.23,158.92
2016,9,30,17,30,508.0,42.0,1.0,21.0,127.0,161.9,106.76
2016,9,30,17,45,380.0,30.5,0.95,20.5,80.0,96.2,54.43
2016,9,30,18,0,252.0,19.0,0.9,20.0,33.0,44.1,0.0
2016,9,30,18,15,126.0,9.5,0.9,19.5,16.5,13.2,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,66.5,19.0,0.45,16.0,26.5,25.74,0.0
2016,10,1,7,0,133.0,38.0,0.4,16.0,53.0,62.27,39.08
2016,10,1,7,15,168.0,59.5,0.4,16.5,89.5,101.08,72.12
2016,10,1,7,30,203.0,81.0,0.4,17.0,126.0,144.3,108.89
2016,10,1,7,45,225.0,102.0,0.45,17.5,165.0,186.71,145.03
2016,10,1,8,0,247.0,123.0,0.5,18.0,204.0,231.63,182.34
2016,10,1,8,15,312.0,138.0,0.5,18.5,258.5,292.66,231.04
2016,10,1,8,30,377.0,153.0,0.5,19.0,313.0,367.35,288.79
2016,10,1,8,45,453.0,156.0,0.5,19.5,373.0,436.55,340.92
2016,10,1,9,0,529.0,159.0,0.5,20.0,433.0,512.54,396.48
2016,10,1,9,15,325.0,216.5,0.65,20.5,390.0,452.91,349.77
2016,10,1,9,30,121.0,274.0,0.8,21.0,347.0,372.84,286.69
2016,10,1,9,45,61.5,222.0,0.95,22.0,259.5,267.97,206.58
2016,10,1,10,0,2.0,170.0,1.1,23.0,172.0,162.67,123.57
2016,10,1,10,15,24.0,242.0,1.1,23.0,260.0,252.64,193.4
2016,10,1,10,30,46.0,314.0,1.1,23.0,348.0,357.76,271.54
2016,10,1,10,45,152.5,344.0,1.1,23.5,461.5,499.61,375.47
2016,10,1,11,0,259.0,374.0,1.1,24.0,575.0,647.73,478.26
2016,10,1,11,15,252.0,385.5,1.05,24.0,585.5,659.65,483.63
2016,10,1,11,30,245.0,397.0,1.0,24.0,596.0,657.23,480.92
2016,10,1,11,45,577.0,250.0,1.0,24.5,725.5,858.08,622.12
2016,10,1,12,0,909.0,103.0,1.0,25.0,855.0,1019.61,721.01
2016,10,1,12,15,634.0,242.0,0.95,25.0,767.5,914.44,652.03
2016,10,1,12,30,359.0,381.0,0.9,25.0,680.0,773.26,554.06
2016,10,1,12,45,259.5,396.0,0.9,25.5,611.5,689.28,497.05
2016,10,1,13,0,160.0,411.0,0.9,26.0,543.0,592.19,429.4
2016,10,1,13,15,306.5,364.5,0.9,26.0,610.5,694.14,503.51
2016,10,1,13,30,453.0,318.0,0.9,26.0,678.0,788.94,568.76
2016,10,1,13,45,392.5,330.0,0.95,26.0,635.5,723.71,524.78
2016,10,1,14,0,332.0,342.0,1.0,26.0,593.0,671.29,490.03
2016,10,1,14,15,281.5,336.5,1.1,26.0,543.0,610.65,449.84
2016,10,1,14,30,231.0,331.0,1.2,26.0,493.0,541.32,402.71
2016,10,1,14,45,241.0,309.5,1.3,26.0,470.5,517.55,388.18
2016,10,1,15,0,251.0,288.0,1.4,26.0,448.0,501.84,378.55
2016,10,1,15,15,246.0,266.5,1.45,25.5,413.5,454.67,346.37
2016,10,1,15,30,241.0,245.0,1.5,25.0,379.0,416.87,320.29
2016,10,1,15,45,131.5,209.5,1.55,25.0,282.0,298.61,230.83
2016,10,1,16,0,22.0,174.0,1.6,25.0,185.0,179.43,138.13
2016,10,1,16,15,18.0,154.0,1.55,24.5,162.0,156.73,121.12
2016,10,1,16,30,14.0,134.0,1.5,24.0,139.0,134.52,103.92
2016,10,1,16,45,8.0,113.5,1.45,24.0,116.0,111.5,85.57
2016,10,1,17,0,2.0,93.0,1.4,24.0,93.0,89.24,67.59
2016,10,1,17,15,1.0,70.5,1.25,23.0,70.5,67.17,49.58
2016,10,1,17,30,0.0,48.0,1.1,22.0,48.0,45.25,31.32
2016,10,1,17,45,0.0,29.5,1.0,21.0,29.5,27.62,16.02
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,10.2,0.0
2016,10,1,18,15,0.0,5.5,0.95,19.5,5.5,5.24,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,135.5,19.0,0.6,15.5,33.5,33.5,0.0
2016,10,2,7,0,271.0,38.0,0.6,16.0,67.0,87.4,53.2
2016,10,2,7,15,366.5,51.5,0.55,16.5,116.5,142.2,98.31
2016,10,2,7,30,462.0,65.0,0.5,17.0,166.0,208.29,153.49
2016,10,2,7,45,523.5,75.0,0.5,17.5,220.5,270.41,206.34
2016,10,2,8,0,585.0,85.0,0.5,18.0,275.0,339.22,263.18
2016,10,2,8,15,628.0,92.0,0.6,19.0,329.0,402.52,314.03
2016,10,2,8,30,671.0,99.0,0.7,20.0,383.0,469.43,365.72
2016,10,2,8,45,700.5,105.0,0.8,21.0,435.0,530.66,411.3
2016,10,2,9,0,730.0,111.0,0.9,22.0,487.0,593.21,456.19
2016,10,2,9,15,752.5,115.5,1.0,22.5,535.0,650.32,496.63
2016,10,2,9,30,775.0,120.0,1.1,23.0,583.0,707.32,535.93
2016,10,2,9,45,789.5,124.5,1.2,23.5,624.5,755.16,566.72
2016,10,2,10,0,804.0,129.0,1.3,24.0,666.0,803.81,597.63
2016,10,2,10,15,816.0,131.5,1.35,24.5,701.5,846.43,623.53
2016,10,2,10,30,828.0,134.0,1.4,25.0,737.0,886.82,647.73
2016,10,2,10,45,835.0,137.0,1.45,25.5,764.5,920.74,667.53
2016,10,2,11,0,842.0,140.0,1.5,26.0,792.0,951.7,685.39
2016,10,2,11,15,847.5,141.5,1.55,26.0,811.0,976.47,700.68
2016,10,2,11,30,853.0,143.0,1.6,26.0,830.0,997.88,713.99
2016,10,2,11,45,889.0,124.5,1.65,26.5,849.0,1015.17,723.43
2016,10,2,12,0,925.0,106.0,1.7,27.0,868.0,1038.04,736.44
2016,10,2,12,15,925.5,106.0,1.7,27.0,870.0,1042.22,738.62
2016,10,2,12,30,926.0,106.0,1.7,27.0,872.0,1042.45,738.72
2016,10,2,12,45,924.5,105.5,1.75,27.0,865.0,1036.19,735.73
2016,10,2,13,0,923.0,105.0,1.8,27.0,858.0,1026.03,730.49
2016,10,2,13,15,919.0,104.5,1.8,27.0,842.0,1009.59,720.78
2016,10,2,13,30,915.0,104.0,1.8,27.0,826.0,989.44,708.91
2016,10,2,13,45,908.5,103.0,1.85,27.5,801.5,962.83,692.27
2016,10,2,14,0,902.0,102.0,1.9,28.0,777.0,932.87,673.53
2016,10,2,14,15,892.5,100.0,1.9,28.0,745.0,896.03,651.09
2016,10,2,14,30,883.0,98.0,1.9,28.0,713.0,856.4,626.71
2016,10,2,14,45,863.5,99.0,1.95,28.0,672.5,809.44,597.68
2016,10,2,15,0,844.0,100.0,2.0,28.0,632.0,765.75,570.45
2016,10,2,15,15,826.5,97.0,2.0,27.5,586.5,712.6,536.92
2016,10,2,15,30,809.0,94.0,2.0,27.0,541.0,658.39,500.98
2016,10,2,15,45,785.0,90.0,2.0,27.0,490.5,598.3,457.78
2016,10,2,16,0,761.0,86.0,2.0,27.0,440.0,538.46,413.42
2016,10,2,16,15,727.0,81.5,1.85,26.5,386.0,474.37,364.6
2016,10,2,16,30,693.0,77.0,1.7,26.0,332.0,411.49,315.03
2016,10,2,16,45,643.0,70.0,1.55,25.5,276.5,341.98,258.87
2016,10,2,17,0,593.0,63.0,1.4,25.0,221.0,277.3,204.85
2016,10,2,17,15,514.5,54.0,1.3,24.0,167.5,207.81,147.09
2016,10,2,17,30,436.0,45.0,1.2,23.0,114.0,147.53,96.7
2016,10,2,17,45,304.5,31.5,1.1,22.0,70.0,84.37,46.96
2016,10,2,18,0,173.0,18.0,1.0,21.0,26.0,34.69,0.0
2016,10,2,18,15,86.5,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,113.0,19.5,0.5,17.5,31.5,31.87,0.0
2016,10,3,7,0,226.0,39.0,0.5,18.0,63.0,81.57,49.78
2016,10,3,7,15,322.0,54.0,0.6,18.5,111.0,133.93,92.46
2016,10,3,7,30,418.0,69.0,0.7,19.0,159.0,198.41,145.87
2016,10,3,7,45,483.0,79.5,0.8,19.5,212.5,261.15,198.93
2016,10,3,8,0,548.0,90.0,0.9,20.0,266.0,329.56,255.55
2016,10,3,8,15,592.0,97.5,1.15,21.0,319.0,391.77,306.06
2016,10,3,8,30,636.0,105.0,1.4,22.0,372.0,457.76,357.86
2016,10,3,8,45,673.0,109.0,1.65,23.0,424.0,519.36,404.81
2016,10,3,9,0,710.0,113.0,1.9,24.0,476.0,583.07,451.86
2016,10,3,9,15,733.0,117.0,1.95,24.5,523.0,638.96,491.72
2016,10,3,9,30,756.0,121.0,2.0,25.0,570.0,694.82,530.45
2016,10,3,9,45,773.0,124.5,2.05,25.5,611.5,742.55,561.37
2016,10,3,10,0,790.0,128.0,2.1,26.0,653.0,791.43,592.39
2016,10,3,10,15,802.0,130.5,2.15,26.0,687.5,833.47,619.53
2016,10,3,10,30,814.0,133.0,2.2,26.0,722.0,873.32,645.08
2016,10,3,10,45,534.0,252.5,2.3,26.5,644.5,771.44,571.86
2016,10,3,11,0,254.0,372.0,2.4,27.0,567.0,641.68,474.41
2016,10,3,11,15,226.5,386.0,2.45,27.0,563.0,623.94,462.07
2016,10,3,11,30,199.0,400.0,2.5,27.0,559.0,616.63,456.01
2016,10,3,11,45,251.5,396.0,2.55,27.5,600.5,679.71,500.0
2016,10,3,12,0,304.0,392.0,2.6,28.0,642.0,729.63,534.09
2016,10,3,12,15,578.0,265.5,2.65,28.0,741.5,879.11,642.59
2016,10,3,12,30,852.0,139.0,2.7,28.0,841.0,1013.08,730.78
2016,10,3,12,45,853.0,137.0,2.75,28.5,834.5,1007.81,725.32
2016,10,3,13,0,854.0,135.0,2.8,29.0,828.0,998.82,718.93
2016,10,3,13,15,849.5,134.0,2.8,29.0,812.5,981.93,708.63
2016,10,3,13,30,845.0,133.0,2.8,29.0,797.0,961.56,696.24
2016,10,3,13,45,839.5,130.5,2.85,29.0,773.5,935.26,680.47
2016,10,3,14,0,834.0,128.0,2.9,29.0,750.0,905.8,662.62
2016,10,3,14,15,824.0,126.0,2.9,29.0,718.0,869.95,640.11
2016,10,3,14,30,814.0,124.0,2.9,29.0,686.0,831.56,615.8
2016,10,3,14,45,797.5,122.0,2.95,29.0,647.0,785.62,586.43
2016,10,3,15,0,781.0,120.0,3.0,29.0,608.0,738.09,555.59
2016,10,3,15,15,761.5,116.0,2.95,28.5,563.5,687.17,522.2
2016,10,3,15,30,742.0,112.0,2.9,28.0,519.0,633.23,484.63
2016,10,3,15,45,715.0,107.5,2.9,28.0,469.5,573.75,441.17
2016,10,3,16,0,688.0,103.0,2.9,28.0,420.0,515.03,397.04
2016,10,3,16,15,651.5,97.0,2.65,27.5,367.5,450.92,347.73
2016,10,3,16,30,615.0,91.0,2.4,27.0,315.0,389.35,298.88
2016,10,3,16,45,562.5,82.5,2.2,26.5,261.0,321.72,244.14
2016,10,3,17,0,510.0,74.0,2.0,26.0,207.0,259.33,192.15
2016,10,3,17,15,430.5,62.0,1.8,25.0,155.5,191.6,136.2
2016,10,3,17,30,351.0,50.0,1.6,24.0,104.0,132.36,87.31
2016,10,3,17,45,231.0,33.0,1.45,23.5,62.5,73.53,40.74
2016,10,3,18,0,111.0,16.0,1.3,23.0,21.0,25.0,0.0
2016,10,3,18,15,55.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,69.5,20.5,2.45,20.5,27.5,27.75,0.0
2016,10,4,7,0,139.0,41.0,2.7,21.0,55.0,67.57,41.56
2016,10,4,7,15,230.5,59.5,2.85,21.5,100.5,119.33,83.19
2016,10,4,7,30,322.0,78.0,3.0,22.0,146.0,180.42,133.37
2016,10,4,7,45,405.0,87.0,3.15,22.5,199.0,239.87,183.2
2016,10,4,8,0,488.0,96.0,3.3,23.0,252.0,308.84,240.42
2016,10,4,8,15,534.0,104.5,3.45,23.0,303.5,372.08,292.97
2016,10,4,8,30,580.0,113.0,3.6,23.0,355.0,436.98,345.66
2016,10,4,8,45,617.0,118.0,3.8,23.5,405.5,496.73,392.56
2016,10,4,9,0,654.0,123.0,4.0,24.0,456.0,558.71,439.92
2016,10,4,9,15,358.5,189.5,4.05,24.0,375.0,447.84,352.34
2016,10,4,9,30,63.0,256.0,4.1,24.0,294.0,303.69,235.66
2016,10,4,9,45,133.0,284.0,4.15,24.5,370.5,399.29,309.58
2016,10,4,10,0,203.0,312.0,4.2,25.0,447.0,491.49,378.59
2016,10,4,10,15,318.0,301.0,4.15,25.0,525.0,595.16,456.52
2016,10,4,10,30,433.0,290.0,4.1,25.0,603.0,705.81,537.4
2016,10,4,10,45,299.5,334.5,4.1,25.5,554.5,635.55,481.54
2016,10,4,11,0,166.0,379.0,4.1,26.0,506.0,555.46,418.83
2016,10,4,11,15,472.0,269.5,4.05,26.0,643.5,756.92,571.42
2016,10,4,11,30,778.0,160.0,4.0,26.0,781.0,942.67,701.29
2016,10,4,11,45,539.5,275.5,4.0,26.5,709.0,844.43,628.57
2016,10,4,12,0,301.0,391.0,4.0,27.0,637.0,725.78,538.4
2016,10,4,12,15,569.5,260.5,3.95,27.0,727.0,864.96,643.25
2016,10,4,12,30,838.0,130.0,3.9,27.0,817.0,988.43,726.82
2016,10,4,12,45,838.0,128.5,3.85,27.5,810.0,982.71,720.52
2016,10,4,13,0,838.0,127.0,3.8,28.0,803.0,973.36,712.97
2016,10,4,13,15,833.5,126.0,3.7,28.0,788.0,956.62,701.83
2016,10,4,13,30,829.0,125.0,3.6,28.0,773.0,936.5,688.61
2016,10,4,13,45,825.5,121.5,3.5,28.0,750.0,911.24,672.08
2016,10,4,14,0,822.0,118.0,3.4,28.0,727.0,882.8,653.51
2016,10,4,14,15,812.0,116.0,3.3,28.0,696.0,847.31,630.2
2016,10,4,14,30,802.0,114.0,3.2,28.0,665.0,809.34,605.18
2016,10,4,14,45,787.0,112.0,3.1,28.5,627.0,765.1,574.57
2016,10,4,15,0,772.0,110.0,3.0,29.0,589.0,719.22,542.75
2016,10,4,15,15,753.0,106.5,2.9,29.0,545.5,667.49,507.61
2016,10,4,15,30,734.0,103.0,2.8,29.0,502.0,616.68,470.95
2016,10,4,15,45,708.5,98.5,2.75,29.0,453.5,558.64,428.38
2016,10,4,16,0,683.0,94.0,2.7,29.0,405.0,501.25,385.15
2016,10,4,16,15,646.0,88.5,2.4,28.5,353.5,437.87,336.31
2016,10,4,16,30,609.0,83.0,2.1,28.0,302.0,377.12,288.05
2016,10,4,16,45,555.5,75.5,1.85,28.0,249.5,310.71,233.86
2016,10,4,17,0,502.0,68.0,1.6,28.0,197.0,249.67,182.81
2016,10,4,17,15,419.0,57.5,1.45,27.0,146.5,183.21,128.49
2016,10,4,17,30,336.0,47.0,1.3,26.0,96.0,125.54,81.49
2016,10,4,17,45,210.5,31.0,1.2,25.5,57.0,68.15,36.41
2016,10,4,18,0,85.0,15.0,1.1,25.0,18.0,21.62,0.0
2016,10,4,18,15,42.5,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,102.0,18.5,1.95,21.5,29.0,29.91,0.0
2016,10,5,7,0,204.0,37.0,2.2,22.0,58.0,76.67,45.57
2016,10,5,7,15,305.0,51.5,2.35,22.5,105.0,128.29,87.31
2016,10,5,7,30,406.0,66.0,2.5,23.0,152.0,192.66,140.3
2016,10,5,7,45,481.5,74.0,2.7,23.5,205.5,255.9,193.73
2016,10,5,8,0,557.0,82.0,2.9,24.0,259.0,325.88,251.97
2016,10,5,8,15,601.5,89.0,2.9,24.5,311.5,388.13,303.03
2016,10,5,8,30,646.0,96.0,2.9,25.0,364.0,454.21,355.38
2016,10,5,8,45,686.0,98.0,2.9,25.5,416.0,515.66,402.67
2016,10,5,9,0,726.0,100.0,2.9,26.0,468.0,579.47,450.18
2016,10,5,9,15,748.0,104.0,2.85,26.5,514.5,633.51,488.82
2016,10,5,9,30,770.0,108.0,2.8,27.0,561.0,688.92,526.87
2016,10,5,9,45,789.0,109.5,2.75,27.5,602.0,738.78,558.81
2016,10,5,10,0,808.0,111.0,2.7,28.0,643.0,787.47,589.32
2016,10,5,10,15,819.0,113.5,2.65,28.5,677.5,829.05,614.43
2016,10,5,10,30,830.0,116.0,2.6,29.0,712.0,868.34,637.64
2016,10,5,10,45,839.0,117.0,2.55,29.5,738.5,901.61,656.57
2016,10,5,11,0,848.0,118.0,2.5,30.0,765.0,924.48,668.58
2016,10,5,11,15,853.5,119.0,2.45,30.0,784.0,948.16,682.51
2016,10,5,11,30,859.0,120.0,2.4,30.0,803.0,968.54,694.3
2016,10,5,11,45,870.0,115.5,2.4,30.5,815.0,984.89,702.67
2016,10,5,12,0,881.0,111.0,2.4,31.0,827.0,997.76,708.94
2016,10,5,12,15,881.5,111.0,2.4,31.0,828.5,1001.54,711.06
2016,10,5,12,30,882.0,111.0,2.4,31.0,830.0,1001.55,711.05
2016,10,5,12,45,880.5,110.0,2.4,31.5,823.0,994.74,705.51
2016,10,5,13,0,879.0,109.0,2.4,32.0,816.0,984.21,697.84
2016,10,5,13,15,875.0,108.5,2.4,32.0,800.0,968.15,688.27
2016,10,5,13,30,871.0,108.0,2.4,32.0,784.0,948.59,676.61
2016,10,5,13,45,865.0,106.0,2.45,32.0,760.5,922.12,661.06
2016,10,5,14,0,859.0,104.0,2.5,32.0,737.0,892.48,643.46
2016,10,5,14,15,849.5,102.5,2.55,32.0,705.5,857.33,622.16
2016,10,5,14,30,840.0,101.0,2.6,32.0,674.0,819.57,598.98
2016,10,5,14,45,827.5,98.0,2.65,32.0,635.5,780.63,574.77
2016,10,5,15,0,815.0,95.0,2.7,32.0,597.0,734.0,545.03
2016,10,5,15,15,797.0,92.0,2.7,31.5,553.0,681.77,511.77
2016,10,5,15,30,779.0,89.0,2.7,31.0,509.0,628.65,476.02
2016,10,5,15,45,754.5,85.0,2.75,31.0,460.0,569.83,433.6
2016,10,5,16,0,730.0,81.0,2.8,31.0,411.0,511.43,390.15
2016,10,5,16,15,694.5,76.5,2.6,30.5,358.5,448.42,341.98
2016,10,5,16,30,659.0,72.0,2.4,30.0,306.0,386.94,293.42
2016,10,5,16,45,608.0,65.5,2.2,29.5,252.5,319.91,239.23
2016,10,5,17,0,557.0,59.0,2.0,29.0,199.0,257.91,187.55
2016,10,5,17,15,473.0,50.0,1.85,28.0,148.0,189.66,131.43
2016,10,5,17,30,389.0,41.0,1.7,27.0,97.0,131.39,83.59
2016,10,5,17,45,250.0,27.0,1.55,26.5,57.0,70.46,35.43
2016,10,5,18,0,111.0,13.0,1.4,26.0,17.0,21.77,0.0
2016,10,5,18,15,55.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.5,18.0,1.7,22.5,28.5,30.13,0.0
2016,10,6,7,0,217.0,36.0,1.9,23.0,57.0,78.13,45.67
2016,10,6,7,15,321.0,49.5,2.05,23.5,104.5,130.2,87.82
2016,10,6,7,30,425.0,63.0,2.2,24.0,152.0,197.16,142.69
2016,10,6,7,45,516.0,67.5,2.4,24.5,207.0,261.75,196.83
2016,10,6,8,0,607.0,72.0,2.6,25.0,262.0,336.3,258.43
2016,10,6,8,15,650.0,77.5,2.6,25.5,315.5,398.93,309.69
2016,10,6,8,30,693.0,83.0,2.6,26.0,369.0,465.12,361.91
2016,10,6,8,45,346.5,116.0,2.65,26.5,259.0,333.92,261.39
2016,10,6,9,0,0.0,149.0,2.7,27.0,149.0,141.61,107.18
2016,10,6,9,15,48.5,206.5,2.7,27.0,235.0,239.29,184.11
2016,10,6,9,30,97.0,264.0,2.7,27.0,321.0,337.71,259.1
2016,10,6,9,45,476.0,177.5,2.7,27.5,486.5,569.33,437.13
2016,10,6,10,0,855.0,91.0,2.7,28.0,652.0,797.69,597.8
2016,10,6,10,15,866.0,93.0,2.7,28.5,686.5,839.78,622.04
2016,10,6,10,30,877.0,95.0,2.7,29.0,721.0,879.44,645.79
2016,10,6,10,45,889.5,93.5,2.7,29.5,749.0,913.89,665.84
2016,10,6,11,0,902.0,92.0,2.7,30.0,777.0,945.51,683.91
2016,10,6,11,15,589.5,236.5,2.75,30.0,689.0,836.85,610.68
2016,10,6,11,30,277.0,381.0,2.8,30.0,601.0,685.3,499.96
2016,10,6,11,45,596.5,238.0,2.85,30.5,718.0,863.62,629.35
2016,10,6,12,0,916.0,95.0,2.9,31.0,835.0,1013.71,724.91
2016,10,6,12,15,528.5,250.5,2.9,31.0,678.0,812.87,590.71
2016,10,6,12,30,141.0,406.0,2.9,31.0,521.0,571.92,416.34
2016,10,6,12,45,174.0,402.0,2.95,31.5,542.5,599.19,436.97
2016,10,6,13,0,207.0,398.0,3.0,32.0,564.0,625.21,455.15
2016,10,6,13,15,194.5,390.5,2.95,32.0,544.0,602.02,438.9
2016,10,6,13,30,182.0,383.0,2.9,32.0,524.0,578.39,422.6
2016,10,6,13,45,539.0,235.5,2.9,32.0,634.0,768.03,563.46
2016,10,6,14,0,896.0,88.0,2.9,32.0,744.0,906.56,657.07
2016,10,6,14,15,503.5,204.0,2.9,32.0,569.5,671.49,496.75
2016,10,6,14,30,111.0,320.0,2.9,32.0,395.0,418.9,310.29
2016,10,6,14,45,469.5,206.0,2.9,32.0,496.5,609.11,456.52
2016,10,6,15,0,828.0,92.0,2.9,32.0,598.0,739.09,550.91
2016,10,6,15,15,809.5,89.0,2.9,31.5,553.5,685.97,515.73
2016,10,6,15,30,791.0,86.0,2.9,31.0,509.0,631.96,479.33
2016,10,6,15,45,764.0,83.0,2.9,31.0,459.0,572.16,435.86
2016,10,6,16,0,737.0,80.0,2.9,31.0,409.0,512.99,391.56
2016,10,6,16,15,700.5,75.5,2.65,30.5,356.0,448.35,342.0
2016,10,6,16,30,664.0,71.0,2.4,30.0,303.0,386.97,293.32
2016,10,6,16,45,606.5,65.0,2.2,29.5,249.0,317.74,237.44
2016,10,6,17,0,549.0,59.0,2.0,29.0,195.0,254.3,184.7
2016,10,6,17,15,463.0,50.0,1.85,28.0,144.0,186.16,128.73
2016,10,6,17,30,377.0,41.0,1.7,27.0,93.0,128.24,81.28
2016,10,6,17,45,232.0,26.5,1.55,26.5,54.0,66.41,31.97
2016,10,6,18,0,87.0,12.0,1.4,26.0,15.0,18.65,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,124.5,16.5,0.5,22.5,28.5,28.35,0.0
2016,10,7,7,0,249.0,33.0,0.6,23.0,57.0,80.56,45.9
2016,10,7,7,15,354.5,45.0,0.75,23.5,104.5,134.9,90.03
2016,10,7,7,30,460.0,57.0,0.9,24.0,152.0,201.68,144.6
2016,10,7,7,45,547.5,60.5,1.1,24.5,207.0,265.83,198.24
2016,10,7,8,0,635.0,64.0,1.3,25.0,262.0,339.5,258.76
2016,10,7,8,15,675.5,69.0,1.55,25.0,314.5,401.85,310.44
2016,10,7,8,30,716.0,74.0,1.8,25.0,367.0,466.7,362.69
2016,10,7,8,45,497.0,141.5,2.05,25.5,357.5,448.88,348.99
2016,10,7,9,0,278.0,209.0,2.3,26.0,348.0,400.98,310.65
2016,10,7,9,15,288.5,230.0,2.5,26.0,386.5,444.75,343.77
2016,10,7,9,30,299.0,251.0,2.7,26.0,425.0,488.77,376.14
2016,10,7,9,45,149.5,187.5,2.95,26.5,274.5,309.35,239.41
2016,10,7,10,0,0.0,124.0,3.2,27.0,124.0,116.46,86.5
2016,10,7,10,15,0.0,130.5,3.4,27.0,130.5,122.71,91.43
2016,10,7,10,30,0.0,137.0,3.6,27.0,137.0,128.99,96.15
2016,10,7,10,45,436.0,118.0,3.8,27.5,448.0,540.63,419.31
2016,10,7,11,0,872.0,99.0,4.0,28.0,759.0,924.89,687.15
2016,10,7,11,15,465.5,229.0,4.2,28.0,582.5,706.77,531.67
2016,10,7,11,30,59.0,359.0,4.4,28.0,406.0,424.61,317.61
2016,10,7,11,45,35.0,299.5,4.6,28.5,328.0,337.44,253.31
2016,10,7,12,0,11.0,240.0,4.8,29.0,250.0,241.09,180.33
2016,10,7,12,15,171.5,308.5,4.95,29.0,447.5,495.65,374.67
2016,10,7,12,30,332.0,377.0,5.1,29.0,645.0,742.54,552.97
2016,10,7,12,45,215.5,382.0,5.25,29.0,555.5,618.16,461.83
2016,10,7,13,0,99.0,387.0,5.4,29.0,466.0,494.75,370.36
2016,10,7,13,15,137.0,383.5,5.45,28.5,490.5,539.38,405.39
2016,10,7,13,30,175.0,380.0,5.5,28.0,515.0,568.72,428.97
2016,10,7,13,45,259.5,352.5,5.55,28.0,545.5,624.75,472.52
2016,10,7,14,0,344.0,325.0,5.6,28.0,576.0,662.99,503.02
2016,10,7,14,15,221.0,319.5,5.55,27.5,478.0,528.26,403.45
2016,10,7,14,30,98.0,314.0,5.5,27.0,380.0,401.77,307.61
2016,10,7,14,45,49.0,196.5,5.5,27.0,229.5,233.99,179.83
2016,10,7,15,0,0.0,79.0,5.5,27.0,79.0,73.6,53.19
2016,10,7,15,15,4.0,128.5,5.4,26.5,131.0,123.87,93.64
2016,10,7,15,30,8.0,178.0,5.3,26.0,183.0,175.77,135.22
2016,10,7,15,45,19.0,174.0,5.25,25.5,183.0,178.75,138.43
2016,10,7,16,0,30.0,170.0,5.2,25.0,183.0,186.58,145.45
2016,10,7,16,15,278.5,134.5,5.1,24.5,232.0,286.16,226.8
2016,10,7,16,30,527.0,99.0,5.0,24.0,281.0,353.56,278.05
2016,10,7,16,45,474.5,88.0,4.9,23.5,230.0,286.44,221.9
2016,10,7,17,0,422.0,77.0,4.8,23.0,179.0,227.82,171.77
2016,10,7,17,15,337.5,62.5,4.6,22.5,130.5,162.83,117.02
2016,10,7,17,30,253.0,48.0,4.4,22.0,82.0,108.21,71.64
2016,10,7,17,45,126.5,29.5,4.2,21.5,46.5,52.86,25.65
2016,10,7,18,0,0.0,11.0,4.0,21.0,11.0,10.48,0.0
2016,10,7,18,15,0.0,5.5,3.9,20.5,5.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.0,16.5,3.5,14.0,28.0,28.5,0.0
2016,10,8,7,0,250.0,33.0,3.6,14.0,56.0,81.14,47.69
2016,10,8,7,15,353.0,45.5,3.65,14.5,103.5,135.38,94.07
2016,10,8,7,30,456.0,58.0,3.7,15.0,151.0,201.87,151.12
2016,10,8,7,45,522.0,67.0,3.75,16.0,204.0,264.05,205.83
2016,10,8,8,0,588.0,76.0,3.8,17.0,257.0,333.41,265.42
2016,10,8,8,15,632.0,82.5,3.7,17.5,310.0,396.49,318.98
2016,10,8,8,30,676.0,89.0,3.6,18.0,363.0,463.27,373.67
2016,10,8,8,45,707.5,93.5,3.55,18.5,414.0,523.87,421.81
2016,10,8,9,0,739.0,98.0,3.5,19.0,465.0,585.94,469.46
2016,10,8,9,15,761.0,101.5,3.4,19.5,511.5,639.81,509.28
2016,10,8,9,30,783.0,105.0,3.3,20.0,558.0,695.05,548.29
2016,10,8,9,45,801.0,107.0,3.25,21.0,599.5,744.98,580.37
2016,10,8,10,0,819.0,109.0,3.2,22.0,641.0,793.63,610.79
2016,10,8,10,15,830.5,111.5,3.15,22.5,675.0,835.78,637.21
2016,10,8,10,30,842.0,114.0,3.1,23.0,709.0,875.62,661.67
2016,10,8,10,45,852.5,114.5,3.1,23.5,736.5,909.77,682.27
2016,10,8,11,0,863.0,115.0,3.1,24.0,764.0,933.57,695.81
2016,10,8,11,15,868.5,116.0,3.0,24.5,783.0,957.32,708.6
2016,10,8,11,30,874.0,117.0,2.9,25.0,802.0,977.7,719.07
2016,10,8,11,45,877.5,117.0,2.85,25.5,812.5,991.55,725.68
2016,10,8,12,0,881.0,117.0,2.8,26.0,823.0,1001.77,730.05
2016,10,8,12,15,881.5,117.0,2.8,26.0,824.5,1005.33,732.13
2016,10,8,12,30,882.0,117.0,2.8,26.0,826.0,1005.14,732.0
2016,10,8,12,45,881.5,116.0,2.8,26.5,819.0,999.11,726.85
2016,10,8,13,0,881.0,115.0,2.8,27.0,812.0,989.35,719.49
2016,10,8,13,15,877.0,114.0,2.8,27.0,796.0,972.56,709.16
2016,10,8,13,30,873.0,113.0,2.8,27.0,780.0,952.25,696.68
2016,10,8,13,45,868.0,110.5,2.85,27.5,756.0,925.98,679.41
2016,10,8,14,0,863.0,108.0,2.9,28.0,732.0,896.49,660.06
2016,10,8,14,15,853.0,106.0,2.9,28.0,700.5,860.16,637.07
2016,10,8,14,30,843.0,104.0,2.9,28.0,669.0,827.12,616.24
2016,10,8,14,45,474.0,189.5,2.9,28.0,504.0,593.72,451.2
2016,10,8,15,0,105.0,275.0,2.9,28.0,339.0,358.59,272.55
2016,10,8,15,15,432.5,187.0,2.9,27.5,418.5,519.41,400.68
2016,10,8,15,30,760.0,99.0,2.9,27.0,498.0,622.89,481.08
2016,10,8,15,45,739.0,93.0,2.9,27.0,449.5,566.44,438.37
2016,10,8,16,0,718.0,87.0,2.9,27.0,401.0,508.52,394.32
2016,10,8,16,15,680.5,81.5,2.7,26.5,348.0,443.31,343.59
2016,10,8,16,30,643.0,76.0,2.5,26.0,295.0,380.75,293.28
2016,10,8,16,45,594.5,67.5,2.3,25.5,242.0,313.72,238.04
2016,10,8,17,0,546.0,59.0,2.1,25.0,189.0,251.49,185.14
2016,10,8,17,15,457.5,49.0,1.95,24.0,138.0,182.16,127.31
2016,10,8,17,30,369.0,39.0,1.8,23.0,87.0,123.42,78.49
2016,10,8,17,45,227.5,24.5,1.65,22.0,49.0,62.12,26.17
2016,10,8,18,0,86.0,10.0,1.5,21.0,11.0,16.42,0.0
2016,10,8,18,15,43.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.5,13.5,2.0,12.5,31.0,32.86,0.0
2016,10,9,7,0,389.0,27.0,2.2,13.0,62.0,99.19,55.78
2016,10,9,7,15,496.0,35.5,2.25,13.5,114.0,158.13,107.72
2016,10,9,7,30,603.0,44.0,2.3,14.0,166.0,229.63,170.04
