Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,7,45,664.5,50.0,2.4,15.0,222.0,295.74,229.08
2016,10,9,8,0,726.0,56.0,2.5,16.0,278.0,368.22,291.82
2016,10,9,8,15,621.5,86.5,2.6,17.0,302.0,396.08,317.67
2016,10,9,8,30,517.0,117.0,2.7,18.0,326.0,405.91,326.71
2016,10,9,8,45,495.5,141.5,2.85,19.0,363.5,448.51,359.85
2016,10,9,9,0,474.0,166.0,3.0,20.0,401.0,487.59,388.73
2016,10,9,9,15,684.5,121.0,2.9,20.5,496.0,611.19,483.92
2016,10,9,9,30,895.0,76.0,2.8,21.0,591.0,739.42,576.5
2016,10,9,9,45,908.5,78.0,2.75,21.5,633.5,789.91,608.48
2016,10,9,10,0,922.0,80.0,2.7,22.0,676.0,838.47,639.01
2016,10,9,10,15,932.0,81.5,2.7,22.5,711.0,881.28,665.41
2016,10,9,10,30,942.0,83.0,2.7,23.0,746.0,921.35,689.64
2016,10,9,10,45,949.0,84.5,2.7,23.5,774.0,955.74,709.83
2016,10,9,11,0,956.0,86.0,2.7,24.0,802.0,986.79,727.69
2016,10,9,11,15,960.5,86.5,2.7,24.0,821.0,1010.82,742.35
2016,10,9,11,30,965.0,87.0,2.7,24.0,840.0,1031.08,754.67
2016,10,9,11,45,965.0,89.0,2.75,24.5,850.0,1044.77,761.87
2016,10,9,12,0,965.0,91.0,2.8,25.0,860.0,1054.39,766.64
2016,10,9,12,15,965.5,91.0,2.85,25.0,861.5,1058.16,769.33
2016,10,9,12,30,966.0,91.0,2.9,25.0,863.0,1057.83,769.59
2016,10,9,12,45,964.0,91.0,2.95,25.0,855.5,1050.94,765.83
2016,10,9,13,0,962.0,91.0,3.0,25.0,848.0,1040.01,759.65
2016,10,9,13,15,958.5,90.0,3.05,25.0,831.5,1022.53,749.35
2016,10,9,13,30,955.0,89.0,3.1,25.0,815.0,1001.2,736.65
2016,10,9,13,45,948.0,88.5,3.15,25.0,790.0,973.48,719.79
2016,10,9,14,0,941.0,88.0,3.2,25.0,765.0,942.33,700.64
2016,10,9,14,15,932.0,86.5,3.2,24.5,732.0,905.08,678.29
2016,10,9,14,30,923.0,85.0,3.2,24.0,699.0,864.91,653.74
2016,10,9,14,45,908.5,84.0,3.2,24.0,658.5,818.26,623.15
2016,10,9,15,0,894.0,83.0,3.2,24.0,618.0,769.59,590.82
2016,10,9,15,15,876.5,80.5,3.05,23.5,571.5,715.4,554.51
2016,10,9,15,30,859.0,78.0,2.9,23.0,525.0,663.71,518.48
2016,10,9,15,45,833.5,75.0,2.75,23.0,473.5,601.65,471.54
2016,10,9,16,0,808.0,72.0,2.6,23.0,422.0,539.93,423.58
2016,10,9,16,15,772.5,68.0,2.3,22.5,367.0,472.75,370.35
2016,10,9,16,30,737.0,64.0,2.0,22.0,312.0,407.77,317.05
2016,10,9,16,45,681.0,58.5,1.75,21.5,255.5,335.79,256.9
2016,10,9,17,0,625.0,53.0,1.5,21.0,199.0,270.11,200.18
2016,10,9,17,15,534.0,44.5,1.5,20.0,145.0,197.12,138.4
2016,10,9,17,30,443.0,36.0,1.5,19.0,91.0,134.93,85.62
2016,10,9,17,45,221.5,18.0,1.5,18.5,45.5,53.89,19.17
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,164.0,14.0,0.85,12.5,29.0,30.29,0.0
2016,10,10,7,0,328.0,28.0,0.8,13.0,58.0,90.41,50.8
2016,10,10,7,15,437.0,39.5,0.8,13.5,109.0,149.18,102.06
2016,10,10,7,30,546.0,51.0,0.8,14.0,160.0,221.52,163.79
2016,10,10,7,45,612.5,58.5,0.8,15.0,216.0,287.57,221.14
2016,10,10,8,0,679.0,66.0,0.8,16.0,272.0,360.72,282.49
2016,10,10,8,15,721.5,71.5,0.75,17.0,327.5,426.02,335.35
2016,10,10,8,30,764.0,77.0,0.7,18.0,383.0,495.62,388.85
2016,10,10,8,45,794.0,81.0,0.65,19.0,436.5,559.2,435.27
2016,10,10,9,0,824.0,85.0,0.6,20.0,490.0,623.84,480.14
2016,10,10,9,15,845.0,88.0,0.7,20.5,538.5,681.92,521.21
2016,10,10,9,30,866.0,91.0,0.8,21.0,587.0,739.43,559.32
2016,10,10,9,45,881.0,93.5,0.9,22.0,629.5,785.86,587.71
2016,10,10,10,0,896.0,96.0,1.0,23.0,672.0,835.03,617.54
2016,10,10,10,15,906.5,98.0,1.0,23.5,707.5,877.82,642.38
2016,10,10,10,30,917.0,100.0,1.0,24.0,743.0,917.99,665.21
2016,10,10,10,45,924.5,101.5,1.0,24.5,770.5,952.04,683.9
2016,10,10,11,0,932.0,103.0,1.0,25.0,798.0,982.86,700.46
2016,10,10,11,15,937.0,104.0,1.0,25.0,817.5,1007.36,714.45
2016,10,10,11,30,942.0,105.0,1.0,25.0,837.0,1028.2,726.3
2016,10,10,11,45,947.5,104.0,1.05,25.5,848.0,1043.53,734.49
2016,10,10,12,0,953.0,103.0,1.1,26.0,859.0,1054.97,740.5
2016,10,10,12,15,953.0,103.0,1.1,26.0,860.0,1058.14,742.13
2016,10,10,12,30,953.0,103.0,1.1,26.0,861.0,1057.25,741.59
2016,10,10,12,45,951.0,102.5,1.15,26.5,853.0,1049.81,736.81
2016,10,10,13,0,949.0,102.0,1.2,27.0,845.0,1038.38,729.8
2016,10,10,13,15,944.5,101.5,1.2,27.0,828.0,1020.63,719.61
2016,10,10,13,30,940.0,101.0,1.2,27.0,811.0,999.13,707.27
2016,10,10,13,45,933.0,99.5,1.3,27.0,785.5,970.58,692.27
2016,10,10,14,0,926.0,98.0,1.4,27.0,760.0,938.66,674.97
2016,10,10,14,15,916.5,96.0,1.4,27.0,726.5,900.85,652.29
2016,10,10,14,30,907.0,94.0,1.4,27.0,693.0,860.2,627.64
2016,10,10,14,45,894.5,91.5,1.45,27.0,653.0,814.03,599.67
2016,10,10,15,0,882.0,89.0,1.5,27.0,613.0,765.74,569.8
2016,10,10,15,15,863.5,86.0,1.55,26.5,566.0,715.03,538.75
2016,10,10,15,30,845.0,83.0,1.6,26.0,519.0,658.6,501.6
2016,10,10,15,45,820.0,79.0,1.7,26.0,467.5,596.42,457.41
2016,10,10,16,0,795.0,75.0,1.8,26.0,416.0,534.56,411.69
2016,10,10,16,15,758.0,70.5,1.6,25.5,361.0,466.83,359.33
2016,10,10,16,30,721.0,66.0,1.4,25.0,306.0,401.47,306.96
2016,10,10,16,45,665.0,59.5,1.25,24.5,249.5,330.32,248.7
2016,10,10,17,0,609.0,53.0,1.1,24.0,193.0,263.88,192.5
2016,10,10,17,15,517.0,44.0,1.1,22.5,139.5,191.26,132.35
2016,10,10,17,30,425.0,35.0,1.1,21.0,86.0,129.61,80.9
2016,10,10,17,45,212.5,17.5,1.15,20.0,43.0,51.45,14.82
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.0,0.95,14.5,28.0,29.65,0.0
2016,10,11,7,0,314.0,28.0,0.9,15.0,56.0,88.38,48.68
2016,10,11,7,15,425.0,39.0,1.0,15.5,105.5,146.22,99.26
2016,10,11,7,30,536.0,50.0,1.1,16.0,155.0,217.85,160.12
2016,10,11,7,45,600.5,57.5,1.25,17.0,210.0,282.53,216.54
2016,10,11,8,0,665.0,65.0,1.4,18.0,265.0,354.08,277.14
2016,10,11,8,15,707.0,70.5,1.4,19.0,319.5,419.25,330.56
2016,10,11,8,30,749.0,76.0,1.4,20.0,374.0,486.72,383.45
2016,10,11,8,45,779.0,80.0,1.45,21.0,426.5,549.41,430.74
2016,10,11,9,0,809.0,84.0,1.5,22.0,479.0,613.2,476.92
2016,10,11,9,15,829.5,87.0,1.55,22.5,526.5,670.14,517.42
2016,10,11,9,30,850.0,90.0,1.6,23.0,574.0,726.49,554.92
2016,10,11,9,45,865.5,92.0,1.7,24.0,615.5,776.94,586.41
2016,10,11,10,0,881.0,94.0,1.8,25.0,657.0,820.3,612.55
2016,10,11,10,15,892.0,96.0,1.8,25.5,692.0,862.89,638.08
2016,10,11,10,30,903.0,98.0,1.8,26.0,727.0,902.94,661.56
2016,10,11,10,45,911.0,99.0,1.8,26.5,754.0,936.41,680.51
2016,10,11,11,0,919.0,100.0,1.8,27.0,781.0,966.73,697.34
2016,10,11,11,15,923.5,101.0,1.85,27.0,800.0,990.42,711.93
2016,10,11,11,30,928.0,102.0,1.9,27.0,819.0,1010.48,724.39
2016,10,11,11,45,933.5,101.0,2.0,27.5,829.5,1025.55,733.04
2016,10,11,12,0,939.0,100.0,2.1,28.0,840.0,1036.8,739.43
2016,10,11,12,15,939.0,100.0,2.1,28.0,841.5,1039.85,741.1
2016,10,11,12,30,939.0,100.0,2.1,28.0,843.0,1038.92,740.52
2016,10,11,12,45,937.5,99.0,2.15,28.5,835.0,1031.42,735.16
2016,10,11,13,0,936.0,98.0,2.2,29.0,827.0,1019.98,727.54
2016,10,11,13,15,932.0,97.0,2.25,29.0,810.5,1002.28,717.55
2016,10,11,13,30,928.0,96.0,2.3,29.0,794.0,980.86,705.31
2016,10,11,13,45,922.0,94.5,2.35,29.5,769.0,953.45,687.88
2016,10,11,14,0,916.0,93.0,2.4,30.0,744.0,922.68,668.33
2016,10,11,14,15,906.5,91.5,2.4,30.0,711.5,885.7,645.58
2016,10,11,14,30,897.0,90.0,2.4,30.0,679.0,845.93,620.88
2016,10,11,14,45,880.5,89.0,2.4,30.0,638.5,798.67,590.92
2016,10,11,15,0,864.0,88.0,2.4,30.0,598.0,749.64,559.42
2016,10,11,15,15,845.5,85.0,2.35,29.5,552.0,699.73,527.62
2016,10,11,15,30,827.0,82.0,2.3,29.0,506.0,644.18,489.86
2016,10,11,15,45,802.0,78.5,2.3,29.0,455.0,583.49,445.78
2016,10,11,16,0,777.0,75.0,2.3,29.0,404.0,523.18,400.53
2016,10,11,16,15,740.0,70.5,2.0,28.0,350.0,456.49,349.55
2016,10,11,16,30,703.0,66.0,1.7,27.0,296.0,392.23,298.53
2016,10,11,16,45,647.5,59.5,1.45,26.5,241.0,322.51,241.31
2016,10,11,17,0,592.0,53.0,1.2,26.0,186.0,257.39,186.26
2016,10,11,17,15,498.0,43.5,1.2,24.5,134.0,184.95,126.73
2016,10,11,17,30,404.0,34.0,1.2,23.0,82.0,123.78,76.08
2016,10,11,17,45,202.0,17.0,1.25,22.0,41.0,48.85,9.71
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,122.5,15.5,1.8,17.5,25.5,27.55,0.0
2016,10,12,7,0,245.0,31.0,2.0,18.0,51.0,79.32,43.24
2016,10,12,7,15,357.5,43.5,2.2,19.0,99.0,135.49,91.8
2016,10,12,7,30,470.0,56.0,2.4,20.0,147.0,205.02,149.81
2016,10,12,7,45,545.5,63.5,2.6,21.0,201.5,269.75,205.39
2016,10,12,8,0,621.0,71.0,2.8,22.0,256.0,342.65,266.57
2016,10,12,8,15,665.5,76.5,2.9,22.5,309.5,406.53,319.82
2016,10,12,8,30,710.0,82.0,3.0,23.0,363.0,474.03,374.13
2016,10,12,8,45,747.0,84.5,3.2,23.5,415.5,535.73,422.63
2016,10,12,9,0,784.0,87.0,3.4,24.0,468.0,600.64,472.06
2016,10,12,9,15,805.0,90.0,3.45,24.5,514.5,656.67,513.01
2016,10,12,9,30,826.0,93.0,3.5,25.0,561.0,712.22,551.35
2016,10,12,9,45,844.0,94.5,3.55,26.0,602.5,762.96,583.66
2016,10,12,10,0,862.0,96.0,3.6,27.0,644.0,806.77,610.5
2016,10,12,10,15,873.0,98.0,3.6,27.5,678.5,848.61,636.54
2016,10,12,10,30,884.0,100.0,3.6,28.0,713.0,887.98,660.59
2016,10,12,10,45,892.0,101.0,3.6,28.5,739.5,920.84,680.02
2016,10,12,11,0,900.0,102.0,3.6,29.0,766.0,950.62,697.31
2016,10,12,11,15,904.5,103.0,3.55,29.0,784.5,973.84,711.32
2016,10,12,11,30,909.0,104.0,3.5,29.0,803.0,993.53,723.09
2016,10,12,11,45,912.0,104.5,3.5,29.5,813.0,1007.55,730.16
2016,10,12,12,0,915.0,105.0,3.5,30.0,823.0,1017.8,734.92
2016,10,12,12,15,915.0,105.0,3.45,30.0,824.0,1020.71,736.23
2016,10,12,12,30,915.0,105.0,3.4,30.0,825.0,1019.74,735.25
2016,10,12,12,45,914.0,104.0,3.4,30.5,817.5,1012.8,729.51
2016,10,12,13,0,913.0,103.0,3.4,31.0,810.0,1002.02,721.52
2016,10,12,13,15,908.5,102.0,3.3,31.0,793.0,984.11,709.85
2016,10,12,13,30,904.0,101.0,3.2,31.0,776.0,962.61,696.01
2016,10,12,13,45,897.0,99.5,3.15,31.5,751.5,934.79,677.16
2016,10,12,14,0,890.0,98.0,3.1,32.0,727.0,903.74,656.33
2016,10,12,14,15,880.0,96.5,3.05,31.5,694.5,867.1,634.45
2016,10,12,14,30,870.0,95.0,3.0,31.0,662.0,827.79,610.62
2016,10,12,14,45,854.5,93.0,2.95,31.0,622.0,786.43,583.96
2016,10,12,15,0,839.0,91.0,2.9,31.0,582.0,737.62,551.95
2016,10,12,15,15,820.0,88.0,2.8,31.0,536.5,683.76,515.83
2016,10,12,15,30,801.0,85.0,2.7,31.0,491.0,629.07,477.01
2016,10,12,15,45,773.5,81.5,2.6,31.0,441.0,568.18,432.31
2016,10,12,16,0,746.0,78.0,2.5,31.0,391.0,507.96,386.86
2016,10,12,16,15,707.0,73.0,2.15,30.0,337.5,442.51,336.9
2016,10,12,16,30,668.0,68.0,1.8,29.0,284.0,378.77,286.48
2016,10,12,16,45,608.0,61.5,1.5,28.5,230.0,308.55,229.27
2016,10,12,17,0,548.0,55.0,1.2,28.0,176.0,244.42,175.55
2016,10,12,17,15,451.5,45.0,1.15,27.0,125.5,173.64,117.79
2016,10,12,17,30,355.0,35.0,1.1,26.0,75.0,114.46,69.32
2016,10,12,17,45,177.5,17.5,1.1,25.0,37.5,45.44,3.66
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,11.5,14.0,1.65,19.0,15.0,14.55,0.0
2016,10,13,7,0,23.0,28.0,1.9,19.0,30.0,31.71,16.28
2016,10,13,7,15,59.5,50.5,1.95,19.5,61.0,67.34,47.11
2016,10,13,7,30,96.0,73.0,2.0,20.0,92.0,104.96,78.53
2016,10,13,7,45,127.5,94.5,2.05,20.5,127.5,144.11,111.46
2016,10,13,8,0,159.0,116.0,2.1,21.0,163.0,186.98,147.11
2016,10,13,8,15,165.0,141.5,2.0,21.5,198.5,225.81,178.81
2016,10,13,8,30,171.0,167.0,1.9,22.0,234.0,265.12,209.9
2016,10,13,8,45,97.5,174.5,1.85,22.5,214.0,232.11,182.8
2016,10,13,9,0,24.0,182.0,1.8,23.0,194.0,190.99,148.64
2016,10,13,9,15,12.0,162.5,1.55,23.5,168.5,163.42,126.03
2016,10,13,9,30,0.0,143.0,1.3,24.0,143.0,135.46,103.09
2016,10,13,9,45,31.5,210.5,1.1,24.5,231.0,235.23,180.75
2016,10,13,10,0,63.0,278.0,0.9,25.0,319.0,334.21,254.02
2016,10,13,10,15,157.0,301.0,0.8,25.5,408.5,451.04,339.13
2016,10,13,10,30,251.0,324.0,0.7,26.0,498.0,563.09,416.73
2016,10,13,10,45,392.5,292.0,0.65,27.0,575.0,674.3,491.56
2016,10,13,11,0,534.0,260.0,0.6,28.0,652.0,792.49,567.06
2016,10,13,11,15,688.5,192.0,0.75,28.0,710.5,880.86,626.37
2016,10,13,11,30,843.0,124.0,0.9,28.0,769.0,959.88,676.43
2016,10,13,11,45,845.5,125.0,1.1,28.5,778.5,973.36,685.47
2016,10,13,12,0,848.0,126.0,1.3,29.0,788.0,983.26,693.09
2016,10,13,12,15,659.5,217.0,1.5,29.0,733.0,906.97,647.93
2016,10,13,12,30,471.0,308.0,1.7,29.0,678.0,815.27,586.94
2016,10,13,12,45,404.0,331.0,1.9,29.5,646.0,759.73,550.39
2016,10,13,13,0,337.0,354.0,2.1,30.0,614.0,716.52,520.53
2016,10,13,13,15,284.0,357.0,2.15,29.5,573.0,664.51,485.97
2016,10,13,13,30,231.0,360.0,2.2,29.0,532.0,599.92,442.27
2016,10,13,13,45,342.0,317.0,2.3,29.0,562.5,660.8,488.94
2016,10,13,14,0,453.0,274.0,2.4,29.0,593.0,713.8,528.8
2016,10,13,14,15,526.5,234.0,2.4,29.0,588.0,719.17,534.84
2016,10,13,14,30,600.0,194.0,2.4,29.0,583.0,721.67,539.06
2016,10,13,14,45,665.0,157.5,2.4,29.0,564.0,710.63,533.65
2016,10,13,15,0,730.0,121.0,2.4,29.0,545.0,691.0,522.01
2016,10,13,15,15,707.0,117.0,2.35,28.5,501.0,637.63,485.3
2016,10,13,15,30,684.0,113.0,2.3,28.0,457.0,584.13,447.64
2016,10,13,15,45,656.0,106.5,2.25,28.0,408.5,525.09,404.03
2016,10,13,16,0,628.0,100.0,2.2,28.0,360.0,467.15,360.02
2016,10,13,16,15,584.5,93.0,2.0,27.5,309.0,402.41,309.86
2016,10,13,16,30,541.0,86.0,1.8,27.0,258.0,341.17,260.92
2016,10,13,16,45,478.0,76.0,1.65,26.5,207.0,273.33,205.83
2016,10,13,17,0,415.0,66.0,1.5,26.0,156.0,210.42,153.56
2016,10,13,17,15,319.0,52.5,1.45,25.5,109.5,145.06,100.13
2016,10,13,17,30,223.0,39.0,1.4,25.0,63.0,91.61,56.6
2016,10,13,17,45,111.5,19.5,1.35,24.5,31.5,37.44,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,78.0,15.0,0.9,19.5,21.0,22.5,0.0
2016,10,14,7,0,156.0,30.0,1.0,20.0,42.0,63.25,32.91
2016,10,14,7,15,263.5,45.0,1.1,20.5,86.0,114.98,77.8
2016,10,14,7,30,371.0,60.0,1.2,21.0,130.0,179.15,130.54
2016,10,14,7,45,437.5,71.5,1.35,21.5,180.0,238.08,180.73
2016,10,14,8,0,504.0,83.0,1.5,22.0,230.0,307.28,238.36
2016,10,14,8,15,252.5,106.5,1.6,22.5,180.0,234.7,184.73
2016,10,14,8,30,1.0,130.0,1.7,23.0,130.0,125.11,96.54
2016,10,14,8,45,0.5,109.5,1.8,23.5,109.5,103.63,79.01
2016,10,14,9,0,0.0,89.0,1.9,24.0,89.0,83.06,62.07
2016,10,14,9,15,0.0,56.0,1.9,24.5,56.0,52.09,36.79
2016,10,14,9,30,0.0,23.0,1.9,25.0,23.0,21.37,11.74
2016,10,14,9,45,1.5,99.5,1.95,25.5,100.5,94.1,70.02
2016,10,14,10,0,3.0,176.0,2.0,26.0,178.0,170.21,129.19
2016,10,14,10,15,4.0,183.0,2.0,26.5,186.0,177.91,134.45
2016,10,14,10,30,5.0,190.0,2.0,27.0,194.0,185.71,139.91
2016,10,14,10,45,22.5,249.5,2.0,27.5,266.5,261.38,197.21
2016,10,14,11,0,40.0,309.0,2.0,28.0,339.0,352.84,264.31
2016,10,14,11,15,170.0,333.5,1.95,28.0,463.0,515.72,384.74
2016,10,14,11,30,300.0,358.0,1.9,28.0,587.0,683.43,502.26
2016,10,14,11,45,342.0,352.0,1.9,28.5,616.0,721.17,526.26
2016,10,14,12,0,384.0,346.0,1.9,29.0,645.0,758.14,550.49
2016,10,14,12,15,619.0,233.0,1.9,29.0,715.0,883.45,639.3
2016,10,14,12,30,854.0,120.0,1.9,29.0,785.0,974.28,696.79
2016,10,14,12,45,854.0,118.5,1.9,29.0,778.0,968.0,692.04
2016,10,14,13,0,854.0,117.0,1.9,29.0,771.0,958.12,686.19
2016,10,14,13,15,849.5,116.0,1.9,29.0,755.5,940.96,675.87
2016,10,14,13,30,845.0,115.0,1.9,29.0,740.0,928.17,668.52
2016,10,14,13,45,839.0,113.0,1.9,29.0,716.0,901.58,652.32
2016,10,14,14,0,833.0,111.0,1.9,29.0,692.0,871.91,634.25
2016,10,14,14,15,822.0,109.0,1.9,29.0,660.5,835.08,611.42
2016,10,14,14,30,811.0,107.0,1.9,29.0,629.0,795.84,586.86
2016,10,14,14,45,797.0,104.0,1.9,29.0,590.5,750.98,558.27
2016,10,14,15,0,783.0,101.0,1.9,29.0,552.0,704.43,528.18
2016,10,14,15,15,762.0,97.5,1.9,29.0,508.0,651.04,492.44
2016,10,14,15,30,741.0,94.0,1.9,29.0,464.0,597.17,454.27
2016,10,14,15,45,712.0,90.0,1.95,29.0,415.0,539.41,412.31
2016,10,14,16,0,683.0,86.0,2.0,29.0,366.0,481.01,368.51
2016,10,14,16,15,641.0,80.0,1.85,28.5,314.5,415.39,317.97
2016,10,14,16,30,599.0,74.0,1.7,28.0,263.0,353.02,268.26
2016,10,14,16,45,536.0,66.0,1.55,27.5,211.0,284.21,212.32
2016,10,14,17,0,473.0,58.0,1.4,27.0,159.0,221.96,160.33
2016,10,14,17,15,372.5,46.5,1.3,26.0,111.0,153.52,104.57
2016,10,14,17,30,272.0,35.0,1.2,25.0,63.0,97.24,58.47
2016,10,14,17,45,136.0,17.5,1.1,24.5,31.5,38.2,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,78.5,14.5,2.95,20.5,20.5,22.11,0.0
2016,10,15,7,0,157.0,29.0,3.1,21.0,41.0,62.23,30.95
2016,10,15,7,15,269.5,44.0,3.25,21.5,85.5,115.55,77.77
2016,10,15,7,30,382.0,59.0,3.4,22.0,130.0,181.52,132.18
2016,10,15,7,45,191.0,63.0,3.6,22.5,98.5,136.55,103.6
2016,10,15,8,0,0.0,67.0,3.8,23.0,67.0,62.71,46.27
2016,10,15,8,15,0.0,59.0,3.95,23.5,59.0,54.86,39.73
2016,10,15,8,30,0.0,51.0,4.1,24.0,51.0,47.4,33.43
2016,10,15,8,45,70.0,130.0,4.35,24.5,163.5,168.95,132.59
2016,10,15,9,0,140.0,209.0,4.6,25.0,276.0,308.58,242.82
2016,10,15,9,15,70.0,176.0,4.6,25.5,209.5,223.24,174.12
2016,10,15,9,30,0.0,143.0,4.6,26.0,143.0,135.57,102.84
2016,10,15,9,45,49.0,215.5,4.65,26.5,246.5,254.35,196.48
2016,10,15,10,0,98.0,288.0,4.7,27.0,350.0,373.98,287.6
2016,10,15,10,15,60.0,272.5,4.65,27.5,311.5,327.83,250.41
2016,10,15,10,30,22.0,257.0,4.6,28.0,273.0,268.5,203.54
2016,10,15,10,45,74.0,305.0,4.6,28.5,359.0,378.58,287.07
2016,10,15,11,0,126.0,353.0,4.6,29.0,445.0,493.78,371.45
2016,10,15,11,15,182.5,361.0,4.6,29.0,497.5,558.24,418.85
2016,10,15,11,30,239.0,369.0,4.6,29.0,550.0,623.96,466.66
2016,10,15,11,45,559.5,239.0,4.6,29.5,670.0,820.5,611.97
2016,10,15,12,0,880.0,109.0,4.6,30.0,790.0,984.72,721.8
2016,10,15,12,15,880.5,109.0,4.55,30.0,790.5,987.84,722.37
2016,10,15,12,30,881.0,109.0,4.5,30.0,791.0,987.23,721.73
2016,10,15,12,45,882.5,106.5,4.5,30.5,784.5,981.07,716.43
2016,10,15,13,0,884.0,104.0,4.5,31.0,778.0,971.17,708.86
2016,10,15,13,15,879.5,103.5,4.5,31.0,761.5,954.12,698.15
2016,10,15,13,30,875.0,103.0,4.5,31.0,745.0,933.6,685.27
2016,10,15,13,45,870.0,100.0,4.5,31.5,721.0,906.48,666.7
2016,10,15,14,0,865.0,97.0,4.5,32.0,697.0,876.16,646.09
2016,10,15,14,15,854.5,95.5,4.45,31.5,665.0,839.81,623.76
2016,10,15,14,30,844.0,94.0,4.4,31.0,633.0,800.96,599.53
2016,10,15,14,45,825.0,93.5,4.4,31.0,593.5,759.6,572.32
2016,10,15,15,0,806.0,93.0,4.4,31.0,554.0,711.15,539.82
2016,10,15,15,15,785.0,90.0,4.3,31.0,509.0,657.41,502.76
2016,10,15,15,30,764.0,87.0,4.2,31.0,464.0,603.14,462.95
2016,10,15,15,45,733.5,83.5,4.15,31.0,414.5,542.41,417.47
2016,10,15,16,0,703.0,80.0,4.1,31.0,365.0,484.12,372.54
2016,10,15,16,15,661.5,74.5,3.75,30.5,313.0,418.37,321.0
2016,10,15,16,30,620.0,69.0,3.4,30.0,261.0,355.8,270.37
2016,10,15,16,45,556.0,62.0,3.1,29.5,209.0,286.67,213.59
2016,10,15,17,0,492.0,55.0,2.8,29.0,157.0,224.18,160.98
2016,10,15,17,15,387.5,44.0,2.55,28.0,109.0,154.31,103.97
2016,10,15,17,30,283.0,33.0,2.3,27.0,61.0,97.11,56.88
2016,10,15,17,45,141.5,16.5,2.05,26.0,30.5,38.11,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,77.5,14.5,3.9,21.5,20.5,22.03,0.0
2016,10,16,7,0,155.0,29.0,4.0,22.0,41.0,61.8,29.33
2016,10,16,7,15,270.5,44.5,4.2,22.5,85.5,116.61,78.14
2016,10,16,7,30,386.0,60.0,4.4,23.0,130.0,184.01,133.6
2016,10,16,7,45,476.0,67.5,4.65,23.5,183.5,249.98,189.66
2016,10,16,8,0,566.0,75.0,4.9,24.0,237.0,324.7,252.57
2016,10,16,8,15,614.5,81.5,5.0,24.5,289.5,388.27,305.88
2016,10,16,8,30,663.0,88.0,5.1,25.0,342.0,455.98,360.9
2016,10,16,8,45,710.5,88.5,5.25,25.5,395.0,520.14,411.89
2016,10,16,9,0,758.0,89.0,5.4,26.0,448.0,585.65,462.59
2016,10,16,9,15,780.5,92.5,5.35,26.5,494.0,641.72,504.11
2016,10,16,9,30,803.0,96.0,5.3,27.0,540.0,697.5,543.45
2016,10,16,9,45,828.5,95.0,5.3,27.5,582.5,749.88,578.68
2016,10,16,10,0,854.0,94.0,5.3,28.0,625.0,801.4,612.7
2016,10,16,10,15,865.5,95.5,5.2,28.5,659.0,836.92,634.43
2016,10,16,10,30,877.0,97.0,5.1,29.0,693.0,875.59,658.1
2016,10,16,10,45,889.0,96.5,5.1,29.5,720.5,909.82,678.99
2016,10,16,11,0,901.0,96.0,5.1,30.0,748.0,941.18,697.79
2016,10,16,11,15,906.0,97.0,5.05,30.5,766.0,964.6,710.82
2016,10,16,11,30,911.0,98.0,5.0,31.0,784.0,984.49,721.51
2016,10,16,11,45,918.0,95.5,5.0,31.5,795.0,998.73,728.87
2016,10,16,12,0,925.0,93.0,5.0,32.0,806.0,1009.24,733.91
2016,10,16,12,15,925.5,93.0,4.95,32.0,806.5,1012.43,735.43
2016,10,16,12,30,926.0,93.0,4.9,32.0,807.0,1011.71,734.59
2016,10,16,12,45,924.0,93.0,4.85,32.0,799.5,1004.66,729.78
2016,10,16,13,0,922.0,93.0,4.8,32.0,792.0,993.76,722.65
2016,10,16,13,15,918.0,92.0,4.7,32.0,775.0,976.06,710.81
2016,10,16,13,30,914.0,91.0,4.6,32.0,758.0,954.72,697.05
2016,10,16,13,45,906.5,90.0,4.6,32.5,733.5,926.71,678.01
2016,10,16,14,0,899.0,89.0,4.6,33.0,709.0,895.48,656.94
2016,10,16,14,15,889.0,87.5,4.55,32.5,676.0,858.55,634.44
2016,10,16,14,30,879.0,86.0,4.5,32.0,643.0,818.96,609.95
2016,10,16,14,45,865.0,83.5,4.45,32.0,604.0,772.7,579.38
2016,10,16,15,0,851.0,81.0,4.4,32.0,565.0,724.58,547.23
2016,10,16,15,15,831.5,78.5,4.25,31.5,519.5,675.25,514.6
2016,10,16,15,30,812.0,76.0,4.1,31.0,474.0,620.5,475.85
2016,10,16,15,45,783.5,73.0,4.0,31.0,424.0,559.35,430.01
2016,10,16,16,0,755.0,70.0,3.9,31.0,374.0,498.98,383.47
2016,10,16,16,15,715.5,65.5,3.5,30.5,321.0,432.72,331.38
2016,10,16,16,30,676.0,61.0,3.1,30.0,268.0,369.24,279.78
2016,10,16,16,45,613.0,54.5,2.75,29.5,214.0,299.02,221.82
2016,10,16,17,0,550.0,48.0,2.4,29.0,160.0,234.32,167.07
2016,10,16,17,15,444.5,38.5,2.2,28.0,111.0,162.56,108.23
2016,10,16,17,30,339.0,29.0,2.0,27.0,62.0,103.63,58.77
2016,10,16,17,45,169.5,14.5,1.85,26.0,31.0,35.69,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,74.0,14.0,3.6,21.5,19.5,21.21,0.0
2016,10,17,7,0,148.0,28.0,3.8,22.0,39.0,59.42,26.56
2016,10,17,7,15,263.5,44.0,4.05,22.5,83.5,114.73,76.71
2016,10,17,7,30,379.0,60.0,4.3,23.0,128.0,182.2,132.2
2016,10,17,7,45,474.0,66.5,4.6,23.5,181.5,248.34,188.3
2016,10,17,8,0,569.0,73.0,4.9,24.0,235.0,323.87,251.87
2016,10,17,8,15,617.5,80.0,5.0,24.5,287.5,388.05,305.71
2016,10,17,8,30,666.0,87.0,5.1,25.0,340.0,456.37,361.26
2016,10,17,8,45,716.5,86.5,5.2,25.5,393.0,521.18,412.71
2016,10,17,9,0,767.0,86.0,5.3,26.0,446.0,587.71,464.09
2016,10,17,9,15,789.5,89.0,5.3,26.5,492.5,643.53,505.56
2016,10,17,9,30,812.0,92.0,5.3,27.0,539.0,699.04,544.7
2016,10,17,9,45,835.5,91.5,5.35,27.5,581.0,750.68,579.6
2016,10,17,10,0,859.0,91.0,5.4,28.0,623.0,795.8,609.32
2016,10,17,10,15,870.5,92.5,5.35,28.5,656.5,836.96,635.41
2016,10,17,10,30,882.0,94.0,5.3,29.0,690.0,875.7,659.48
2016,10,17,10,45,892.5,94.0,5.3,29.5,717.0,909.19,679.95
2016,10,17,11,0,903.0,94.0,5.3,30.0,744.0,939.74,698.3
2016,10,17,11,15,908.0,95.0,5.25,30.0,762.0,963.12,712.86
2016,10,17,11,30,913.0,96.0,5.2,30.0,780.0,982.98,725.13
2016,10,17,11,45,913.5,97.5,5.2,30.5,789.0,995.43,731.4
2016,10,17,12,0,914.0,99.0,5.2,31.0,798.0,1004.08,735.28
2016,10,17,12,15,914.0,99.0,5.15,31.0,799.0,1006.69,736.48
2016,10,17,12,30,914.0,99.0,5.1,31.0,800.0,1005.46,735.31
2016,10,17,12,45,912.0,98.5,5.05,31.5,792.0,997.87,728.62
2016,10,17,13,0,910.0,98.0,5.0,32.0,784.0,986.49,719.63
2016,10,17,13,15,630.0,212.0,4.95,32.0,682.0,848.97,627.45
2016,10,17,13,30,350.0,326.0,4.9,32.0,580.0,685.37,507.73
2016,10,17,13,45,618.0,210.0,4.85,32.5,640.5,808.73,600.54
2016,10,17,14,0,886.0,94.0,4.8,33.0,701.0,888.22,654.02
2016,10,17,14,15,875.5,92.0,4.7,32.5,668.5,850.69,629.95
2016,10,17,14,30,865.0,90.0,4.6,32.0,636.0,810.59,604.79
2016,10,17,14,45,848.0,89.0,4.55,32.0,596.0,769.45,577.68
2016,10,17,15,0,831.0,88.0,4.5,32.0,556.0,721.08,545.26
2016,10,17,15,15,810.5,85.0,4.4,32.0,511.0,666.73,508.06
2016,10,17,15,30,790.0,82.0,4.3,32.0,466.0,611.73,467.87
2016,10,17,15,45,761.5,78.0,4.2,32.0,416.0,550.54,422.08
2016,10,17,16,0,733.0,74.0,4.1,32.0,366.0,490.2,375.65
2016,10,17,16,15,691.5,69.0,3.7,31.0,313.5,424.79,324.96
2016,10,17,16,30,650.0,64.0,3.3,30.0,261.0,361.35,274.03
2016,10,17,16,45,587.0,57.0,2.95,29.5,208.0,291.2,216.14
2016,10,17,17,0,524.0,50.0,2.6,29.0,155.0,227.56,162.27
2016,10,17,17,15,416.5,39.5,2.4,28.0,106.5,156.0,103.75
2016,10,17,17,30,309.0,29.0,2.2,27.0,58.0,97.54,54.35
2016,10,17,17,45,154.5,14.5,2.05,26.0,29.0,33.56,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.5,3.55,21.5,6.5,6.2,0.0
2016,10,18,7,0,0.0,13.0,3.7,22.0,13.0,12.05,1.43
2016,10,18,7,15,0.0,29.5,3.95,22.5,29.5,27.4,16.26
2016,10,18,7,30,0.0,46.0,4.2,23.0,46.0,43.23,29.75
2016,10,18,7,45,0.0,65.0,4.5,23.5,65.0,61.61,45.14
2016,10,18,8,0,0.0,84.0,4.8,24.0,84.0,80.0,60.28
2016,10,18,8,15,96.5,119.5,4.8,24.5,156.0,170.75,133.91
2016,10,18,8,30,193.0,155.0,4.8,25.0,228.0,264.74,209.32
2016,10,18,8,45,455.0,127.0,4.85,25.5,330.5,410.34,325.57
2016,10,18,9,0,717.0,99.0,4.9,26.0,433.0,572.3,451.31
2016,10,18,9,15,580.0,150.0,4.85,26.5,438.0,566.13,443.41
2016,10,18,9,30,443.0,201.0,4.8,27.0,443.0,549.82,427.5
2016,10,18,9,45,625.5,155.0,4.8,27.5,524.5,663.35,513.4
2016,10,18,10,0,808.0,109.0,4.8,28.0,606.0,780.25,596.02
2016,10,18,10,15,820.0,111.5,4.7,28.5,639.0,821.64,621.43
2016,10,18,10,30,832.0,114.0,4.6,29.0,672.0,860.79,645.24
2016,10,18,10,45,842.0,114.5,4.55,29.5,698.5,893.4,664.76
2016,10,18,11,0,852.0,115.0,4.5,30.0,725.0,923.18,682.24
2016,10,18,11,15,857.0,116.0,4.4,30.0,742.5,945.82,696.01
2016,10,18,11,30,862.0,117.0,4.3,30.0,760.0,956.87,702.13
2016,10,18,11,45,879.5,109.5,4.25,30.5,773.0,975.01,711.96
2016,10,18,12,0,897.0,102.0,4.2,31.0,786.0,989.71,719.51
2016,10,18,12,15,638.5,222.5,4.1,31.0,709.0,888.37,651.58
2016,10,18,12,30,380.0,343.0,4.0,31.0,632.0,750.89,551.22
2016,10,18,12,45,289.0,356.5,3.95,31.5,575.5,675.98,496.98
2016,10,18,13,0,198.0,370.0,3.9,32.0,519.0,587.48,432.45
2016,10,18,13,15,221.0,358.5,3.8,32.0,521.0,593.4,437.87
2016,10,18,13,30,244.0,347.0,3.7,32.0,523.0,597.7,441.75
2016,10,18,13,45,156.5,328.0,3.6,32.0,439.5,492.39,365.35
2016,10,18,14,0,69.0,309.0,3.5,32.0,356.0,378.62,281.59
2016,10,18,14,15,305.0,257.5,3.4,31.5,450.0,542.57,408.18
2016,10,18,14,30,541.0,206.0,3.3,31.0,544.0,678.29,509.5
2016,10,18,14,45,534.0,193.5,3.25,31.0,509.5,638.13,480.9
2016,10,18,15,0,527.0,181.0,3.2,31.0,475.0,596.7,452.03
2016,10,18,15,15,525.0,165.5,3.0,30.5,438.5,554.39,422.57
2016,10,18,15,30,523.0,150.0,2.8,30.0,402.0,510.71,391.39
2016,10,18,15,45,613.5,114.0,2.65,30.0,378.5,502.65,385.8
2016,10,18,16,0,704.0,78.0,2.5,30.0,355.0,479.09,367.37
2016,10,18,16,15,661.0,72.5,2.15,29.5,303.0,412.86,315.34
2016,10,18,16,30,618.0,67.0,1.8,29.0,251.0,349.97,264.51
2016,10,18,16,45,550.5,59.5,1.5,28.5,199.0,279.54,206.9
2016,10,18,17,0,483.0,52.0,1.2,28.0,147.0,216.19,153.84
2016,10,18,17,15,373.5,41.0,1.2,27.5,100.0,146.24,97.11
2016,10,18,17,30,264.0,30.0,1.2,27.0,53.0,89.54,48.89
2016,10,18,17,45,132.0,15.0,1.2,26.5,26.5,30.99,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
