Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,71.5,8.5,1.5,15.5,11.5,0.0,0.0
2016,10,29,7,0,143.0,17.0,1.6,16.0,23.0,39.79,0.0
2016,10,29,7,15,287.5,30.0,1.85,17.0,64.5,107.55,66.9
2016,10,29,7,30,432.0,43.0,2.1,18.0,106.0,181.03,129.98
2016,10,29,7,45,523.5,50.0,2.4,19.0,157.5,247.09,187.31
2016,10,29,8,0,615.0,57.0,2.7,20.0,209.0,323.0,252.06
2016,10,29,8,15,664.5,62.0,2.75,20.5,260.5,386.69,306.42
2016,10,29,8,30,714.0,67.0,2.8,21.0,312.0,453.0,361.02
2016,10,29,8,45,752.0,70.0,2.9,22.0,362.0,515.69,410.32
2016,10,29,9,0,790.0,73.0,3.0,23.0,412.0,580.25,459.16
2016,10,29,9,15,812.0,75.5,3.05,23.5,457.0,635.08,499.83
2016,10,29,9,30,834.0,78.0,3.1,24.0,502.0,689.48,537.98
2016,10,29,9,45,849.5,80.5,3.15,25.0,541.5,738.25,569.31
2016,10,29,10,0,865.0,83.0,3.2,26.0,581.0,779.88,594.99
2016,10,29,10,15,876.0,85.0,3.2,26.0,613.5,820.48,621.71
2016,10,29,10,30,887.0,87.0,3.2,26.0,646.0,858.64,646.52
2016,10,29,10,45,893.5,88.5,3.25,26.5,671.0,889.6,665.3
2016,10,29,11,0,900.0,90.0,3.3,27.0,696.0,917.46,681.95
2016,10,29,11,15,905.0,90.5,3.3,27.0,713.0,939.51,695.75
2016,10,29,11,30,910.0,91.0,3.3,27.0,730.0,958.11,707.36
2016,10,29,11,45,913.0,91.0,3.35,27.5,739.0,970.67,714.04
2016,10,29,12,0,916.0,91.0,3.4,28.0,748.0,979.52,718.44
2016,10,29,12,15,915.5,91.0,3.4,28.0,748.0,981.27,719.42
2016,10,29,12,30,915.0,91.0,3.4,28.0,748.0,979.22,718.13
2016,10,29,12,45,912.5,90.5,3.45,28.5,739.5,970.91,711.84
2016,10,29,13,0,910.0,90.0,3.5,29.0,731.0,958.89,703.29
2016,10,29,13,15,905.0,89.0,3.5,29.0,714.0,940.33,691.65
2016,10,29,13,30,900.0,88.0,3.5,29.0,697.0,918.3,677.84
2016,10,29,13,45,892.0,87.0,3.55,29.0,672.0,890.28,660.36
2016,10,29,14,0,884.0,86.0,3.6,29.0,647.0,859.21,640.8
2016,10,29,14,15,872.5,84.5,3.6,29.0,615.0,821.81,616.56
2016,10,29,14,30,861.0,83.0,3.6,29.0,583.0,781.98,590.5
2016,10,29,14,45,832.5,85.0,3.6,29.0,541.5,736.46,560.2
2016,10,29,15,0,804.0,87.0,3.6,29.0,500.0,684.6,525.02
2016,10,29,15,15,780.5,83.5,3.55,28.5,455.5,629.55,486.83
2016,10,29,15,30,757.0,80.0,3.5,28.0,411.0,574.24,446.5
2016,10,29,15,45,722.5,76.5,3.45,28.0,362.5,512.69,399.36
2016,10,29,16,0,688.0,73.0,3.4,28.0,314.0,454.49,353.33
2016,10,29,16,15,638.5,67.0,3.0,27.0,263.0,386.7,299.37
2016,10,29,16,30,589.0,61.0,2.6,26.0,212.0,322.98,246.83
2016,10,29,16,45,510.0,53.0,2.25,25.5,161.5,251.11,186.55
2016,10,29,17,0,431.0,45.0,1.9,25.0,111.0,187.62,132.38
2016,10,29,17,15,215.5,36.0,1.75,24.0,69.0,99.59,63.35
2016,10,29,17,30,0.0,27.0,1.6,23.0,27.0,27.52,0.0
2016,10,29,17,45,0.0,13.5,1.5,22.5,13.5,12.87,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,27.5,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,55.0,16.0,1.5,18.0,18.0,24.3,0.0
2016,10,30,7,15,178.0,34.0,1.75,18.5,56.5,86.91,53.77
2016,10,30,7,30,301.0,52.0,2.0,19.0,95.0,152.25,109.79
2016,10,30,7,45,397.5,62.0,2.3,20.0,144.0,214.35,162.52
2016,10,30,8,0,494.0,72.0,2.6,21.0,193.0,289.82,225.87
2016,10,30,8,15,550.0,80.0,2.6,21.5,243.5,353.42,279.33
2016,10,30,8,30,606.0,88.0,2.6,22.0,294.0,421.97,335.03
2016,10,30,8,45,657.0,90.0,2.6,23.0,344.0,485.62,384.58
2016,10,30,9,0,708.0,92.0,2.6,24.0,394.0,552.54,434.76
2016,10,30,9,15,734.0,96.0,2.5,24.5,439.0,608.08,475.12
2016,10,30,9,30,760.0,100.0,2.4,25.0,484.0,663.8,514.22
2016,10,30,9,45,781.0,102.5,2.3,25.5,523.5,711.2,545.0
2016,10,30,10,0,802.0,105.0,2.2,26.0,563.0,760.21,575.85
2016,10,30,10,15,815.5,107.0,2.1,26.5,596.0,801.2,600.44
2016,10,30,10,30,829.0,109.0,2.0,27.0,629.0,840.06,623.11
2016,10,30,10,45,842.0,109.0,1.95,27.5,655.0,873.83,642.45
2016,10,30,11,0,855.0,109.0,1.9,28.0,681.0,904.92,659.83
2016,10,30,11,15,861.0,110.0,1.9,28.0,698.5,927.89,673.68
2016,10,30,11,30,867.0,111.0,1.9,28.0,716.0,947.54,685.53
2016,10,30,11,45,882.5,105.5,1.9,28.5,728.0,957.1,689.66
2016,10,30,12,0,898.0,100.0,1.9,29.0,740.0,971.28,696.96
2016,10,30,12,15,898.0,99.5,1.95,29.0,740.5,972.88,698.32
2016,10,30,12,30,898.0,99.0,2.0,29.0,741.0,970.76,697.59
2016,10,30,12,45,899.5,97.0,2.1,29.5,733.5,964.6,693.64
2016,10,30,13,0,901.0,95.0,2.2,30.0,726.0,954.71,687.43
2016,10,30,13,15,896.0,94.5,2.25,30.0,709.5,936.88,677.1
2016,10,30,13,30,891.0,94.0,2.3,30.0,693.0,915.61,664.67
2016,10,30,13,45,886.0,91.5,2.35,30.0,669.0,888.72,648.59
2016,10,30,14,0,881.0,89.0,2.4,30.0,645.0,858.67,630.4
2016,10,30,14,15,870.0,87.0,2.45,30.0,613.0,821.24,607.17
2016,10,30,14,30,859.0,85.0,2.5,30.0,581.0,781.37,582.07
2016,10,30,14,45,845.5,82.0,2.55,30.0,542.5,741.46,556.65
2016,10,30,15,0,832.0,79.0,2.6,30.0,504.0,694.12,525.64
2016,10,30,15,15,810.5,76.0,2.6,29.5,459.5,639.92,489.35
2016,10,30,15,30,789.0,73.0,2.6,29.0,415.0,585.2,450.31
2016,10,30,15,45,759.5,69.0,2.6,29.0,366.5,524.6,404.7
2016,10,30,16,0,730.0,65.0,2.6,29.0,318.0,464.96,358.3
2016,10,30,16,15,683.0,60.0,2.25,28.0,266.5,397.37,304.86
2016,10,30,16,30,636.0,55.0,1.9,27.0,215.0,335.05,253.58
2016,10,30,16,45,562.5,47.5,1.6,26.5,164.0,263.25,193.48
2016,10,30,17,0,489.0,40.0,1.3,26.0,113.0,199.21,138.71
2016,10,30,17,15,350.5,28.5,1.25,25.0,70.0,124.06,76.29
2016,10,30,17,30,212.0,17.0,1.2,24.0,27.0,59.36,0.0
2016,10,30,17,45,106.0,8.5,1.2,23.0,13.5,8.1,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,86.0,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,172.0,15.0,1.1,15.0,20.0,42.51,0.0
2016,10,31,7,15,322.5,27.0,1.35,16.0,62.5,112.29,67.35
2016,10,31,7,30,473.0,39.0,1.6,17.0,105.0,188.14,134.34
2016,10,31,7,45,561.0,46.0,1.9,18.0,157.0,254.96,192.87
2016,10,31,8,0,649.0,53.0,2.2,19.0,209.0,329.59,257.05
2016,10,31,8,15,697.5,58.0,2.25,19.5,261.5,394.67,312.71
2016,10,31,8,30,746.0,63.0,2.3,20.0,314.0,463.53,369.34
2016,10,31,8,45,781.0,66.0,2.4,21.0,364.0,525.91,418.35
2016,10,31,9,0,816.0,69.0,2.5,22.0,414.0,589.78,466.58
2016,10,31,9,15,837.0,71.5,2.6,22.5,459.0,644.94,507.57
2016,10,31,9,30,858.0,74.0,2.7,23.0,504.0,694.87,542.44
2016,10,31,9,45,873.5,76.0,2.8,24.0,543.5,743.43,573.8
2016,10,31,10,0,889.0,78.0,2.9,25.0,583.0,790.33,603.36
2016,10,31,10,15,899.0,80.0,2.9,25.0,615.5,830.79,629.82
2016,10,31,10,30,909.0,82.0,2.9,25.0,648.0,868.68,654.32
2016,10,31,10,45,915.5,83.0,2.95,25.5,673.0,899.54,672.96
2016,10,31,11,0,922.0,84.0,3.0,26.0,698.0,927.23,689.43
2016,10,31,11,15,925.5,85.0,3.05,26.5,714.5,948.83,701.84
2016,10,31,11,30,929.0,86.0,3.1,27.0,731.0,966.85,711.98
2016,10,31,11,45,927.0,88.0,3.15,27.5,738.5,977.19,717.17
2016,10,31,12,0,925.0,90.0,3.2,28.0,746.0,983.69,720.04
2016,10,31,12,15,924.0,90.0,3.2,28.0,745.5,984.98,720.73
2016,10,31,12,30,923.0,90.0,3.2,28.0,745.0,982.43,719.12
2016,10,31,12,45,919.0,90.0,3.25,28.5,736.0,973.26,712.31
2016,10,31,13,0,915.0,90.0,3.3,29.0,727.0,960.38,703.26
2016,10,31,13,15,909.5,89.0,3.3,29.0,709.5,941.34,691.36
2016,10,31,13,30,904.0,88.0,3.3,29.0,692.0,918.82,677.28
2016,10,31,13,45,894.5,87.0,3.35,29.0,666.5,889.48,659.0
2016,10,31,14,0,885.0,86.0,3.4,29.0,641.0,857.15,638.67
2016,10,31,14,15,872.5,84.5,3.4,29.0,608.0,819.01,614.0
2016,10,31,14,30,860.0,83.0,3.4,29.0,575.0,778.51,587.53
2016,10,31,14,45,842.0,81.0,3.4,29.0,535.5,736.41,559.69
2016,10,31,15,0,824.0,79.0,3.4,29.0,496.0,687.25,526.49
2016,10,31,15,15,412.0,96.5,3.3,28.5,305.0,398.93,312.03
2016,10,31,15,30,0.0,114.0,3.2,28.0,114.0,108.35,81.14
2016,10,31,15,45,354.5,90.0,3.15,28.0,211.5,312.72,246.69
2016,10,31,16,0,709.0,66.0,3.1,28.0,309.0,454.3,353.65
2016,10,31,16,15,660.0,60.5,2.7,27.0,258.0,387.99,299.74
2016,10,31,16,30,611.0,55.0,2.3,26.0,207.0,324.21,246.96
2016,10,31,16,45,531.0,47.5,1.9,25.0,157.0,251.68,186.33
2016,10,31,17,0,451.0,40.0,1.5,24.0,107.0,187.69,131.74
2016,10,31,17,15,312.0,28.5,1.45,23.0,65.5,114.89,70.55
2016,10,31,17,30,173.0,17.0,1.4,22.0,24.0,46.27,0.0
2016,10,31,17,45,86.5,8.5,1.35,21.5,12.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,36.0,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,72.0,14.0,2.3,20.0,16.0,25.11,0.0
2016,11,1,7,15,207.5,29.0,2.6,20.5,53.5,87.24,50.55
2016,11,1,7,30,343.0,44.0,2.9,21.0,91.0,155.94,110.42
2016,11,1,7,45,432.5,53.5,3.2,21.5,139.0,218.57,164.29
2016,11,1,8,0,522.0,63.0,3.5,22.0,187.0,290.92,225.95
2016,11,1,8,15,576.5,69.5,3.65,22.5,236.5,353.3,279.07
2016,11,1,8,30,631.0,76.0,3.8,23.0,286.0,420.44,334.44
2016,11,1,8,45,671.5,80.0,4.0,23.5,334.5,481.16,383.37
2016,11,1,9,0,712.0,84.0,4.2,24.0,383.0,544.24,432.66
2016,11,1,9,15,737.5,87.5,4.2,24.5,427.0,596.68,472.18
2016,11,1,9,30,763.0,91.0,4.2,25.0,471.0,651.32,512.15
2016,11,1,9,45,785.5,92.0,4.25,26.0,510.0,700.62,544.74
2016,11,1,10,0,808.0,93.0,4.3,27.0,549.0,748.99,575.96
2016,11,1,10,15,561.0,183.5,4.3,27.0,509.0,675.49,519.76
2016,11,1,10,30,314.0,274.0,4.3,27.0,469.0,573.79,439.53
2016,11,1,10,45,584.0,186.5,4.3,27.5,566.5,737.3,563.12
2016,11,1,11,0,854.0,99.0,4.3,28.0,664.0,882.42,662.44
2016,11,1,11,15,859.5,99.5,4.3,28.5,681.0,903.96,674.13
2016,11,1,11,30,865.0,100.0,4.3,29.0,698.0,922.25,684.45
2016,11,1,11,45,559.5,219.0,4.3,29.5,607.5,786.66,588.54
2016,11,1,12,0,254.0,338.0,4.3,30.0,517.0,608.26,454.29
2016,11,1,12,15,571.5,215.0,4.3,30.0,618.5,798.81,597.74
2016,11,1,12,30,889.0,92.0,4.3,30.0,720.0,951.09,701.08
2016,11,1,12,45,886.0,92.0,4.3,30.0,712.0,943.07,694.89
2016,11,1,13,0,883.0,92.0,4.3,30.0,704.0,931.46,687.57
2016,11,1,13,15,534.5,206.0,4.3,30.0,574.0,735.82,552.52
2016,11,1,13,30,186.0,320.0,4.3,30.0,444.0,515.28,387.28
2016,11,1,13,45,520.0,204.5,4.3,30.0,532.5,698.86,529.34
2016,11,1,14,0,854.0,89.0,4.3,30.0,621.0,832.95,625.23
2016,11,1,14,15,481.0,174.5,4.25,30.0,471.5,603.07,460.3
2016,11,1,14,30,108.0,260.0,4.2,30.0,322.0,355.63,270.62
2016,11,1,14,45,134.5,243.0,4.2,30.0,314.5,363.82,278.63
2016,11,1,15,0,161.0,226.0,4.2,30.0,307.0,358.67,275.87
2016,11,1,15,15,457.5,150.0,4.1,29.5,351.0,483.37,375.82
2016,11,1,15,30,754.0,74.0,4.0,29.0,395.0,562.67,438.31
2016,11,1,15,45,718.0,70.5,3.95,29.0,347.0,500.79,390.01
2016,11,1,16,0,682.0,67.0,3.9,29.0,299.0,442.21,343.45
2016,11,1,16,15,632.0,61.5,3.45,28.5,249.0,375.5,289.48
2016,11,1,16,30,582.0,56.0,3.0,28.0,199.0,312.94,237.25
2016,11,1,16,45,496.0,48.5,2.65,27.5,149.5,240.06,176.46
2016,11,1,17,0,410.0,41.0,2.3,27.0,100.0,176.41,122.61
2016,11,1,17,15,271.5,28.5,2.2,26.5,60.5,105.31,63.04
2016,11,1,17,30,133.0,16.0,2.1,26.0,21.0,38.28,0.0
2016,11,1,17,45,66.5,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.4,21.5,6.5,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,22.0,13.0,14.86,0.0
2016,11,2,7,15,131.5,31.0,2.7,22.0,47.5,72.28,40.8
2016,11,2,7,30,242.0,50.0,2.9,22.0,82.0,133.35,94.58
2016,11,2,7,45,341.5,61.5,3.15,22.5,129.0,194.24,145.75
2016,11,2,8,0,441.0,73.0,3.4,23.0,176.0,266.56,206.44
2016,11,2,8,15,243.0,101.0,3.55,23.0,160.0,225.71,178.15
2016,11,2,8,30,45.0,129.0,3.7,23.0,144.0,155.68,122.26
2016,11,2,8,45,352.5,112.5,3.85,23.5,257.5,333.63,267.27
2016,11,2,9,0,660.0,96.0,4.0,24.0,371.0,525.39,418.07
2016,11,2,9,15,687.5,100.0,4.05,24.5,414.5,579.51,458.35
2016,11,2,9,30,715.0,104.0,4.1,25.0,458.0,634.04,498.42
2016,11,2,9,45,370.5,160.0,4.15,26.0,344.5,466.22,365.86
2016,11,2,10,0,26.0,216.0,4.2,27.0,231.0,231.6,177.48
2016,11,2,10,15,26.5,228.5,4.15,27.0,244.5,245.25,188.07
2016,11,2,10,30,27.0,241.0,4.1,27.0,258.0,258.95,198.18
2016,11,2,10,45,28.5,250.5,4.05,27.5,269.0,282.62,215.44
2016,11,2,11,0,30.0,260.0,4.0,28.0,280.0,294.72,223.82
2016,11,2,11,15,104.0,297.0,3.9,28.0,368.5,403.75,307.41
2016,11,2,11,30,178.0,334.0,3.8,28.0,457.0,529.28,400.2
2016,11,2,11,45,499.0,228.0,3.75,28.0,577.0,739.43,558.32
2016,11,2,12,0,820.0,122.0,3.7,28.0,697.0,926.77,687.77
2016,11,2,12,15,458.5,228.5,3.6,28.0,550.0,706.6,531.48
2016,11,2,12,30,97.0,335.0,3.5,28.0,403.0,443.08,333.12
2016,11,2,12,45,56.5,288.5,3.4,28.0,328.5,351.85,265.97
2016,11,2,13,0,16.0,242.0,3.3,28.0,254.0,250.42,189.0
2016,11,2,13,15,402.0,182.5,3.15,28.0,449.0,587.67,450.42
2016,11,2,13,30,788.0,123.0,3.0,28.0,644.0,859.71,641.47
2016,11,2,13,45,773.5,123.0,2.95,28.0,619.0,829.32,619.2
2016,11,2,14,0,759.0,123.0,2.9,28.0,594.0,800.43,600.34
2016,11,2,14,15,744.5,120.5,2.8,28.0,562.5,762.68,575.03
2016,11,2,14,30,730.0,118.0,2.7,28.0,531.0,723.11,548.38
2016,11,2,14,45,678.5,125.0,2.65,28.0,488.5,665.09,508.28
2016,11,2,15,0,627.0,132.0,2.6,28.0,446.0,608.15,467.07
2016,11,2,15,15,597.0,126.5,2.45,27.5,403.5,553.89,428.06
2016,11,2,15,30,567.0,121.0,2.3,27.0,361.0,500.4,388.63
2016,11,2,15,45,514.5,116.0,2.2,27.0,313.5,432.72,336.89
2016,11,2,16,0,462.0,111.0,2.1,27.0,266.0,373.02,289.98
2016,11,2,16,15,402.5,100.0,1.9,26.5,219.0,307.92,238.28
2016,11,2,16,30,343.0,89.0,1.7,26.0,172.0,248.59,189.96
2016,11,2,16,45,252.0,74.0,1.55,25.5,127.0,175.05,130.32
2016,11,2,17,0,161.0,59.0,1.4,25.0,82.0,118.31,84.11
2016,11,2,17,15,80.5,36.0,1.5,24.5,47.5,64.9,39.25
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,12.39,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.0,0.95,21.0,1.0,0.0,0.0
2016,11,3,7,0,0.0,2.0,1.0,21.0,2.0,1.91,0.0
2016,11,3,7,15,0.0,7.5,1.2,21.0,7.5,6.94,0.0
2016,11,3,7,30,0.0,13.0,1.4,21.0,13.0,12.04,4.11
2016,11,3,7,45,0.0,21.0,1.6,21.5,21.0,19.47,10.46
2016,11,3,8,0,0.0,29.0,1.8,22.0,29.0,26.9,16.76
2016,11,3,8,15,0.0,37.0,1.85,22.0,37.0,34.35,23.03
2016,11,3,8,30,0.0,45.0,1.9,22.0,45.0,41.8,29.21
2016,11,3,8,45,0.0,47.5,1.95,22.5,47.5,44.13,31.01
2016,11,3,9,0,0.0,50.0,2.0,23.0,50.0,46.47,32.77
2016,11,3,9,15,0.0,80.0,2.0,23.0,80.0,74.48,55.55
2016,11,3,9,30,0.0,110.0,2.0,23.0,110.0,103.73,79.01
2016,11,3,9,45,9.5,158.0,2.0,23.0,163.5,158.82,122.98
2016,11,3,10,0,19.0,206.0,2.0,23.0,217.0,215.76,167.53
2016,11,3,10,15,62.0,245.0,1.9,23.0,282.5,303.68,235.98
2016,11,3,10,30,105.0,284.0,1.8,23.0,348.0,385.12,297.59
2016,11,3,10,45,283.0,268.5,1.75,23.5,451.0,548.84,420.9
2016,11,3,11,0,461.0,253.0,1.7,24.0,554.0,708.77,534.73
2016,11,3,11,15,377.5,284.5,1.6,24.0,535.5,664.79,499.57
2016,11,3,11,30,294.0,316.0,1.5,24.0,517.0,629.44,471.79
2016,11,3,11,45,251.5,327.5,1.45,24.5,501.0,592.16,443.62
2016,11,3,12,0,209.0,339.0,1.4,25.0,485.0,567.1,423.75
2016,11,3,12,15,128.5,321.5,1.3,25.0,411.5,471.74,353.82
2016,11,3,12,30,48.0,304.0,1.2,25.0,338.0,361.82,272.18
2016,11,3,12,45,24.0,186.5,1.2,25.0,203.5,209.97,159.31
2016,11,3,13,0,0.0,69.0,1.2,25.0,69.0,64.3,45.77
2016,11,3,13,15,0.0,62.0,1.25,25.0,62.0,57.76,40.78
2016,11,3,13,30,0.0,55.0,1.3,25.0,55.0,51.22,35.61
2016,11,3,13,45,0.0,39.0,1.4,25.0,39.0,36.29,23.68
2016,11,3,14,0,0.0,23.0,1.5,25.0,23.0,21.38,11.69
2016,11,3,14,15,0.0,17.0,1.55,25.0,17.0,15.8,7.19
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,10.22,2.67
2016,11,3,14,45,0.0,10.5,1.65,25.0,10.5,9.75,2.31
2016,11,3,15,0,0.0,10.0,1.7,25.0,10.0,9.28,1.95
2016,11,3,15,15,3.5,78.0,1.65,24.5,79.5,74.93,55.68
2016,11,3,15,30,7.0,146.0,1.6,24.0,149.0,146.1,113.17
2016,11,3,15,45,3.5,128.5,1.6,24.0,130.0,126.58,97.61
2016,11,3,16,0,0.0,111.0,1.6,24.0,111.0,107.48,82.39
2016,11,3,16,15,239.0,88.5,1.5,23.5,145.5,211.53,166.39
2016,11,3,16,30,478.0,66.0,1.4,23.0,180.0,280.52,216.12
2016,11,3,16,45,385.5,56.5,1.3,23.0,133.5,209.07,155.87
2016,11,3,17,0,293.0,47.0,1.2,23.0,87.0,147.23,103.88
2016,11,3,17,15,146.5,31.5,1.15,22.5,51.5,78.78,46.75
2016,11,3,17,30,0.0,16.0,1.1,22.0,16.0,15.25,0.0
2016,11,3,17,45,0.0,8.0,1.05,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.77,0.0
2016,11,4,7,15,0.0,21.0,3.25,18.0,21.0,19.63,7.37
2016,11,4,7,30,0.0,37.0,3.3,18.0,37.0,35.39,23.2
2016,11,4,7,45,1.5,58.5,3.4,18.0,59.0,57.42,42.17
2016,11,4,8,0,3.0,80.0,3.5,18.0,81.0,79.45,61.03
2016,11,4,8,15,11.0,100.0,3.55,18.0,103.5,102.88,80.82
2016,11,4,8,30,19.0,120.0,3.6,18.0,126.0,127.19,101.12
2016,11,4,8,45,9.5,97.5,3.7,18.5,100.5,97.92,76.52
2016,11,4,9,0,0.0,75.0,3.8,19.0,75.0,69.8,52.76
2016,11,4,9,15,0.0,92.5,3.8,19.0,92.5,86.71,66.61
2016,11,4,9,30,0.0,110.0,3.8,19.0,110.0,103.78,80.42
2016,11,4,9,45,1.0,140.5,3.8,19.5,141.0,134.78,105.29
2016,11,4,10,0,2.0,171.0,3.8,20.0,172.0,166.27,130.15
2016,11,4,10,15,1.5,170.0,3.75,20.0,171.0,164.45,128.33
2016,11,4,10,30,1.0,169.0,3.7,20.0,170.0,162.72,126.67
2016,11,4,10,45,2.5,176.5,3.65,20.5,178.0,171.4,133.17
2016,11,4,11,0,4.0,184.0,3.6,21.0,186.0,180.18,139.72
2016,11,4,11,15,3.0,176.5,3.55,21.0,178.5,171.6,132.72
2016,11,4,11,30,2.0,169.0,3.5,21.0,171.0,163.09,125.83
2016,11,4,11,45,1.0,147.0,3.5,21.5,148.0,140.23,107.38
2016,11,4,12,0,0.0,125.0,3.5,22.0,125.0,117.68,89.2
2016,11,4,12,15,0.0,75.0,3.45,22.0,75.0,69.92,51.01
2016,11,4,12,30,0.0,25.0,3.4,22.0,25.0,23.27,13.3
2016,11,4,12,45,0.0,86.0,3.35,22.0,86.0,80.2,59.37
2016,11,4,13,0,0.0,147.0,3.3,22.0,147.0,139.33,106.56
2016,11,4,13,15,0.0,149.5,3.25,22.0,149.5,141.86,108.56
2016,11,4,13,30,0.0,152.0,3.2,22.0,152.0,144.42,110.71
2016,11,4,13,45,2.5,169.0,3.2,22.0,170.5,163.78,126.3
2016,11,4,14,0,5.0,186.0,3.2,22.0,189.0,183.39,142.06
2016,11,4,14,15,2.5,172.5,3.15,22.0,174.0,167.77,129.83
2016,11,4,14,30,0.0,159.0,3.1,22.0,159.0,152.36,117.79
2016,11,4,14,45,0.0,130.5,3.1,22.0,130.5,123.91,95.32
2016,11,4,15,0,0.0,102.0,3.1,22.0,102.0,95.81,72.9
2016,11,4,15,15,0.0,61.0,3.0,21.5,61.0,56.73,41.3
2016,11,4,15,30,0.0,20.0,2.9,21.0,20.0,18.56,9.84
2016,11,4,15,45,0.0,17.5,2.85,21.0,17.5,16.23,7.94
2016,11,4,16,0,0.0,15.0,2.8,21.0,15.0,13.9,6.01
2016,11,4,16,15,0.0,12.0,2.6,20.5,12.0,11.12,3.7
2016,11,4,16,30,0.0,9.0,2.4,20.0,9.0,8.33,1.35
2016,11,4,16,45,0.0,6.5,2.25,20.0,6.5,6.01,0.0
2016,11,4,17,0,0.0,4.0,2.1,20.0,4.0,3.7,0.0
2016,11,4,17,15,0.0,2.0,2.0,20.0,2.0,1.85,0.0
2016,11,4,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.5,3.0,17.0,1.5,0.0,0.0
2016,11,5,7,0,0.0,3.0,3.1,17.0,3.0,2.86,0.0
2016,11,5,7,15,0.0,16.0,3.2,17.0,16.0,14.84,3.74
2016,11,5,7,30,0.0,29.0,3.3,17.0,29.0,26.94,16.35
2016,11,5,7,45,0.0,47.5,3.4,17.5,47.5,45.07,31.99
2016,11,5,8,0,0.0,66.0,3.5,18.0,66.0,63.23,47.51
2016,11,5,8,15,0.0,85.0,3.45,18.0,85.0,81.89,63.32
2016,11,5,8,30,0.0,104.0,3.4,18.0,104.0,100.57,78.89
2016,11,5,8,45,0.0,59.0,3.4,18.5,59.0,54.86,40.52
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,12.98,5.27
2016,11,5,9,15,0.0,10.5,3.3,19.5,10.5,9.74,2.51
2016,11,5,9,30,0.0,7.0,3.2,20.0,7.0,6.49,0.0
2016,11,5,9,45,0.0,8.5,3.15,20.5,8.5,7.89,0.9
2016,11,5,10,0,0.0,10.0,3.1,21.0,10.0,9.29,2.03
2016,11,5,10,15,0.0,46.0,3.0,21.0,46.0,42.79,29.59
2016,11,5,10,30,0.0,82.0,2.9,21.0,82.0,76.4,56.9
2016,11,5,10,45,0.0,94.5,2.85,21.5,94.5,88.15,66.13
2016,11,5,11,0,0.0,107.0,2.8,22.0,107.0,100.22,75.57
2016,11,5,11,15,30.0,205.0,2.75,22.0,225.5,234.95,182.93
2016,11,5,11,30,60.0,303.0,2.7,22.0,344.0,371.88,287.82
2016,11,5,11,45,38.0,274.0,2.65,22.5,300.0,318.92,245.85
2016,11,5,12,0,16.0,245.0,2.6,23.0,256.0,253.91,195.11
2016,11,5,12,15,20.0,256.0,2.55,23.0,270.0,269.18,207.07
2016,11,5,12,30,24.0,267.0,2.5,23.0,284.0,284.51,218.84
2016,11,5,12,45,12.0,192.5,2.5,23.0,201.0,196.1,150.53
2016,11,5,13,0,0.0,118.0,2.5,23.0,118.0,110.88,83.4
2016,11,5,13,15,227.0,186.0,2.5,23.0,333.5,416.71,327.83
2016,11,5,13,30,454.0,254.0,2.5,23.0,549.0,704.2,539.46
2016,11,5,13,45,231.5,228.0,2.55,23.5,378.5,459.05,355.63
2016,11,5,14,0,9.0,202.0,2.6,24.0,208.0,203.36,155.85
2016,11,5,14,15,110.0,227.0,2.6,23.5,289.0,334.41,261.47
2016,11,5,14,30,211.0,252.0,2.6,23.0,370.0,438.48,343.07
2016,11,5,14,45,168.5,235.0,2.65,23.0,324.5,380.58,298.44
2016,11,5,15,0,126.0,218.0,2.7,23.0,279.0,325.52,256.06
2016,11,5,15,15,328.5,169.5,2.7,22.5,310.0,408.41,325.09
2016,11,5,15,30,531.0,121.0,2.7,22.0,341.0,472.72,377.06
2016,11,5,15,45,470.0,119.5,2.7,22.0,296.5,410.26,327.12
2016,11,5,16,0,409.0,118.0,2.7,22.0,252.0,352.55,280.5
2016,11,5,16,15,359.0,103.5,2.55,21.5,206.5,291.1,230.43
2016,11,5,16,30,309.0,89.0,2.4,21.0,161.0,234.47,183.09
2016,11,5,16,45,236.5,71.0,2.3,21.0,118.0,166.4,125.96
2016,11,5,17,0,164.0,53.0,2.2,21.0,75.0,112.49,80.42
2016,11,5,17,15,82.0,31.5,2.15,20.5,42.5,59.23,33.35
2016,11,5,17,30,0.0,10.0,2.1,20.0,10.0,9.53,0.0
2016,11,5,17,45,0.0,5.0,2.05,19.5,5.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,121.0,22.0,2.05,16.0,36.5,57.54,25.35
2016,11,6,7,30,242.0,44.0,2.2,16.0,73.0,126.6,90.24
2016,11,6,7,45,333.5,56.5,2.4,16.0,118.0,185.26,141.35
2016,11,6,8,0,425.0,69.0,2.6,16.0,163.0,254.46,201.37
2016,11,6,8,15,212.5,65.5,2.7,16.5,112.5,178.28,143.5
2016,11,6,8,30,0.0,62.0,2.8,17.0,62.0,57.66,43.16
2016,11,6,8,45,0.5,99.0,2.9,17.5,99.0,94.61,73.99
2016,11,6,9,0,1.0,136.0,3.0,18.0,136.0,132.49,104.91
2016,11,6,9,15,108.5,172.5,3.05,18.0,224.5,256.84,207.85
2016,11,6,9,30,216.0,209.0,3.1,18.0,313.0,376.82,304.4
2016,11,6,9,45,108.0,170.5,3.2,18.5,222.5,261.82,210.49
2016,11,6,10,0,0.0,132.0,3.3,19.0,132.0,125.27,97.28
2016,11,6,10,15,0.0,121.5,3.35,19.5,121.5,114.62,88.43
2016,11,6,10,30,0.0,111.0,3.4,20.0,111.0,104.2,79.67
2016,11,6,10,45,0.0,89.5,3.5,20.5,89.5,83.43,62.59
2016,11,6,11,0,0.0,68.0,3.6,21.0,68.0,63.34,46.12
2016,11,6,11,15,0.0,93.0,3.55,21.0,93.0,86.72,64.99
2016,11,6,11,30,0.0,118.0,3.5,21.0,118.0,110.89,84.33
2016,11,6,11,45,0.0,69.5,3.5,21.0,69.5,64.77,47.12
2016,11,6,12,0,0.0,21.0,3.5,21.0,21.0,19.54,10.34
2016,11,6,12,15,0.0,48.5,3.4,21.0,48.5,45.17,31.25
2016,11,6,12,30,0.0,76.0,3.3,21.0,76.0,70.85,52.05
2016,11,6,12,45,0.0,75.0,3.25,21.0,75.0,69.91,51.3
2016,11,6,13,0,0.0,74.0,3.2,21.0,74.0,68.97,50.57
2016,11,6,13,15,0.0,43.5,3.1,21.0,43.5,40.49,27.48
2016,11,6,13,30,0.0,13.0,3.0,21.0,13.0,12.09,4.27
2016,11,6,13,45,0.0,12.5,2.95,21.0,12.5,11.62,3.91
2016,11,6,14,0,0.0,12.0,2.9,21.0,12.0,11.15,3.54
2016,11,6,14,15,9.5,108.5,2.9,21.0,114.0,109.5,84.25
2016,11,6,14,30,19.0,205.0,2.9,21.0,216.0,215.15,168.95
2016,11,6,14,45,9.5,125.5,2.9,21.0,131.0,126.03,97.68
2016,11,6,15,0,0.0,46.0,2.9,21.0,46.0,42.76,29.76
2016,11,6,15,15,0.0,26.5,2.9,20.5,26.5,24.6,14.87
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,6.49,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,5.56,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.63,0.0
2016,11,6,16,15,217.5,38.5,2.65,20.0,88.5,149.92,119.43
2016,11,6,16,30,435.0,72.0,2.4,20.0,172.0,266.47,208.67
2016,11,6,16,45,358.0,59.0,2.2,20.0,127.0,200.27,151.31
2016,11,6,17,0,281.0,46.0,2.0,20.0,82.0,142.78,101.5
2016,11,6,17,15,140.5,29.0,1.85,19.5,47.0,73.35,40.32
2016,11,6,17,30,0.0,12.0,1.7,19.0,12.0,11.44,0.0
2016,11,6,17,45,0.0,6.0,1.55,19.0,6.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,127.0,21.0,1.7,17.0,36.0,57.26,22.31
2016,11,7,7,30,254.0,42.0,1.9,17.0,72.0,127.59,89.97
2016,11,7,7,45,350.0,53.5,2.15,17.5,117.0,187.14,141.46
2016,11,7,8,0,446.0,65.0,2.4,18.0,162.0,259.9,203.7
2016,11,7,8,15,223.0,75.5,2.45,18.0,124.0,186.78,149.4
2016,11,7,8,30,0.0,86.0,2.5,18.0,86.0,81.92,63.23
2016,11,7,8,45,0.0,49.5,2.6,18.5,49.5,45.99,33.12
2016,11,7,9,0,0.0,13.0,2.7,19.0,13.0,12.05,4.5
2016,11,7,9,15,0.0,35.5,2.7,19.5,35.5,32.97,21.97
2016,11,7,9,30,0.0,58.0,2.7,20.0,58.0,53.94,39.22
2016,11,7,9,45,0.0,69.5,2.75,20.5,69.5,64.68,47.84
2016,11,7,10,0,0.0,81.0,2.8,21.0,81.0,75.44,56.38
2016,11,7,10,15,3.5,136.5,2.8,21.0,138.5,132.38,102.38
2016,11,7,10,30,7.0,192.0,2.8,21.0,196.0,191.58,149.3
2016,11,7,10,45,4.0,181.0,2.85,21.5,183.5,177.51,137.45
2016,11,7,11,0,1.0,170.0,2.9,22.0,171.0,163.55,125.9
2016,11,7,11,15,0.5,162.5,2.85,22.0,163.0,155.43,119.34
2016,11,7,11,30,0.0,155.0,2.8,22.0,155.0,147.4,112.87
2016,11,7,11,45,2.5,171.5,2.8,22.5,173.5,166.18,127.47
2016,11,7,12,0,5.0,188.0,2.8,23.0,192.0,185.14,142.07
2016,11,7,12,15,7.5,204.0,2.75,23.0,209.5,203.77,156.6
2016,11,7,12,30,10.0,220.0,2.7,23.0,227.0,222.56,171.2
2016,11,7,12,45,8.0,208.0,2.7,23.0,214.0,208.37,160.14
2016,11,7,13,0,6.0,196.0,2.7,23.0,201.0,194.27,149.23
2016,11,7,13,15,3.0,176.5,2.65,23.0,179.0,171.78,131.68
2016,11,7,13,30,0.0,157.0,2.6,23.0,157.0,149.56,114.27
2016,11,7,13,45,4.0,177.0,2.55,23.5,179.5,173.41,133.13
2016,11,7,14,0,8.0,197.0,2.5,24.0,202.0,197.56,152.02
2016,11,7,14,15,4.0,156.0,2.4,23.5,158.5,152.41,116.94
2016,11,7,14,30,0.0,115.0,2.3,23.0,115.0,108.35,82.25
2016,11,7,14,45,0.0,75.0,2.25,23.0,75.0,69.82,51.43
2016,11,7,15,0,0.0,35.0,2.2,23.0,35.0,32.51,21.13
2016,11,7,15,15,0.0,70.0,2.1,22.5,70.0,65.13,48.08
2016,11,7,15,30,0.0,105.0,2.0,22.0,105.0,99.7,76.57
2016,11,7,15,45,276.5,96.5,1.9,22.0,185.0,274.75,220.8
2016,11,7,16,0,553.0,88.0,1.8,22.0,265.0,395.94,313.9
2016,11,7,16,15,495.0,79.0,1.6,21.5,217.5,328.75,258.23
2016,11,7,16,30,437.0,70.0,1.4,21.0,170.0,264.85,204.83
2016,11,7,16,45,346.5,58.0,1.25,21.0,124.5,195.11,146.1
2016,11,7,17,0,256.0,46.0,1.1,21.0,79.0,135.66,95.67
2016,11,7,17,15,143.0,28.0,1.1,20.5,45.0,72.42,38.0
2016,11,7,17,30,30.0,10.0,1.1,20.0,11.0,14.66,0.0
2016,11,7,17,45,15.0,5.0,1.15,20.0,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.0,3.15,17.0,11.0,10.19,0.0
2016,11,8,7,30,0.0,22.0,3.3,17.0,22.0,20.41,10.86
2016,11,8,7,45,0.0,36.0,3.45,17.0,36.0,33.44,22.28
2016,11,8,8,0,0.0,50.0,3.6,17.0,50.0,46.76,33.82
