Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,8,15,0.0,65.0,3.6,17.0,65.0,61.28,46.25
2016,11,8,8,30,0.0,80.0,3.6,17.0,80.0,75.82,58.52
2016,11,8,8,45,1.5,107.5,3.65,17.5,108.5,104.2,82.01
2016,11,8,9,0,3.0,135.0,3.7,18.0,137.0,132.95,105.42
2016,11,8,9,15,1.5,127.5,3.7,18.0,128.5,123.24,97.09
2016,11,8,9,30,0.0,120.0,3.7,18.0,120.0,114.02,89.21
2016,11,8,9,45,0.0,129.5,3.7,18.0,129.5,123.2,96.5
2016,11,8,10,0,0.0,139.0,3.7,18.0,139.0,132.43,103.77
2016,11,8,10,15,0.0,153.0,3.75,18.0,153.0,146.27,114.76
2016,11,8,10,30,0.0,167.0,3.8,18.0,167.0,160.18,125.75
2016,11,8,10,45,9.0,200.0,3.9,18.5,206.0,201.45,158.7
2016,11,8,11,0,18.0,233.0,4.0,19.0,245.0,243.64,191.86
2016,11,8,11,15,12.0,215.5,4.1,19.0,224.0,219.94,172.67
2016,11,8,11,30,6.0,198.0,4.2,19.0,203.0,196.41,153.69
2016,11,8,11,45,9.5,215.5,4.3,19.0,223.0,217.57,170.59
2016,11,8,12,0,13.0,233.0,4.4,19.0,243.0,238.95,187.54
2016,11,8,12,15,18.0,246.0,4.4,19.0,259.0,257.2,202.03
2016,11,8,12,30,23.0,259.0,4.4,19.0,275.0,275.55,216.58
2016,11,8,12,45,24.5,260.0,4.45,19.0,276.5,277.99,218.62
2016,11,8,13,0,26.0,261.0,4.5,19.0,278.0,280.41,220.72
2016,11,8,13,15,15.5,226.0,4.5,19.0,236.5,234.02,184.0
2016,11,8,13,30,5.0,191.0,4.5,19.0,195.0,188.52,147.71
2016,11,8,13,45,28.0,224.0,4.5,19.5,241.5,253.95,200.5
2016,11,8,14,0,51.0,257.0,4.5,20.0,288.0,310.39,245.27
2016,11,8,14,15,25.5,194.5,4.45,19.5,210.0,218.82,172.95
2016,11,8,14,30,0.0,132.0,4.4,19.0,132.0,125.32,97.51
2016,11,8,14,45,0.0,95.0,4.35,19.0,95.0,88.85,67.99
2016,11,8,15,0,0.0,58.0,4.3,19.0,58.0,53.94,39.34
2016,11,8,15,15,0.0,64.5,4.15,19.0,64.5,60.0,44.52
2016,11,8,15,30,0.0,71.0,4.0,19.0,71.0,66.06,49.7
2016,11,8,15,45,0.0,61.5,3.85,19.0,61.5,57.19,42.41
2016,11,8,16,0,0.0,52.0,3.7,19.0,52.0,48.33,35.06
2016,11,8,16,15,0.0,42.5,3.6,18.5,42.5,39.47,27.68
2016,11,8,16,30,0.0,33.0,3.5,18.0,33.0,30.63,20.18
2016,11,8,16,45,0.0,24.0,3.4,18.0,24.0,22.26,12.94
2016,11,8,17,0,0.0,15.0,3.3,18.0,15.0,13.9,5.67
2016,11,8,17,15,0.0,8.5,3.3,17.5,8.5,7.87,0.0
2016,11,8,17,30,0.0,2.0,3.3,17.0,2.0,1.91,0.0
2016,11,8,17,45,0.0,1.0,3.35,17.0,1.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.35,14.0,0.5,0.46,0.0
2016,11,9,7,30,0.0,1.0,3.4,14.0,1.0,0.92,0.0
2016,11,9,7,45,0.0,1.5,3.45,14.5,1.5,1.39,0.0
2016,11,9,8,0,0.0,2.0,3.5,15.0,2.0,1.85,0.0
2016,11,9,8,15,0.0,3.0,3.6,15.0,3.0,2.78,0.0
2016,11,9,8,30,0.0,4.0,3.7,15.0,4.0,3.7,0.0
2016,11,9,8,45,0.0,4.5,3.8,15.0,4.5,4.17,0.0
2016,11,9,9,0,0.0,5.0,3.9,15.0,5.0,4.63,0.0
2016,11,9,9,15,0.0,18.0,3.95,15.0,18.0,16.7,8.59
2016,11,9,9,30,0.0,31.0,4.0,15.0,31.0,28.79,18.81
2016,11,9,9,45,0.0,71.0,4.05,15.5,71.0,66.08,50.05
2016,11,9,10,0,0.0,111.0,4.1,16.0,111.0,104.49,81.67
2016,11,9,10,15,0.0,81.5,4.1,16.0,81.5,75.92,57.82
2016,11,9,10,30,0.0,52.0,4.1,16.0,52.0,48.39,34.85
2016,11,9,10,45,0.0,47.0,4.15,16.5,47.0,43.73,30.85
2016,11,9,11,0,0.0,42.0,4.2,17.0,42.0,39.08,26.88
2016,11,9,11,15,0.0,43.5,4.2,17.0,43.5,40.49,28.01
2016,11,9,11,30,0.0,45.0,4.2,17.0,45.0,41.89,29.14
2016,11,9,11,45,0.0,100.5,4.25,17.0,100.5,93.93,71.91
2016,11,9,12,0,0.0,156.0,4.3,17.0,156.0,148.4,116.11
2016,11,9,12,15,0.0,126.5,4.2,17.0,126.5,119.21,92.37
2016,11,9,12,30,0.0,97.0,4.1,17.0,97.0,90.56,69.06
2016,11,9,12,45,0.0,100.0,4.1,17.5,100.0,93.45,71.33
2016,11,9,13,0,0.0,103.0,4.1,18.0,103.0,96.34,73.59
2016,11,9,13,15,0.0,128.0,4.05,18.0,128.0,120.75,93.48
2016,11,9,13,30,0.0,153.0,4.0,18.0,153.0,145.65,113.71
2016,11,9,13,45,0.0,119.0,4.0,18.0,119.0,112.01,86.56
2016,11,9,14,0,0.0,85.0,4.0,18.0,85.0,79.2,59.9
2016,11,9,14,15,0.0,74.0,4.0,18.0,74.0,68.91,51.57
2016,11,9,14,30,0.0,63.0,4.0,18.0,63.0,58.63,43.19
2016,11,9,14,45,0.0,40.5,4.0,18.0,40.5,37.64,25.85
2016,11,9,15,0,0.0,18.0,4.0,18.0,18.0,16.71,8.39
2016,11,9,15,15,0.0,23.5,3.9,18.0,23.5,21.81,12.73
2016,11,9,15,30,0.0,29.0,3.8,18.0,29.0,26.92,17.08
2016,11,9,15,45,260.5,61.0,3.7,18.0,143.0,223.54,184.06
2016,11,9,16,0,521.0,93.0,3.6,18.0,257.0,384.02,312.02
2016,11,9,16,15,462.5,83.0,3.3,17.5,210.0,315.17,253.53
2016,11,9,16,30,404.0,73.0,3.0,17.0,163.0,254.82,201.48
2016,11,9,16,45,314.5,59.5,2.7,17.0,118.5,185.82,141.92
2016,11,9,17,0,225.0,46.0,2.4,17.0,74.0,127.02,90.98
2016,11,9,17,15,112.5,27.5,2.35,16.5,41.5,60.67,28.84
2016,11,9,17,30,0.0,9.0,2.3,16.0,9.0,8.58,0.0
2016,11,9,17,45,0.0,4.5,2.3,16.0,4.5,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,13.0,2.3,13.0,13.0,12.06,0.0
2016,11,10,7,30,0.0,26.0,2.3,13.0,26.0,24.15,14.0
2016,11,10,7,45,0.0,43.5,2.35,13.5,43.5,41.35,29.22
2016,11,10,8,0,0.0,61.0,2.4,14.0,61.0,58.53,44.19
2016,11,10,8,15,0.0,79.5,2.35,14.0,79.5,76.73,59.91
2016,11,10,8,30,0.0,98.0,2.3,14.0,98.0,94.94,75.37
2016,11,10,8,45,0.0,89.5,2.25,14.5,89.5,84.91,66.67
2016,11,10,9,0,0.0,81.0,2.2,15.0,81.0,75.82,58.76
2016,11,10,9,15,0.0,52.5,2.2,15.0,52.5,48.8,35.84
2016,11,10,9,30,0.0,24.0,2.2,15.0,24.0,22.28,13.31
2016,11,10,9,45,0.0,66.0,2.25,15.5,66.0,61.41,46.17
2016,11,10,10,0,0.0,108.0,2.3,16.0,108.0,101.55,79.21
2016,11,10,10,15,13.5,169.0,2.25,16.0,177.5,173.54,138.23
2016,11,10,10,30,27.0,230.0,2.2,16.0,247.0,248.52,198.21
2016,11,10,10,45,151.5,258.5,2.2,16.5,354.0,411.05,327.92
2016,11,10,11,0,276.0,287.0,2.2,17.0,461.0,569.03,447.74
2016,11,10,11,15,151.0,272.5,2.2,17.5,368.0,432.34,340.39
2016,11,10,11,30,26.0,258.0,2.2,18.0,275.0,277.51,217.4
2016,11,10,11,45,166.0,282.5,2.2,18.5,394.0,461.14,362.38
2016,11,10,12,0,306.0,307.0,2.2,19.0,513.0,634.13,490.83
2016,11,10,12,15,324.5,303.0,2.3,19.0,521.5,647.49,500.13
2016,11,10,12,30,343.0,299.0,2.4,19.0,530.0,659.51,509.73
2016,11,10,12,45,305.0,303.5,2.5,19.0,507.0,627.72,486.23
2016,11,10,13,0,267.0,308.0,2.6,19.0,484.0,595.24,462.31
2016,11,10,13,15,283.5,296.5,2.7,19.0,479.5,593.04,462.2
2016,11,10,13,30,300.0,285.0,2.8,19.0,475.0,589.21,460.71
2016,11,10,13,45,239.5,281.0,2.9,19.5,429.0,513.28,402.99
2016,11,10,14,0,179.0,277.0,3.0,20.0,383.0,452.77,356.15
2016,11,10,14,15,138.5,259.5,2.95,20.0,339.0,395.41,312.15
2016,11,10,14,30,98.0,242.0,2.9,20.0,295.0,329.18,260.72
2016,11,10,14,45,144.0,225.0,2.9,20.0,296.5,351.69,280.14
2016,11,10,15,0,190.0,208.0,2.9,20.0,298.0,359.42,287.58
2016,11,10,15,15,264.5,179.0,2.75,19.5,291.5,377.02,303.37
2016,11,10,15,30,339.0,150.0,2.6,19.0,285.0,377.4,305.07
2016,11,10,15,45,319.0,134.0,2.5,19.0,248.0,332.15,268.44
2016,11,10,16,0,299.0,118.0,2.4,19.0,211.0,288.23,232.25
2016,11,10,16,15,274.0,99.0,2.05,18.5,173.0,240.06,191.96
2016,11,10,16,30,249.0,80.0,1.7,18.0,135.0,194.13,152.55
2016,11,10,16,45,206.5,61.5,1.4,17.5,98.5,145.23,110.3
2016,11,10,17,0,164.0,43.0,1.1,17.0,62.0,100.99,71.51
2016,11,10,17,15,82.0,21.5,1.05,16.0,31.0,45.76,19.21
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,1.0,1.75,11.5,1.0,0.92,0.0
2016,11,11,7,30,0.0,2.0,2.0,12.0,2.0,1.85,0.0
2016,11,11,7,45,0.0,3.5,2.25,13.0,3.5,3.24,0.0
2016,11,11,8,0,0.0,5.0,2.5,14.0,5.0,4.63,0.0
2016,11,11,8,15,0.0,7.0,2.35,14.5,7.0,6.48,0.0
2016,11,11,8,30,0.0,9.0,2.2,15.0,9.0,8.34,1.51
2016,11,11,8,45,0.0,27.0,2.05,15.5,27.0,25.05,15.79
2016,11,11,9,0,0.0,45.0,1.9,16.0,45.0,41.8,29.92
2016,11,11,9,15,0.0,71.0,1.95,16.5,71.0,66.07,50.15
2016,11,11,9,30,0.0,97.0,2.0,17.0,97.0,91.12,70.69
2016,11,11,9,45,0.0,71.5,2.05,17.5,71.5,66.55,50.01
2016,11,11,10,0,0.0,46.0,2.1,18.0,46.0,42.77,30.09
2016,11,11,10,15,0.0,78.0,2.1,18.5,78.0,72.64,54.61
2016,11,11,10,30,0.0,110.0,2.1,19.0,110.0,103.3,79.36
2016,11,11,10,45,1.0,143.0,2.15,19.5,144.0,136.74,106.0
2016,11,11,11,0,2.0,176.0,2.2,20.0,178.0,170.81,132.75
2016,11,11,11,15,8.0,202.5,2.2,20.0,208.0,203.19,158.31
2016,11,11,11,30,14.0,229.0,2.2,20.0,238.0,236.11,184.06
2016,11,11,11,45,61.5,274.0,2.2,20.5,315.0,341.8,266.52
2016,11,11,12,0,109.0,319.0,2.2,21.0,392.0,437.75,338.87
2016,11,11,12,15,90.5,313.0,2.2,21.0,373.5,413.81,319.89
2016,11,11,12,30,72.0,307.0,2.2,21.0,355.0,389.67,301.34
2016,11,11,12,45,479.5,197.0,2.25,21.5,512.0,680.95,527.02
2016,11,11,13,0,887.0,87.0,2.3,22.0,669.0,914.61,688.54
2016,11,11,13,15,882.0,86.5,2.3,22.0,653.0,897.46,675.2
2016,11,11,13,30,877.0,86.0,2.3,22.0,637.0,877.0,662.19
2016,11,11,13,45,620.5,166.0,2.3,22.0,548.5,740.84,568.82
2016,11,11,14,0,364.0,246.0,2.3,22.0,460.0,583.2,451.35
2016,11,11,14,15,600.5,162.5,2.25,22.0,493.5,685.04,531.95
2016,11,11,14,30,837.0,79.0,2.2,22.0,527.0,748.95,578.72
2016,11,11,14,45,801.5,82.5,2.2,22.0,486.5,696.66,542.16
2016,11,11,15,0,766.0,86.0,2.2,22.0,446.0,644.14,505.71
2016,11,11,15,15,415.5,124.5,2.05,21.5,317.5,423.7,337.2
2016,11,11,15,30,65.0,163.0,1.9,21.0,189.0,209.25,165.57
2016,11,11,15,45,353.0,116.0,1.8,21.0,228.0,339.42,272.31
2016,11,11,16,0,641.0,69.0,1.7,21.0,267.0,418.46,332.03
2016,11,11,16,15,585.0,62.5,1.45,20.5,218.5,351.03,275.63
2016,11,11,16,30,529.0,56.0,1.2,20.0,170.0,288.38,222.35
2016,11,11,16,45,442.5,46.0,0.95,19.5,124.0,216.7,161.36
2016,11,11,17,0,356.0,36.0,0.7,19.0,78.0,154.39,107.22
2016,11,11,17,15,178.0,18.0,0.7,18.5,39.0,68.93,27.77
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,177.5,15.5,3.2,11.5,34.0,60.84,0.0
2016,11,12,7,30,355.0,31.0,3.3,12.0,68.0,142.92,98.5
2016,11,12,7,45,452.5,40.0,3.45,12.5,114.5,206.16,156.7
2016,11,12,8,0,550.0,49.0,3.6,13.0,161.0,280.2,222.5
2016,11,12,8,15,608.0,55.5,3.6,13.5,210.0,344.08,279.55
2016,11,12,8,30,666.0,62.0,3.6,14.0,259.0,413.08,339.09
2016,11,12,8,45,703.0,66.5,3.65,15.0,306.0,471.02,387.33
2016,11,12,9,0,740.0,71.0,3.7,16.0,353.0,532.86,436.75
2016,11,12,9,15,766.0,74.0,3.65,16.5,397.0,587.43,479.39
2016,11,12,9,30,792.0,77.0,3.6,17.0,441.0,642.06,520.71
2016,11,12,9,45,809.0,80.5,3.55,17.5,479.0,690.49,554.61
2016,11,12,10,0,826.0,84.0,3.5,18.0,517.0,737.6,586.7
2016,11,12,10,15,839.0,86.0,3.4,18.0,549.0,778.16,614.35
2016,11,12,10,30,852.0,88.0,3.3,18.0,581.0,816.56,640.11
2016,11,12,10,45,858.0,90.0,3.2,18.5,605.0,846.62,658.41
2016,11,12,11,0,864.0,92.0,3.1,19.0,629.0,866.68,669.53
2016,11,12,11,15,870.0,93.0,3.0,19.0,646.0,889.23,683.69
2016,11,12,11,30,876.0,94.0,2.9,19.0,663.0,908.57,695.58
2016,11,12,11,45,881.5,93.0,2.85,19.5,672.5,921.78,702.34
2016,11,12,12,0,887.0,92.0,2.8,20.0,682.0,931.53,706.88
2016,11,12,12,15,887.5,92.0,2.7,20.0,682.5,934.28,707.73
2016,11,12,12,30,888.0,92.0,2.6,20.0,683.0,933.43,706.33
2016,11,12,12,45,884.0,92.5,2.55,20.5,675.0,925.43,699.36
2016,11,12,13,0,880.0,93.0,2.5,21.0,667.0,913.93,690.25
2016,11,12,13,15,513.5,195.5,2.45,21.0,528.5,697.22,537.73
2016,11,12,13,30,147.0,298.0,2.4,21.0,390.0,456.74,353.71
2016,11,12,13,45,496.5,194.5,2.4,21.0,487.5,660.49,515.02
2016,11,12,14,0,846.0,91.0,2.4,21.0,585.0,821.63,631.54
2016,11,12,14,15,833.0,89.0,2.4,21.0,554.0,784.13,604.92
2016,11,12,14,30,820.0,87.0,2.4,21.0,523.0,744.43,578.31
2016,11,12,14,45,771.0,94.0,2.4,21.0,481.0,686.7,538.35
2016,11,12,15,0,722.0,101.0,2.4,21.0,439.0,632.89,499.62
2016,11,12,15,15,693.5,96.5,2.3,20.5,396.0,577.93,459.14
2016,11,12,15,30,665.0,92.0,2.2,20.0,353.0,523.4,417.82
2016,11,12,15,45,618.0,87.5,2.1,20.0,306.0,459.3,367.1
2016,11,12,16,0,571.0,83.0,2.0,20.0,259.0,398.11,317.32
2016,11,12,16,15,511.5,74.5,1.75,19.5,211.0,330.34,261.34
2016,11,12,16,30,452.0,66.0,1.5,19.0,163.0,267.76,208.14
2016,11,12,16,45,367.0,53.5,1.3,18.5,118.0,197.17,148.13
2016,11,12,17,0,282.0,41.0,1.1,18.0,73.0,138.0,96.76
2016,11,12,17,15,141.0,20.5,1.1,17.5,36.5,61.7,22.72
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,106.0,17.5,1.2,11.5,28.5,46.44,0.0
2016,11,13,7,30,212.0,35.0,1.4,12.0,57.0,107.71,73.94
2016,11,13,7,45,289.5,50.5,1.65,12.5,98.0,162.37,123.53
2016,11,13,8,0,367.0,66.0,1.9,13.0,139.0,225.93,179.26
2016,11,13,8,15,432.0,73.5,1.8,13.5,183.0,283.09,229.18
2016,11,13,8,30,497.0,81.0,1.7,14.0,227.0,350.11,285.72
2016,11,13,8,45,497.0,98.0,1.6,14.5,265.0,391.67,320.02
2016,11,13,9,0,497.0,115.0,1.5,15.0,303.0,435.54,354.55
2016,11,13,9,15,618.5,104.5,1.4,15.5,366.5,529.33,427.27
2016,11,13,9,30,740.0,94.0,1.3,16.0,430.0,627.45,500.07
2016,11,13,9,45,537.5,154.5,1.25,17.0,410.0,575.19,455.08
2016,11,13,10,0,335.0,215.0,1.2,18.0,390.0,499.25,393.02
2016,11,13,10,15,572.5,160.0,1.1,18.5,481.0,648.06,505.31
2016,11,13,10,30,810.0,105.0,1.0,19.0,572.0,800.33,608.36
2016,11,13,10,45,820.0,107.5,0.95,19.5,597.0,833.32,625.75
2016,11,13,11,0,830.0,110.0,0.9,20.0,622.0,863.66,642.62
2016,11,13,11,15,836.5,111.0,0.9,20.0,639.5,886.35,656.38
2016,11,13,11,30,843.0,112.0,0.9,20.0,657.0,905.9,668.24
2016,11,13,11,45,840.0,115.5,0.95,20.5,664.5,916.41,673.97
2016,11,13,12,0,837.0,119.0,1.0,21.0,672.0,923.39,677.67
2016,11,13,12,15,713.0,165.0,1.05,21.0,636.5,868.85,642.72
2016,11,13,12,30,589.0,211.0,1.1,21.0,601.0,799.17,596.95
2016,11,13,12,45,478.0,246.0,1.15,21.5,560.0,733.31,549.97
2016,11,13,13,0,367.0,281.0,1.2,22.0,519.0,654.33,493.21
2016,11,13,13,15,475.5,237.5,1.2,22.0,538.0,709.73,535.56
2016,11,13,13,30,584.0,194.0,1.2,22.0,557.0,747.07,563.94
2016,11,13,13,45,696.0,151.5,1.3,22.0,568.0,787.75,594.18
2016,11,13,14,0,808.0,109.0,1.4,22.0,579.0,809.9,610.88
2016,11,13,14,15,693.5,132.5,1.4,22.0,520.5,725.25,553.47
2016,11,13,14,30,579.0,156.0,1.4,22.0,462.0,634.8,489.83
2016,11,13,14,45,638.0,133.5,1.4,22.0,448.5,636.42,493.17
2016,11,13,15,0,697.0,111.0,1.4,22.0,435.0,626.38,487.06
2016,11,13,15,15,667.5,106.0,1.35,21.5,392.0,571.22,447.13
2016,11,13,15,30,638.0,101.0,1.3,21.0,349.0,516.61,406.8
2016,11,13,15,45,589.5,95.5,1.3,21.0,302.0,451.74,356.86
2016,11,13,16,0,541.0,90.0,1.3,21.0,255.0,389.94,307.78
2016,11,13,16,15,481.0,80.5,1.2,20.5,207.5,320.34,251.45
2016,11,13,16,30,421.0,71.0,1.1,20.0,160.0,259.32,200.32
2016,11,13,16,45,329.0,57.0,1.0,19.5,115.0,188.28,140.82
2016,11,13,17,0,237.0,43.0,0.9,19.0,70.0,127.68,89.17
2016,11,13,17,15,118.5,21.5,0.95,18.5,35.0,57.7,18.84
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,134.5,17.5,2.1,12.5,30.5,52.08,0.0
2016,11,14,7,30,269.0,35.0,2.4,13.0,61.0,123.0,83.18
2016,11,14,7,45,372.0,46.5,2.7,14.0,106.5,185.38,139.78
2016,11,14,8,0,475.0,58.0,3.0,15.0,152.0,259.56,204.2
2016,11,14,8,15,537.5,66.5,3.05,15.5,200.0,323.66,260.5
2016,11,14,8,30,600.0,75.0,3.1,16.0,248.0,393.37,319.87
2016,11,14,8,45,647.0,79.5,3.2,17.0,296.0,455.41,370.86
2016,11,14,9,0,694.0,84.0,3.3,18.0,344.0,520.42,422.38
2016,11,14,9,15,722.5,88.5,3.3,18.5,388.0,576.21,465.6
2016,11,14,9,30,751.0,93.0,3.3,19.0,432.0,632.46,507.85
2016,11,14,9,45,775.0,95.0,3.3,19.5,471.0,679.72,541.84
2016,11,14,10,0,799.0,97.0,3.3,20.0,510.0,729.2,575.64
2016,11,14,10,15,813.0,99.5,3.25,20.5,542.5,770.27,602.51
2016,11,14,10,30,827.0,102.0,3.2,21.0,575.0,809.33,627.55
2016,11,14,10,45,839.0,102.5,3.2,21.5,600.0,842.12,648.14
2016,11,14,11,0,851.0,103.0,3.2,22.0,625.0,872.29,666.77
2016,11,14,11,15,857.0,104.0,3.15,22.5,642.0,894.89,679.77
2016,11,14,11,30,863.0,105.0,3.1,23.0,659.0,914.29,690.6
2016,11,14,11,45,881.0,98.5,3.05,23.5,671.0,924.66,695.34
2016,11,14,12,0,899.0,92.0,3.0,24.0,683.0,939.49,703.26
2016,11,14,12,15,899.0,92.0,2.9,24.0,683.5,941.89,703.86
2016,11,14,12,30,899.0,92.0,2.8,24.0,684.0,940.65,702.27
2016,11,14,12,45,896.5,91.0,2.75,24.5,676.0,932.31,695.15
2016,11,14,13,0,894.0,90.0,2.7,25.0,668.0,920.39,685.88
2016,11,14,13,15,888.5,89.5,2.65,25.0,651.5,902.9,674.39
2016,11,14,13,30,883.0,89.0,2.6,25.0,635.0,882.08,660.82
2016,11,14,13,45,875.0,87.0,2.55,25.0,611.5,854.18,642.53
2016,11,14,14,0,867.0,85.0,2.5,25.0,588.0,823.36,622.31
2016,11,14,14,15,854.5,83.5,2.4,25.0,556.5,792.87,601.95
2016,11,14,14,30,842.0,82.0,2.3,25.0,525.0,753.67,575.45
2016,11,14,14,45,825.0,79.5,2.25,25.0,487.5,707.94,544.52
2016,11,14,15,0,808.0,77.0,2.2,25.0,450.0,660.78,512.2
2016,11,14,15,15,783.0,73.5,2.0,24.5,407.0,606.1,472.53
2016,11,14,15,30,758.0,70.0,1.8,24.0,364.0,551.29,431.4
2016,11,14,15,45,725.0,65.5,1.65,24.0,317.0,491.09,384.44
2016,11,14,16,0,692.0,61.0,1.5,24.0,270.0,432.25,337.1
2016,11,14,16,15,638.0,55.0,1.35,23.0,221.0,365.94,283.7
2016,11,14,16,30,584.0,49.0,1.2,22.0,172.0,302.26,230.43
2016,11,14,16,45,498.0,40.5,1.05,21.5,125.0,229.72,168.9
2016,11,14,17,0,412.0,32.0,0.9,21.0,78.0,166.44,113.37
2016,11,14,17,15,206.0,16.0,0.95,20.0,39.0,72.4,20.75
2016,11,14,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.5,12.5,2.5,12.5,33.5,65.03,0.0
2016,11,15,7,30,449.0,25.0,2.8,13.0,67.0,157.91,103.83
2016,11,15,7,45,546.5,32.0,3.15,14.0,115.5,223.95,167.07
2016,11,15,8,0,644.0,39.0,3.5,15.0,164.0,300.45,235.08
2016,11,15,8,15,700.0,44.0,3.3,15.5,214.5,366.44,293.98
2016,11,15,8,30,756.0,49.0,3.1,16.0,265.0,437.09,354.47
2016,11,15,8,45,791.5,52.0,2.95,17.0,313.5,498.46,404.66
2016,11,15,9,0,827.0,55.0,2.8,18.0,362.0,557.61,450.9
2016,11,15,9,15,851.0,57.5,2.6,19.0,407.0,613.44,492.2
2016,11,15,9,30,875.0,60.0,2.4,20.0,452.0,669.01,530.57
2016,11,15,9,45,892.0,61.5,2.25,21.0,491.5,717.73,561.32
2016,11,15,10,0,909.0,63.0,2.1,22.0,531.0,764.92,589.94
2016,11,15,10,15,920.5,64.5,2.0,22.5,563.5,805.96,614.92
2016,11,15,10,30,932.0,66.0,1.9,23.0,596.0,844.53,637.68
2016,11,15,10,45,940.0,67.0,1.85,24.0,621.5,876.82,655.01
2016,11,15,11,0,948.0,68.0,1.8,25.0,647.0,906.02,670.02
2016,11,15,11,15,953.0,69.0,1.75,25.0,664.5,929.27,683.62
2016,11,15,11,30,958.0,70.0,1.7,25.0,682.0,948.99,694.96
2016,11,15,11,45,957.0,72.0,1.65,25.5,691.0,960.79,699.89
2016,11,15,12,0,956.0,74.0,1.6,26.0,700.0,968.74,702.52
2016,11,15,12,15,956.0,74.0,1.55,26.0,700.5,971.33,703.27
2016,11,15,12,30,956.0,74.0,1.5,26.0,701.0,970.06,701.77
2016,11,15,12,45,953.5,74.0,1.5,26.5,692.5,962.65,695.92
2016,11,15,13,0,951.0,74.0,1.5,27.0,684.0,951.44,687.89
2016,11,15,13,15,946.0,73.0,1.45,27.0,668.0,933.09,676.14
2016,11,15,13,30,941.0,72.0,1.4,27.0,652.0,911.19,662.3
2016,11,15,13,45,932.5,71.5,1.35,27.0,627.5,883.49,644.82
2016,11,15,14,0,924.0,71.0,1.3,27.0,603.0,852.68,625.38
2016,11,15,14,15,912.5,69.5,1.25,27.0,571.0,815.37,601.63
2016,11,15,14,30,901.0,68.0,1.2,27.0,539.0,775.54,576.12
2016,11,15,14,45,884.0,66.0,1.15,27.0,500.5,728.84,545.72
2016,11,15,15,0,867.0,64.0,1.1,27.0,462.0,680.54,513.87
2016,11,15,15,15,843.5,61.5,1.0,26.5,418.0,626.16,476.9
2016,11,15,15,30,820.0,59.0,0.9,26.0,374.0,575.34,440.02
2016,11,15,15,45,786.0,55.5,0.85,26.0,326.0,513.05,393.24
2016,11,15,16,0,752.0,52.0,0.8,26.0,278.0,452.1,345.83
2016,11,15,16,15,699.5,47.5,0.75,25.5,227.5,383.33,291.42
2016,11,15,16,30,647.0,43.0,0.7,25.0,177.0,318.65,238.02
2016,11,15,16,45,557.5,36.0,0.65,24.5,128.5,243.08,175.2
2016,11,15,17,0,468.0,29.0,0.6,24.0,80.0,176.77,117.72
2016,11,15,17,15,234.0,14.5,0.7,23.5,40.0,75.98,18.03
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,209.0,13.0,2.05,13.0,32.0,55.59,0.0
2016,11,16,7,30,418.0,26.0,2.3,14.0,64.0,149.83,96.66
2016,11,16,7,45,517.5,34.0,2.55,15.0,111.5,215.81,159.91
2016,11,16,8,0,617.0,42.0,2.8,16.0,159.0,292.46,227.35
2016,11,16,8,15,675.0,47.5,2.75,16.5,209.5,358.44,285.79
2016,11,16,8,30,733.0,53.0,2.7,17.0,260.0,429.27,346.13
2016,11,16,8,45,769.0,57.0,2.7,18.0,308.5,490.94,396.5
2016,11,16,9,0,805.0,61.0,2.7,19.0,357.0,554.27,446.0
2016,11,16,9,15,830.0,63.5,2.55,20.0,402.0,610.14,487.26
2016,11,16,9,30,855.0,66.0,2.4,21.0,447.0,661.21,522.96
2016,11,16,9,45,872.0,68.5,2.25,22.0,486.0,710.28,554.02
2016,11,16,10,0,889.0,71.0,2.1,23.0,525.0,757.9,582.95
2016,11,16,10,15,901.5,73.0,2.5,23.5,558.0,799.62,612.12
2016,11,16,10,30,914.0,75.0,2.9,24.0,591.0,839.0,639.39
2016,11,16,10,45,921.0,76.5,3.3,25.0,616.0,870.57,659.75
2016,11,16,11,0,928.0,78.0,3.7,26.0,641.0,899.06,677.83
2016,11,16,11,15,933.5,78.5,3.8,26.0,659.0,921.79,692.93
2016,11,16,11,30,939.0,79.0,3.9,26.0,677.0,941.08,705.82
2016,11,16,11,45,944.0,78.5,4.05,26.0,686.5,955.14,715.61
2016,11,16,12,0,949.0,78.0,4.2,26.0,696.0,965.52,723.09
2016,11,16,12,15,949.5,78.0,4.25,26.0,697.0,968.6,725.26
2016,11,16,12,30,950.0,78.0,4.3,26.0,698.0,967.85,725.06
2016,11,16,12,45,947.0,78.0,4.35,26.5,690.0,960.07,718.87
2016,11,16,13,0,944.0,78.0,4.4,27.0,682.0,948.55,710.35
2016,11,16,13,15,939.5,77.0,4.4,27.0,665.5,930.81,698.91
2016,11,16,13,30,935.0,76.0,4.4,27.0,649.0,909.54,685.19
2016,11,16,13,45,926.5,75.0,4.45,27.0,625.0,881.46,667.08
2016,11,16,14,0,918.0,74.0,4.5,27.0,601.0,850.29,646.81
2016,11,16,14,15,906.5,72.5,4.4,26.5,569.0,813.25,622.97
2016,11,16,14,30,895.0,71.0,4.3,26.0,537.0,773.72,597.17
2016,11,16,14,45,877.0,69.5,4.25,26.0,498.5,727.21,565.08
2016,11,16,15,0,859.0,68.0,4.2,26.0,460.0,679.2,531.53
2016,11,16,15,15,835.5,65.0,3.9,25.5,416.0,629.04,495.02
2016,11,16,15,30,812.0,62.0,3.6,25.0,372.0,573.67,452.76
2016,11,16,15,45,777.0,58.5,3.3,24.5,324.0,511.27,403.87
2016,11,16,16,0,742.0,55.0,3.0,24.0,276.0,450.29,354.48
2016,11,16,16,15,688.5,50.0,2.75,23.0,226.0,381.04,297.72
2016,11,16,16,30,635.0,45.0,2.5,22.0,176.0,315.97,242.25
2016,11,16,16,45,544.5,37.5,2.3,21.0,127.0,240.17,177.41
2016,11,16,17,0,454.0,30.0,2.1,20.0,78.0,173.68,118.18
2016,11,16,17,15,227.0,15.0,2.1,19.5,39.0,75.76,15.09
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,186.0,14.0,2.45,13.5,30.0,51.53,0.0
2016,11,17,7,30,372.0,28.0,2.8,14.0,60.0,142.16,90.58
2016,11,17,7,45,479.0,36.5,3.2,15.0,107.0,207.79,154.07
2016,11,17,8,0,586.0,45.0,3.6,16.0,154.0,285.29,222.14
2016,11,17,8,15,647.0,51.0,3.95,16.5,204.0,349.01,279.31
2016,11,17,8,30,708.0,57.0,4.3,17.0,254.0,420.37,341.19
2016,11,17,8,45,748.0,60.5,4.65,18.0,303.0,482.37,393.39
2016,11,17,9,0,788.0,64.0,5.0,19.0,352.0,546.42,445.48
2016,11,17,9,15,814.0,67.0,5.15,19.5,396.5,602.72,490.33
2016,11,17,9,30,840.0,70.0,5.3,20.0,441.0,658.99,533.92
2016,11,17,9,45,860.0,71.5,5.5,20.5,480.5,703.73,566.18
2016,11,17,10,0,880.0,73.0,5.7,21.0,520.0,751.9,600.53
2016,11,17,10,15,892.0,75.0,5.75,21.5,552.5,792.91,628.53
2016,11,17,10,30,904.0,77.0,5.8,22.0,585.0,831.58,654.54
2016,11,17,10,45,913.0,77.5,5.9,22.5,610.0,863.36,675.58
2016,11,17,11,0,922.0,78.0,6.0,23.0,635.0,892.21,694.45
2016,11,17,11,15,926.5,79.0,6.05,23.0,652.0,914.56,709.81
2016,11,17,11,30,931.0,80.0,6.1,23.0,669.0,933.46,722.83
2016,11,17,11,45,929.0,81.5,6.15,23.5,676.5,943.53,728.26
2016,11,17,12,0,927.0,83.0,6.2,24.0,684.0,949.84,731.21
2016,11,17,12,15,926.0,83.0,6.15,24.0,683.5,951.54,731.98
2016,11,17,12,30,925.0,83.0,6.1,24.0,683.0,949.5,730.3
2016,11,17,12,45,921.5,82.5,6.1,24.5,674.5,940.87,722.99
2016,11,17,13,0,918.0,82.0,6.1,25.0,666.0,928.61,713.32
2016,11,17,13,15,911.0,81.0,6.0,25.0,649.0,909.09,699.57
2016,11,17,13,30,904.0,80.0,5.9,25.0,632.0,886.22,683.6
2016,11,17,13,45,893.5,79.0,5.85,25.0,607.0,857.18,663.57
2016,11,17,14,0,883.0,78.0,5.8,25.0,582.0,825.29,641.51
2016,11,17,14,15,869.5,76.5,5.65,25.0,550.0,787.75,614.89
2016,11,17,14,30,856.0,75.0,5.5,25.0,518.0,747.98,586.57
2016,11,17,14,45,832.5,74.0,5.4,25.0,479.0,704.8,555.78
2016,11,17,15,0,809.0,73.0,5.3,25.0,440.0,654.99,519.75
2016,11,17,15,15,782.5,70.0,5.05,24.5,397.0,600.22,478.48
2016,11,17,15,30,756.0,67.0,4.8,24.0,354.0,545.44,435.82
2016,11,17,15,45,711.0,64.0,4.6,24.0,306.0,480.72,383.59
2016,11,17,16,0,666.0,61.0,4.4,24.0,258.0,420.51,333.56
2016,11,17,16,15,607.5,55.0,4.05,23.5,209.5,351.89,276.25
2016,11,17,16,30,549.0,49.0,3.7,23.0,161.0,288.28,221.49
2016,11,17,16,45,442.0,41.0,3.4,22.5,115.0,211.25,155.99
2016,11,17,17,0,335.0,33.0,3.1,22.0,69.0,145.74,98.88
2016,11,17,17,15,167.5,16.5,3.2,21.5,34.5,63.85,8.83
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,49.5,17.0,2.2,18.0,21.5,26.29,0.0
2016,11,18,7,30,99.0,34.0,2.5,18.0,43.0,71.72,43.9
2016,11,18,7,45,214.5,50.0,2.9,18.5,84.5,136.73,100.69
2016,11,18,8,0,330.0,66.0,3.3,19.0,126.0,209.97,162.38
2016,11,18,8,15,399.5,77.0,3.7,19.0,172.0,270.32,214.91
2016,11,18,8,30,469.0,88.0,4.1,19.0,218.0,337.61,272.5
2016,11,18,8,45,534.5,92.0,4.55,19.0,265.5,404.43,329.11
2016,11,18,9,0,600.0,96.0,5.0,19.0,313.0,474.25,387.32
2016,11,18,9,15,371.5,144.0,5.25,19.0,284.0,408.86,333.88
2016,11,18,9,30,143.0,192.0,5.5,19.0,255.0,307.48,249.21
2016,11,18,9,45,125.0,209.0,5.75,19.0,267.5,319.0,258.0
2016,11,18,10,0,107.0,226.0,6.0,19.0,280.0,318.17,256.61
