Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,12,15,714.0,157.5,6.45,22.0,599.0,845.75,665.28
2016,11,28,12,30,961.0,77.0,6.4,22.0,672.0,960.66,747.8
2016,11,28,12,45,959.0,76.5,6.35,22.5,665.0,954.13,741.01
2016,11,28,13,0,957.0,76.0,6.3,23.0,658.0,943.84,732.33
2016,11,28,13,15,952.0,75.0,6.25,23.0,642.5,926.62,720.33
2016,11,28,13,30,947.0,74.0,6.2,23.0,627.0,905.86,705.95
2016,11,28,13,45,937.0,73.5,6.2,23.0,603.0,878.12,686.86
2016,11,28,14,0,927.0,73.0,6.2,23.0,579.0,847.34,665.59
2016,11,28,14,15,914.5,71.5,6.05,22.5,548.0,810.55,640.49
2016,11,28,14,30,902.0,70.0,5.9,22.0,517.0,771.3,613.41
2016,11,28,14,45,882.5,68.5,5.75,22.0,479.0,724.79,579.48
2016,11,28,15,0,863.0,67.0,5.6,22.0,441.0,676.86,544.19
2016,11,28,15,15,837.5,64.0,5.2,21.5,398.0,626.6,505.54
2016,11,28,15,30,812.0,61.0,4.8,21.0,355.0,571.14,461.31
2016,11,28,15,45,773.5,57.5,4.4,21.0,307.5,507.96,409.09
2016,11,28,16,0,735.0,54.0,4.0,21.0,260.0,446.42,357.13
2016,11,28,16,15,675.5,49.0,3.45,19.5,210.5,375.7,298.23
2016,11,28,16,30,616.0,44.0,2.9,18.0,161.0,309.6,241.03
2016,11,28,16,45,511.0,36.0,2.4,17.0,114.0,229.74,171.77
2016,11,28,17,0,406.0,28.0,1.9,16.0,67.0,164.1,110.52
2016,11,28,17,15,203.0,14.0,1.8,15.5,33.5,69.8,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,110.0,10.0,2.5,10.0,16.0,30.17,0.0
2016,11,29,7,30,220.0,20.0,2.9,11.0,32.0,82.76,0.75
2016,11,29,7,45,355.5,31.0,3.3,12.0,73.5,155.34,109.57
2016,11,29,8,0,491.0,42.0,3.7,13.0,115.0,235.89,181.63
2016,11,29,8,15,567.0,49.0,3.6,13.5,163.5,302.23,241.47
2016,11,29,8,30,643.0,56.0,3.5,14.0,212.0,375.66,305.76
2016,11,29,8,45,690.5,60.5,3.45,14.5,259.5,435.69,357.64
2016,11,29,9,0,738.0,65.0,3.4,15.0,307.0,501.38,412.1
2016,11,29,9,15,770.0,68.5,3.35,16.0,351.5,559.05,457.47
2016,11,29,9,30,802.0,72.0,3.3,17.0,396.0,617.38,501.58
2016,11,29,9,45,822.5,75.5,3.25,18.0,435.5,668.07,537.95
2016,11,29,10,0,843.0,79.0,3.2,19.0,475.0,717.76,571.08
2016,11,29,10,15,858.5,81.0,3.25,19.5,508.0,760.57,599.97
2016,11,29,10,30,874.0,83.0,3.3,20.0,541.0,801.42,627.08
2016,11,29,10,45,885.0,84.0,3.4,21.0,567.5,828.68,643.26
2016,11,29,11,0,896.0,85.0,3.5,22.0,594.0,859.44,661.86
2016,11,29,11,15,903.0,86.0,3.2,22.0,612.5,883.9,676.11
2016,11,29,11,30,910.0,87.0,2.9,22.0,631.0,905.18,687.86
2016,11,29,11,45,917.5,86.0,2.65,22.5,642.0,921.17,694.79
2016,11,29,12,0,925.0,85.0,2.4,23.0,653.0,933.72,699.21
2016,11,29,12,15,925.5,85.0,2.35,23.0,655.0,937.61,701.06
2016,11,29,12,30,926.0,85.0,2.3,23.0,657.0,937.84,700.7
2016,11,29,12,45,926.0,84.0,2.25,23.5,650.5,932.75,695.64
2016,11,29,13,0,926.0,83.0,2.2,24.0,644.0,924.0,688.37
2016,11,29,13,15,921.0,82.0,2.25,24.0,629.0,907.27,678.28
2016,11,29,13,30,916.0,81.0,2.3,24.0,614.0,887.13,666.02
2016,11,29,13,45,908.0,79.5,2.4,24.0,591.0,860.58,649.86
2016,11,29,14,0,900.0,78.0,2.5,24.0,568.0,831.02,631.53
2016,11,29,14,15,887.0,76.5,2.55,23.5,537.5,794.69,609.16
2016,11,29,14,30,874.0,75.0,2.6,23.0,507.0,756.02,584.83
2016,11,29,14,45,858.0,72.0,2.7,23.0,470.0,716.6,558.71
2016,11,29,15,0,842.0,69.0,2.8,23.0,433.0,669.83,526.74
2016,11,29,15,15,816.0,66.0,2.55,22.5,390.5,615.29,486.38
2016,11,29,15,30,790.0,63.0,2.3,22.0,348.0,560.53,444.36
2016,11,29,15,45,751.5,59.5,2.05,22.0,301.0,498.39,394.68
2016,11,29,16,0,713.0,56.0,1.8,22.0,254.0,437.92,344.9
2016,11,29,16,15,653.0,50.5,1.7,20.5,205.5,367.52,288.11
2016,11,29,16,30,593.0,45.0,1.6,19.0,157.0,301.82,232.75
2016,11,29,16,45,488.0,37.0,1.5,18.0,110.5,226.07,167.99
2016,11,29,17,0,383.0,29.0,1.4,17.0,64.0,158.86,106.43
2016,11,29,17,15,191.5,14.5,1.45,16.5,32.0,67.87,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,15.25,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,36.31,0.0
2016,11,30,7,45,290.0,33.5,4.1,7.5,76.5,137.58,98.09
2016,11,30,8,0,580.0,35.0,4.2,8.0,121.0,255.98,199.93
2016,11,30,8,15,652.5,41.0,4.4,8.5,170.5,324.48,263.81
2016,11,30,8,30,725.0,47.0,4.6,9.0,220.0,399.46,331.81
2016,11,30,8,45,774.0,50.0,4.85,9.5,270.0,464.92,390.43
2016,11,30,9,0,823.0,53.0,5.1,10.0,320.0,533.33,449.67
2016,11,30,9,15,853.0,55.5,5.0,10.5,366.0,588.05,495.27
2016,11,30,9,30,883.0,58.0,4.9,11.0,412.0,646.81,542.34
2016,11,30,9,45,907.0,59.5,4.8,12.0,453.5,700.18,581.04
2016,11,30,10,0,931.0,61.0,4.7,13.0,495.0,752.64,617.17
2016,11,30,10,15,945.5,62.5,4.5,13.5,530.0,796.63,646.55
2016,11,30,10,30,960.0,64.0,4.3,14.0,565.0,838.37,673.51
2016,11,30,10,45,972.0,64.0,4.1,14.5,592.5,873.7,695.55
2016,11,30,11,0,984.0,64.0,3.9,15.0,620.0,906.13,715.34
2016,11,30,11,15,990.5,64.5,3.75,15.0,639.5,931.33,731.33
2016,11,30,11,30,997.0,65.0,3.6,15.0,659.0,953.0,744.8
2016,11,30,11,45,1001.5,65.0,3.5,15.5,670.0,968.61,752.95
2016,11,30,12,0,1006.0,65.0,3.4,16.0,681.0,980.4,758.53
2016,11,30,12,15,1006.5,65.5,3.35,16.0,683.0,985.31,761.27
2016,11,30,12,30,1007.0,66.0,3.3,16.0,685.0,986.24,761.49
2016,11,30,12,45,1006.0,65.0,3.25,16.5,678.0,979.99,755.53
2016,11,30,13,0,1005.0,64.0,3.2,17.0,671.0,969.78,747.1
2016,11,30,13,15,1000.5,63.5,3.15,17.0,656.0,953.24,735.9
2016,11,30,13,30,996.0,63.0,3.1,17.0,641.0,932.97,722.28
2016,11,30,13,45,988.5,62.5,3.1,17.0,617.5,906.58,704.86
2016,11,30,14,0,981.0,62.0,3.1,17.0,594.0,876.85,685.13
2016,11,30,14,15,969.5,60.5,3.1,17.0,562.5,839.6,659.97
2016,11,30,14,30,958.0,59.0,3.1,17.0,531.0,799.64,632.7
2016,11,30,14,45,939.0,59.0,3.1,17.0,493.0,753.67,600.75
2016,11,30,15,0,920.0,59.0,3.1,17.0,455.0,706.05,567.13
2016,11,30,15,15,896.5,56.5,2.9,16.5,411.5,651.12,526.76
2016,11,30,15,30,873.0,54.0,2.7,16.0,368.0,595.61,483.39
2016,11,30,15,45,838.5,51.0,2.5,16.0,319.5,533.16,432.37
2016,11,30,16,0,804.0,48.0,2.3,16.0,271.0,475.09,383.1
2016,11,30,16,15,749.0,43.5,2.0,14.5,220.5,403.77,323.44
2016,11,30,16,30,694.0,39.0,1.7,13.0,170.0,336.56,264.72
2016,11,30,16,45,597.0,32.5,1.4,12.0,121.0,257.07,194.47
2016,11,30,17,0,500.0,26.0,1.1,11.0,72.0,187.31,127.45
2016,11,30,17,15,250.0,13.0,1.1,10.5,36.0,79.33,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.0,8.5,1.3,4.0,14.5,31.19,0.0
2016,12,1,7,30,250.0,17.0,1.5,5.0,29.0,85.33,0.0
2016,12,1,7,45,379.0,28.0,1.7,6.0,71.0,157.85,111.18
2016,12,1,8,0,508.0,39.0,1.9,7.0,113.0,236.7,184.44
2016,12,1,8,15,582.5,46.0,1.95,7.5,161.0,302.88,245.19
2016,12,1,8,30,657.0,53.0,2.0,8.0,209.0,373.51,308.19
2016,12,1,8,45,701.5,58.5,2.1,8.5,256.5,436.3,363.14
2016,12,1,9,0,746.0,64.0,2.2,9.0,304.0,501.76,418.29
2016,12,1,9,15,777.0,67.5,2.45,10.0,348.5,559.09,464.88
2016,12,1,9,30,808.0,71.0,2.7,11.0,393.0,616.98,510.4
2016,12,1,9,45,829.0,74.0,2.95,12.0,432.0,667.63,548.76
2016,12,1,10,0,850.0,77.0,3.2,13.0,471.0,717.32,583.94
2016,12,1,10,15,864.5,79.0,3.35,13.5,504.5,759.62,613.64
2016,12,1,10,30,879.0,81.0,3.5,14.0,538.0,799.9,641.56
2016,12,1,10,45,889.0,82.5,3.65,15.0,564.0,827.19,658.51
2016,12,1,11,0,899.0,84.0,3.8,16.0,590.0,857.89,677.89
2016,12,1,11,15,905.5,85.0,3.75,16.0,608.0,882.1,693.98
2016,12,1,11,30,912.0,86.0,3.7,16.0,626.0,903.1,707.84
2016,12,1,11,45,917.5,85.5,3.65,16.5,637.0,918.09,716.15
2016,12,1,12,0,923.0,85.0,3.6,17.0,648.0,929.6,722.14
2016,12,1,12,15,923.5,85.0,3.6,17.0,649.5,933.67,724.73
2016,12,1,12,30,924.0,85.0,3.6,17.0,651.0,934.09,724.99
2016,12,1,12,45,921.5,85.0,3.6,17.5,644.5,928.17,719.65
2016,12,1,13,0,919.0,85.0,3.6,18.0,638.0,918.66,712.01
2016,12,1,13,15,913.5,84.0,3.6,18.0,623.0,901.8,700.73
2016,12,1,13,30,908.0,83.0,3.6,18.0,608.0,881.56,687.23
2016,12,1,13,45,898.5,82.0,3.6,18.5,585.0,854.75,667.85
2016,12,1,14,0,889.0,81.0,3.6,19.0,562.0,825.01,646.47
2016,12,1,14,15,876.5,79.5,3.6,18.5,532.0,795.7,627.81
2016,12,1,14,30,864.0,78.0,3.6,18.0,502.0,757.57,602.5
2016,12,1,14,45,846.0,75.5,3.6,18.0,465.5,712.15,570.36
2016,12,1,15,0,828.0,73.0,3.6,18.0,429.0,665.23,536.69
2016,12,1,15,15,802.5,70.0,3.3,17.5,387.0,611.72,495.69
2016,12,1,15,30,777.0,67.0,3.0,17.0,345.0,557.94,453.22
2016,12,1,15,45,738.5,62.5,2.75,17.0,298.5,495.33,401.97
2016,12,1,16,0,700.0,58.0,2.5,17.0,252.0,434.41,350.66
2016,12,1,16,15,640.5,52.5,2.2,16.0,204.0,364.89,292.13
2016,12,1,16,30,581.0,47.0,1.9,15.0,156.0,302.94,237.8
2016,12,1,16,45,478.5,38.0,1.6,14.0,110.0,224.86,169.9
2016,12,1,17,0,376.0,29.0,1.3,13.0,64.0,157.69,107.26
2016,12,1,17,15,188.0,14.5,1.3,12.5,32.0,67.51,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.0,2.4,9.0,8.0,7.63,0.0
2016,12,2,7,30,0.0,16.0,2.6,9.0,16.0,15.2,0.0
2016,12,2,7,45,47.0,35.0,2.85,9.5,42.0,56.93,38.2
2016,12,2,8,0,94.0,54.0,3.1,10.0,68.0,96.45,74.1
2016,12,2,8,15,123.0,74.0,3.15,10.0,99.0,134.85,108.54
2016,12,2,8,30,152.0,94.0,3.2,10.0,130.0,176.07,145.22
2016,12,2,8,45,178.0,111.0,3.25,10.5,161.5,214.8,179.04
2016,12,2,9,0,204.0,128.0,3.3,11.0,193.0,264.07,220.91
2016,12,2,9,15,102.0,127.5,3.3,11.5,160.0,201.53,167.52
2016,12,2,9,30,0.0,127.0,3.3,12.0,127.0,123.44,99.64
2016,12,2,9,45,77.5,166.5,3.35,12.5,202.5,226.82,187.43
2016,12,2,10,0,155.0,206.0,3.4,13.0,278.0,340.82,281.04
2016,12,2,10,15,77.5,180.5,3.45,13.5,216.5,245.61,201.11
2016,12,2,10,30,0.0,155.0,3.5,14.0,155.0,149.75,119.67
2016,12,2,10,45,0.0,99.5,3.6,14.5,99.5,93.22,72.65
2016,12,2,11,0,0.0,44.0,3.7,15.0,44.0,40.92,28.82
2016,12,2,11,15,0.0,83.5,3.75,15.0,83.5,77.79,59.59
2016,12,2,11,30,0.0,123.0,3.8,15.0,123.0,116.23,91.29
2016,12,2,11,45,13.0,181.0,3.85,15.5,189.0,186.62,148.98
2016,12,2,12,0,26.0,239.0,3.9,16.0,255.0,259.71,207.61
2016,12,2,12,15,13.0,197.5,3.9,15.5,205.5,203.82,162.49
2016,12,2,12,30,0.0,156.0,3.9,15.0,156.0,149.29,118.08
2016,12,2,12,45,0.0,92.5,3.9,15.0,92.5,86.23,66.35
2016,12,2,13,0,0.0,29.0,3.9,15.0,29.0,26.96,17.02
2016,12,2,13,15,0.0,95.0,3.9,15.0,95.0,88.68,68.57
2016,12,2,13,30,0.0,161.0,3.9,15.0,161.0,154.86,123.1
2016,12,2,13,45,0.0,98.0,3.9,15.0,98.0,91.67,71.11
2016,12,2,14,0,0.0,35.0,3.9,15.0,35.0,32.53,21.81
2016,12,2,14,15,0.0,93.5,3.9,15.0,93.5,87.41,67.91
2016,12,2,14,30,0.0,152.0,3.9,15.0,152.0,147.2,117.63
2016,12,2,14,45,0.0,131.5,3.95,15.0,131.5,126.41,100.6
2016,12,2,15,0,0.0,111.0,4.0,15.0,111.0,105.79,83.69
2016,12,2,15,15,0.0,99.5,3.95,14.5,99.5,94.55,74.63
2016,12,2,15,30,0.0,88.0,3.9,14.0,88.0,83.36,65.49
2016,12,2,15,45,0.0,76.0,3.85,14.0,76.0,71.71,55.7
2016,12,2,16,0,0.0,64.0,3.8,14.0,64.0,60.09,45.82
2016,12,2,16,15,0.0,51.0,3.75,13.5,51.0,47.47,35.03
2016,12,2,16,30,0.0,38.0,3.7,13.0,38.0,35.3,24.46
2016,12,2,16,45,0.0,26.5,3.7,13.0,26.5,24.59,14.99
2016,12,2,17,0,0.0,15.0,3.7,13.0,15.0,13.9,5.28
2016,12,2,17,15,0.0,7.5,3.7,12.5,7.5,6.94,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.2,8.0,1.0,0.95,0.0
2016,12,3,7,30,0.0,2.0,4.1,8.0,2.0,1.91,0.0
2016,12,3,7,45,0.0,6.5,4.1,8.0,6.5,6.01,0.0
2016,12,3,8,0,0.0,11.0,4.1,8.0,11.0,10.18,3.03
2016,12,3,8,15,0.0,16.5,4.0,8.0,16.5,15.29,7.63
2016,12,3,8,30,0.0,22.0,3.9,8.0,22.0,20.39,12.21
2016,12,3,8,45,0.0,27.5,3.8,8.0,27.5,25.51,16.76
2016,12,3,9,0,0.0,33.0,3.7,8.0,33.0,30.62,21.25
2016,12,3,9,15,0.0,52.5,3.75,8.0,52.5,48.79,37.08
2016,12,3,9,30,0.0,72.0,3.8,8.0,72.0,67.0,52.79
2016,12,3,9,45,0.0,93.0,3.85,8.0,93.0,87.53,70.36
2016,12,3,10,0,0.0,114.0,3.9,8.0,114.0,108.43,88.06
2016,12,3,10,15,0.0,97.5,4.05,8.0,97.5,91.52,73.4
2016,12,3,10,30,0.0,81.0,4.2,8.0,81.0,75.43,59.5
2016,12,3,10,45,0.0,106.0,4.35,8.5,106.0,99.65,79.93
2016,12,3,11,0,0.0,131.0,4.5,9.0,131.0,124.51,100.65
2016,12,3,11,15,0.0,100.5,4.6,9.0,100.5,94.08,74.79
2016,12,3,11,30,0.0,70.0,4.7,9.0,70.0,65.18,50.2
2016,12,3,11,45,0.0,100.0,4.85,9.0,100.0,93.53,74.24
2016,12,3,12,0,0.0,130.0,5.0,9.0,130.0,123.13,99.15
2016,12,3,12,15,0.0,92.0,4.9,9.0,92.0,85.76,67.56
2016,12,3,12,30,0.0,54.0,4.8,9.0,54.0,50.26,37.41
2016,12,3,12,45,0.0,92.5,4.75,9.0,92.5,86.23,68.02
2016,12,3,13,0,0.0,131.0,4.7,9.0,131.0,124.17,100.06
2016,12,3,13,15,0.0,90.0,4.45,9.0,90.0,83.88,66.06
2016,12,3,13,30,0.0,49.0,4.2,9.0,49.0,45.58,33.52
2016,12,3,13,45,0.0,47.0,3.95,9.5,47.0,43.71,31.91
2016,12,3,14,0,0.0,45.0,3.7,10.0,45.0,41.84,30.31
2016,12,3,14,15,0.0,81.5,3.75,9.5,81.5,75.9,59.57
2016,12,3,14,30,0.0,118.0,3.8,9.0,118.0,112.08,90.63
2016,12,3,14,45,0.0,108.0,3.9,9.0,108.0,102.29,82.46
2016,12,3,15,0,0.0,98.0,4.0,9.0,98.0,92.55,74.34
2016,12,3,15,15,0.0,88.5,3.75,9.0,88.5,83.35,66.62
2016,12,3,15,30,0.0,79.0,3.5,9.0,79.0,74.19,58.88
2016,12,3,15,45,0.0,68.0,3.25,9.0,68.0,63.56,49.77
2016,12,3,16,0,0.0,57.0,3.0,9.0,57.0,53.0,40.62
2016,12,3,16,15,0.0,46.0,2.7,9.0,46.0,42.74,31.6
2016,12,3,16,30,0.0,35.0,2.4,9.0,35.0,32.5,22.49
2016,12,3,16,45,0.0,24.5,2.15,9.0,24.5,22.73,13.72
2016,12,3,17,0,0.0,14.0,1.9,9.0,14.0,12.97,4.71
2016,12,3,17,15,0.0,7.0,1.85,9.0,7.0,6.48,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,3.3,8.0,1.5,0.0,0.0
2016,12,4,7,30,0.0,3.0,3.4,8.0,3.0,2.86,0.0
2016,12,4,7,45,0.0,9.0,3.5,8.5,9.0,8.33,0.8
2016,12,4,8,0,0.0,15.0,3.6,9.0,15.0,13.89,6.14
2016,12,4,8,15,0.0,22.5,3.75,9.0,22.5,20.86,12.39
2016,12,4,8,30,0.0,30.0,3.9,9.0,30.0,27.83,18.62
2016,12,4,8,45,0.0,38.0,4.1,9.0,38.0,35.28,25.19
2016,12,4,9,0,0.0,46.0,4.3,9.0,46.0,42.73,31.7
2016,12,4,9,15,0.0,34.0,4.55,9.0,34.0,31.56,21.92
2016,12,4,9,30,0.0,22.0,4.8,9.0,22.0,20.41,12.16
2016,12,4,9,45,0.0,31.5,5.1,9.5,31.5,29.25,19.76
2016,12,4,10,0,0.0,41.0,5.4,10.0,41.0,38.09,27.28
2016,12,4,10,15,0.0,38.5,5.25,10.0,38.5,35.77,25.22
2016,12,4,10,30,0.0,36.0,5.1,10.0,36.0,33.45,23.16
2016,12,4,10,45,0.0,33.5,4.95,10.5,33.5,31.13,21.08
2016,12,4,11,0,0.0,31.0,4.8,11.0,31.0,28.81,19.01
2016,12,4,11,15,0.0,65.0,4.6,11.0,65.0,60.51,45.94
2016,12,4,11,30,0.0,99.0,4.4,11.0,99.0,92.58,72.94
2016,12,4,11,45,3.0,145.5,4.2,11.0,147.5,141.43,113.82
2016,12,4,12,0,6.0,192.0,4.0,11.0,196.0,191.96,155.54
2016,12,4,12,15,3.0,148.5,4.15,11.0,150.5,144.41,116.06
2016,12,4,12,30,0.0,105.0,4.3,11.0,105.0,98.4,77.63
2016,12,4,12,45,0.0,130.0,4.45,11.0,130.0,123.14,98.39
2016,12,4,13,0,0.0,155.0,4.6,11.0,155.0,148.45,119.51
2016,12,4,13,15,0.0,134.5,4.8,11.0,134.5,127.77,102.36
2016,12,4,13,30,0.0,114.0,5.0,11.0,114.0,107.39,85.42
2016,12,4,13,45,0.0,97.5,5.2,11.0,97.5,91.19,71.91
2016,12,4,14,0,0.0,81.0,5.4,11.0,81.0,75.44,58.71
2016,12,4,14,15,0.0,69.0,5.3,11.0,69.0,64.22,49.29
2016,12,4,14,30,0.0,57.0,5.2,11.0,57.0,53.01,39.84
2016,12,4,14,45,0.0,80.5,5.15,11.0,80.5,74.95,58.69
2016,12,4,15,0,0.0,104.0,5.1,11.0,104.0,98.65,79.03
2016,12,4,15,15,0.0,93.5,4.85,11.0,93.5,88.44,70.48
2016,12,4,15,30,0.0,83.0,4.6,11.0,83.0,78.27,61.92
2016,12,4,15,45,0.0,71.5,4.35,11.0,71.5,67.12,52.43
2016,12,4,16,0,0.0,60.0,4.1,11.0,60.0,56.0,42.86
2016,12,4,16,15,0.0,48.0,3.85,10.5,48.0,44.61,33.0
2016,12,4,16,30,0.0,36.0,3.6,10.0,36.0,33.43,23.18
2016,12,4,16,45,0.0,25.0,3.4,10.0,25.0,23.19,14.03
2016,12,4,17,0,0.0,14.0,3.2,10.0,14.0,12.97,4.66
2016,12,4,17,15,0.0,7.0,3.15,9.5,7.0,6.48,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,7,45,0.0,1.5,2.7,7.0,1.5,1.39,0.0
2016,12,5,8,0,0.0,3.0,2.8,7.0,3.0,2.77,0.0
2016,12,5,8,15,0.0,4.5,2.65,7.0,4.5,4.16,0.0
2016,12,5,8,30,0.0,6.0,2.5,7.0,6.0,5.55,0.0
2016,12,5,8,45,0.0,7.5,2.35,7.5,7.5,6.94,0.47
2016,12,5,9,0,0.0,9.0,2.2,8.0,9.0,8.34,1.69
2016,12,5,9,15,0.0,36.0,2.0,8.0,36.0,33.42,23.7
2016,12,5,9,30,0.0,63.0,1.8,8.0,63.0,58.59,45.55
2016,12,5,9,45,0.0,78.0,1.65,8.5,78.0,72.63,57.42
2016,12,5,10,0,0.0,93.0,1.5,9.0,93.0,87.29,69.68
2016,12,5,10,15,0.0,103.0,1.45,9.0,103.0,97.04,77.77
2016,12,5,10,30,0.0,113.0,1.4,9.0,113.0,106.84,85.87
2016,12,5,10,45,0.0,123.0,1.35,9.0,123.0,116.69,93.96
2016,12,5,11,0,0.0,133.0,1.3,9.0,133.0,126.59,102.07
2016,12,5,11,15,9.0,175.0,1.35,9.0,180.5,177.2,144.28
2016,12,5,11,30,18.0,217.0,1.4,9.0,228.0,229.33,186.93
2016,12,5,11,45,9.0,182.0,1.5,9.5,187.5,184.28,149.29
2016,12,5,12,0,0.0,147.0,1.6,10.0,147.0,140.28,112.55
2016,12,5,12,15,3.0,169.0,1.7,10.0,171.0,165.38,133.51
2016,12,5,12,30,6.0,191.0,1.8,10.0,195.0,190.91,154.54
2016,12,5,12,45,16.0,212.5,1.9,10.5,222.5,222.55,180.43
2016,12,5,13,0,26.0,234.0,2.0,11.0,250.0,254.57,206.36
2016,12,5,13,15,41.0,242.0,2.1,11.0,266.0,290.11,235.54
2016,12,5,13,30,56.0,250.0,2.2,11.0,282.0,312.32,253.98
2016,12,5,13,45,28.0,205.0,2.35,11.0,221.0,236.3,192.22
2016,12,5,14,0,0.0,160.0,2.5,11.0,160.0,154.59,124.67
2016,12,5,14,15,0.5,158.0,2.55,11.0,158.5,153.39,124.09
2016,12,5,14,30,1.0,156.0,2.6,11.0,157.0,152.3,123.46
2016,12,5,14,45,378.0,122.0,2.7,11.0,283.5,426.67,357.99
2016,12,5,15,0,755.0,88.0,2.8,11.0,410.0,636.64,526.92
2016,12,5,15,15,727.0,84.0,2.75,11.0,369.5,583.43,483.13
2016,12,5,15,30,699.0,80.0,2.7,11.0,329.0,530.39,440.29
2016,12,5,15,45,668.0,73.0,2.7,11.0,285.0,472.72,392.7
2016,12,5,16,0,637.0,66.0,2.7,11.0,241.0,416.28,344.52
2016,12,5,16,15,575.0,59.0,2.35,10.5,194.5,347.19,284.52
2016,12,5,16,30,513.0,52.0,2.0,10.0,148.0,283.21,227.32
2016,12,5,16,45,425.5,41.0,1.7,10.0,105.0,211.61,163.05
2016,12,5,17,0,338.0,30.0,1.4,10.0,62.0,149.32,103.39
2016,12,5,17,15,169.0,15.0,1.35,9.5,31.0,64.63,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,103.0,7.5,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,206.0,15.0,4.3,6.0,21.0,61.44,0.0
2016,12,6,7,45,360.0,25.0,4.5,6.5,61.5,144.71,93.89
2016,12,6,8,0,514.0,35.0,4.7,7.0,102.0,226.11,174.51
2016,12,6,8,15,594.0,41.5,5.05,7.0,150.5,293.93,238.77
2016,12,6,8,30,674.0,48.0,5.4,7.0,199.0,369.0,308.34
2016,12,6,8,45,724.5,52.0,5.75,7.5,247.0,433.42,367.33
2016,12,6,9,0,775.0,56.0,6.1,8.0,295.0,501.06,427.36
2016,12,6,9,15,806.0,59.0,6.1,8.5,339.5,558.79,476.93
2016,12,6,9,30,837.0,62.0,6.1,9.0,384.0,617.07,525.36
2016,12,6,9,45,858.0,64.5,6.2,9.5,424.0,663.33,562.67
2016,12,6,10,0,879.0,67.0,6.3,10.0,464.0,713.05,600.29
2016,12,6,10,15,485.0,147.0,6.2,10.5,368.5,545.45,459.62
2016,12,6,10,30,91.0,227.0,6.1,11.0,273.0,311.95,258.59
2016,12,6,10,45,45.5,191.5,6.05,11.5,214.5,235.08,193.58
2016,12,6,11,0,0.0,156.0,6.0,12.0,156.0,150.18,120.98
2016,12,6,11,15,0.0,145.0,5.9,12.0,145.0,138.62,111.26
2016,12,6,11,30,0.0,134.0,5.8,12.0,134.0,127.33,101.73
2016,12,6,11,45,1.0,153.0,5.7,12.5,153.5,147.36,118.14
2016,12,6,12,0,2.0,172.0,5.6,13.0,173.0,167.68,134.63
2016,12,6,12,15,1.0,147.0,5.5,13.0,147.5,141.15,112.63
2016,12,6,12,30,0.0,122.0,5.4,13.0,122.0,115.18,91.06
2016,12,6,12,45,0.0,134.0,5.35,13.0,134.0,127.18,101.06
2016,12,6,13,0,0.0,146.0,5.3,13.0,146.0,139.34,111.17
2016,12,6,13,15,1.0,160.0,5.2,13.0,161.0,154.63,123.93
2016,12,6,13,30,2.0,174.0,5.1,13.0,176.0,170.2,136.92
2016,12,6,13,45,1.0,142.5,5.05,13.5,143.5,137.06,109.39
2016,12,6,14,0,0.0,111.0,5.0,14.0,111.0,104.63,82.4
2016,12,6,14,15,0.0,113.0,4.9,13.5,113.0,106.81,84.55
2016,12,6,14,30,0.0,115.0,4.8,13.0,115.0,109.08,86.79
2016,12,6,14,45,0.0,112.5,4.75,13.0,112.5,106.91,85.15
2016,12,6,15,0,0.0,110.0,4.7,13.0,110.0,104.83,83.6
2016,12,6,15,15,0.0,99.0,4.55,12.5,99.0,94.09,74.86
2016,12,6,15,30,0.0,88.0,4.4,12.0,88.0,83.41,66.06
2016,12,6,15,45,295.0,82.5,4.3,12.0,164.0,271.5,228.64
2016,12,6,16,0,590.0,77.0,4.2,12.0,240.0,405.1,337.02
2016,12,6,16,15,526.0,68.5,3.85,11.5,193.5,335.5,275.77
2016,12,6,16,30,462.0,60.0,3.5,11.0,147.0,271.16,218.38
2016,12,6,16,45,351.5,48.0,3.2,10.5,103.0,192.76,149.38
2016,12,6,17,0,241.0,36.0,2.9,10.0,59.0,127.29,89.07
2016,12,6,17,15,120.5,18.0,2.8,9.5,29.5,55.57,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,68.5,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,137.0,14.0,1.4,3.0,18.0,44.45,0.0
2016,12,7,7,45,272.5,27.0,1.65,4.0,55.0,120.65,76.94
2016,12,7,8,0,408.0,40.0,1.9,5.0,92.0,197.74,153.0
2016,12,7,8,15,489.5,48.5,1.85,5.5,137.5,262.27,212.45
2016,12,7,8,30,571.0,57.0,1.8,6.0,183.0,334.63,277.14
2016,12,7,8,45,620.0,63.5,1.75,6.5,229.0,395.94,331.11
2016,12,7,9,0,669.0,70.0,1.7,7.0,275.0,460.68,385.84
2016,12,7,9,15,703.5,74.5,1.65,7.5,318.5,517.51,432.2
2016,12,7,9,30,738.0,79.0,1.6,8.0,362.0,575.52,477.73
2016,12,7,9,45,761.0,82.5,1.6,9.0,400.5,622.52,512.65
2016,12,7,10,0,784.0,86.0,1.6,10.0,439.0,671.84,547.47
2016,12,7,10,15,801.0,89.0,1.55,10.5,472.0,715.2,576.61
2016,12,7,10,30,818.0,92.0,1.5,11.0,505.0,756.94,603.97
2016,12,7,10,45,506.5,174.5,1.5,11.5,434.5,622.71,500.06
2016,12,7,11,0,195.0,257.0,1.5,12.0,364.0,448.07,360.16
2016,12,7,11,15,197.0,264.5,1.5,12.0,376.0,461.93,371.72
2016,12,7,11,30,199.0,272.0,1.5,12.0,388.0,475.29,381.51
2016,12,7,11,45,191.0,278.0,1.5,12.5,391.0,477.53,381.89
2016,12,7,12,0,183.0,284.0,1.5,13.0,394.0,479.0,381.8
2016,12,7,12,15,142.0,283.0,1.5,13.0,368.5,442.12,352.47
2016,12,7,12,30,101.0,282.0,1.5,13.0,343.0,390.82,312.18
2016,12,7,12,45,100.0,280.0,1.55,13.5,340.0,387.38,309.46
2016,12,7,13,0,99.0,278.0,1.6,14.0,337.0,383.77,306.35
2016,12,7,13,15,88.0,267.5,1.55,14.0,319.0,361.17,288.67
2016,12,7,13,30,77.0,257.0,1.5,14.0,301.0,338.74,271.17
2016,12,7,13,45,112.5,252.0,1.5,14.5,313.5,361.87,290.26
2016,12,7,14,0,148.0,247.0,1.5,15.0,326.0,395.55,316.88
2016,12,7,14,15,75.0,203.0,1.35,15.0,243.5,271.42,218.12
2016,12,7,14,30,2.0,159.0,1.2,15.0,161.0,156.3,124.16
2016,12,7,14,45,46.0,171.5,1.05,15.5,191.5,211.73,170.67
2016,12,7,15,0,90.0,184.0,0.9,16.0,222.0,256.88,207.25
2016,12,7,15,15,83.5,167.0,0.75,15.5,200.0,231.11,186.66
2016,12,7,15,30,77.0,150.0,0.6,15.0,178.0,205.83,166.54
2016,12,7,15,45,339.5,110.5,0.45,15.0,207.5,329.42,267.45
2016,12,7,16,0,602.0,71.0,0.3,15.0,237.0,405.29,323.32
2016,12,7,16,15,539.5,63.5,0.45,14.0,191.0,337.04,267.88
2016,12,7,16,30,477.0,56.0,0.6,13.0,145.0,273.91,215.31
2016,12,7,16,45,376.5,44.5,0.8,12.5,102.0,198.87,151.46
2016,12,7,17,0,276.0,33.0,1.0,12.0,59.0,134.46,92.9
2016,12,7,17,15,138.0,16.5,1.2,11.5,29.5,58.18,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,5.72,0.0
2016,12,8,7,45,0.0,20.5,6.95,2.0,20.5,19.04,8.26
2016,12,8,8,0,0.0,35.0,7.1,2.0,35.0,33.44,23.15
2016,12,8,8,15,0.0,54.0,7.2,2.0,54.0,52.78,40.83
2016,12,8,8,30,0.0,73.0,7.3,2.0,73.0,71.91,58.23
2016,12,8,8,45,3.5,91.0,7.45,2.5,92.5,91.56,75.81
2016,12,8,9,0,7.0,109.0,7.6,3.0,112.0,111.57,93.45
2016,12,8,9,15,13.5,126.5,7.6,3.0,132.0,133.15,112.48
2016,12,8,9,30,20.0,144.0,7.6,3.0,152.0,155.36,131.9
2016,12,8,9,45,28.0,162.0,7.6,3.5,174.0,188.59,160.49
2016,12,8,10,0,36.0,180.0,7.6,4.0,196.0,214.7,182.61
2016,12,8,10,15,36.5,193.5,7.55,4.0,211.0,230.54,195.84
2016,12,8,10,30,37.0,207.0,7.5,4.0,226.0,246.49,209.08
2016,12,8,10,45,24.5,201.0,7.45,4.0,214.0,218.27,184.25
2016,12,8,11,0,12.0,195.0,7.4,4.0,202.0,201.31,169.04
2016,12,8,11,15,13.5,202.5,7.3,4.0,210.5,210.31,176.55
2016,12,8,11,30,15.0,210.0,7.2,4.0,219.0,219.41,184.14
2016,12,8,11,45,14.0,210.5,7.1,4.0,219.0,218.92,183.51
2016,12,8,12,0,13.0,211.0,7.0,4.0,219.0,218.47,182.97
2016,12,8,12,15,53.5,245.0,6.9,3.5,277.0,305.01,257.97
2016,12,8,12,30,94.0,279.0,6.8,3.0,335.0,381.1,323.37
2016,12,8,12,45,103.5,278.0,6.75,3.0,339.5,388.17,329.51
2016,12,8,13,0,113.0,277.0,6.7,3.0,344.0,394.95,335.59
2016,12,8,13,15,68.0,248.0,6.6,3.0,288.5,320.82,272.16
2016,12,8,13,30,23.0,219.0,6.5,3.0,233.0,236.09,199.15
2016,12,8,13,45,11.5,167.5,6.45,3.0,174.5,171.68,144.05
2016,12,8,14,0,0.0,116.0,6.4,3.0,116.0,109.65,90.27
2016,12,8,14,15,77.0,167.5,6.35,3.0,205.0,232.32,199.16
2016,12,8,14,30,154.0,219.0,6.3,3.0,294.0,360.55,310.19
2016,12,8,14,45,94.0,194.0,6.25,3.0,239.0,272.98,234.37
2016,12,8,15,0,34.0,169.0,6.2,3.0,184.0,200.67,170.96
2016,12,8,15,15,30.0,153.5,6.0,3.0,165.5,180.42,153.66
2016,12,8,15,30,26.0,138.0,5.8,3.0,147.0,160.6,136.52
2016,12,8,15,45,22.0,120.5,5.65,3.0,127.5,132.17,111.67
2016,12,8,16,0,18.0,103.0,5.5,3.0,108.0,111.73,93.57
2016,12,8,16,15,10.5,84.5,5.15,2.5,87.5,88.94,73.28
2016,12,8,16,30,3.0,66.0,4.8,2.0,67.0,66.87,53.43
2016,12,8,16,45,1.5,46.5,4.45,2.0,47.0,46.41,34.75
2016,12,8,17,0,0.0,27.0,4.1,2.0,27.0,25.69,15.44
2016,12,8,17,15,0.0,13.5,3.85,1.5,13.5,12.53,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
