Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,84.0,6.5,2.35,-2.5,8.5,0.0,0.0
2016,12,9,7,30,168.0,13.0,2.6,-2.0,17.0,49.92,0.0
2016,12,9,7,45,323.5,24.0,2.85,-1.5,55.5,129.68,79.17
2016,12,9,8,0,479.0,35.0,3.1,-1.0,94.0,214.65,168.58
2016,12,9,8,15,562.0,42.5,3.2,-0.5,141.5,281.8,232.99
2016,12,9,8,30,645.0,50.0,3.3,0.0,189.0,354.25,300.59
2016,12,9,8,45,328.0,80.0,3.45,0.5,151.5,265.62,229.35
2016,12,9,9,0,11.0,110.0,3.6,1.0,114.0,114.98,96.83
2016,12,9,9,15,14.5,126.0,3.45,1.5,131.5,133.29,112.94
2016,12,9,9,30,18.0,142.0,3.3,2.0,149.0,151.97,128.91
2016,12,9,9,45,60.5,169.0,3.2,2.5,195.5,218.8,187.03
2016,12,9,10,0,103.0,196.0,3.1,3.0,242.0,281.32,240.26
2016,12,9,10,15,104.5,210.5,2.95,3.0,260.0,301.31,256.38
2016,12,9,10,30,106.0,225.0,2.8,3.0,278.0,321.29,272.43
2016,12,9,10,45,137.5,238.5,2.65,3.5,311.5,375.98,317.12
2016,12,9,11,0,169.0,252.0,2.5,4.0,345.0,420.48,352.62
2016,12,9,11,15,177.0,261.0,2.3,4.5,361.0,440.71,367.35
2016,12,9,11,30,185.0,270.0,2.1,5.0,377.0,460.71,381.78
2016,12,9,11,45,156.0,275.0,1.95,5.5,366.5,443.32,365.61
2016,12,9,12,0,127.0,280.0,1.8,6.0,356.0,424.84,348.88
2016,12,9,12,15,206.5,276.0,1.65,6.0,399.5,490.95,402.79
2016,12,9,12,30,286.0,272.0,1.5,6.0,443.0,570.85,465.0
2016,12,9,12,45,285.5,269.5,1.4,6.5,439.5,566.59,459.67
2016,12,9,13,0,285.0,267.0,1.3,7.0,436.0,561.22,454.34
2016,12,9,13,15,238.0,266.0,1.2,7.0,405.0,502.74,408.45
2016,12,9,13,30,191.0,265.0,1.1,7.0,374.0,458.52,373.31
2016,12,9,13,45,287.0,239.5,1.05,7.0,396.5,518.1,422.32
2016,12,9,14,0,383.0,214.0,1.0,7.0,419.0,559.59,455.92
2016,12,9,14,15,225.0,211.5,1.0,7.0,330.5,410.88,337.93
2016,12,9,14,30,67.0,209.0,1.0,7.0,242.0,271.88,224.16
2016,12,9,14,45,41.5,184.0,1.0,7.0,204.0,223.29,184.88
2016,12,9,15,0,16.0,159.0,1.0,7.0,166.0,168.02,138.78
2016,12,9,15,15,394.0,114.5,1.05,7.0,255.0,400.11,337.62
2016,12,9,15,30,772.0,70.0,1.1,7.0,344.0,562.4,466.7
2016,12,9,15,45,733.0,65.5,1.15,7.0,298.0,500.17,414.53
2016,12,9,16,0,694.0,61.0,1.2,7.0,252.0,439.55,364.02
2016,12,9,16,15,633.5,55.0,1.1,6.0,204.5,372.32,306.7
2016,12,9,16,30,573.0,49.0,1.0,5.0,157.0,307.18,249.09
2016,12,9,16,45,472.5,40.0,0.9,4.5,111.5,229.72,179.95
2016,12,9,17,0,372.0,31.0,0.8,4.0,66.0,162.67,116.02
2016,12,9,17,15,186.0,15.5,0.85,3.5,33.0,70.82,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,41.0,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,82.0,12.0,1.4,2.0,14.0,29.6,0.0
2016,12,10,7,45,220.0,27.0,1.7,2.5,49.5,102.54,59.1
2016,12,10,8,0,358.0,42.0,2.0,3.0,85.0,180.22,139.34
2016,12,10,8,15,445.5,51.5,2.1,3.5,130.0,245.32,199.67
2016,12,10,8,30,533.0,61.0,2.2,4.0,175.0,318.84,266.07
2016,12,10,8,45,587.5,68.0,2.3,4.5,221.0,381.46,322.21
2016,12,10,9,0,642.0,75.0,2.4,5.0,267.0,448.07,379.94
2016,12,10,9,15,679.0,80.0,2.5,5.5,311.0,505.75,428.62
2016,12,10,9,30,716.0,85.0,2.6,6.0,355.0,564.87,476.98
2016,12,10,9,45,360.5,119.0,2.75,6.5,255.0,391.28,332.47
2016,12,10,10,0,5.0,153.0,2.9,7.0,155.0,153.39,126.4
2016,12,10,10,15,2.5,156.0,2.95,7.0,157.0,153.93,126.96
2016,12,10,10,30,0.0,159.0,3.0,7.0,159.0,154.5,127.09
2016,12,10,10,45,6.5,177.0,3.15,7.5,181.0,178.14,146.75
2016,12,10,11,0,13.0,195.0,3.3,8.0,203.0,202.26,166.59
2016,12,10,11,15,8.5,189.0,3.35,8.0,194.0,191.78,157.45
2016,12,10,11,30,4.0,183.0,3.4,8.0,185.0,181.35,148.45
2016,12,10,11,45,21.5,215.5,3.5,8.5,228.0,230.93,189.84
2016,12,10,12,0,39.0,248.0,3.6,9.0,271.0,295.82,242.92
2016,12,10,12,15,21.0,214.5,3.65,9.0,227.0,229.33,187.8
2016,12,10,12,30,3.0,181.0,3.7,9.0,183.0,177.98,144.8
2016,12,10,12,45,1.5,171.0,3.75,9.5,172.0,166.3,134.91
2016,12,10,13,0,0.0,161.0,3.8,10.0,161.0,154.75,125.08
2016,12,10,13,15,0.0,130.0,3.8,10.0,130.0,123.33,98.97
2016,12,10,13,30,0.0,99.0,3.8,10.0,99.0,92.63,73.29
2016,12,10,13,45,0.0,90.5,3.85,10.0,90.5,84.37,66.42
2016,12,10,14,0,0.0,82.0,3.9,10.0,82.0,76.37,59.74
2016,12,10,14,15,0.0,86.5,3.9,10.0,86.5,80.58,63.43
2016,12,10,14,30,0.0,91.0,3.9,10.0,91.0,85.1,67.41
2016,12,10,14,45,0.0,78.0,3.9,10.0,78.0,72.61,56.9
2016,12,10,15,0,0.0,65.0,3.9,10.0,65.0,60.46,46.62
2016,12,10,15,15,0.0,58.5,3.8,10.0,58.5,54.39,41.51
2016,12,10,15,30,0.0,52.0,3.7,10.0,52.0,48.33,36.36
2016,12,10,15,45,313.0,60.5,3.6,10.0,147.0,255.79,217.55
2016,12,10,16,0,626.0,69.0,3.5,10.0,242.0,417.4,349.22
2016,12,10,16,15,563.5,62.0,3.1,9.0,195.5,348.55,288.61
2016,12,10,16,30,501.0,55.0,2.7,8.0,149.0,284.73,231.55
2016,12,10,16,45,404.5,44.0,2.35,7.5,105.5,210.14,164.67
2016,12,10,17,0,308.0,33.0,2.0,7.0,62.0,145.63,103.78
2016,12,10,17,15,154.0,16.5,2.0,6.5,31.0,64.35,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,52.0,5.5,3.75,8.0,7.0,0.0,0.0
2016,12,11,7,30,104.0,11.0,3.9,8.0,14.0,33.32,0.0
2016,12,11,7,45,255.0,23.5,4.1,8.5,49.0,107.95,57.72
2016,12,11,8,0,406.0,36.0,4.3,9.0,84.0,189.64,143.07
2016,12,11,8,15,492.0,44.0,4.6,9.5,129.5,254.38,203.22
2016,12,11,8,30,578.0,52.0,4.9,10.0,175.0,327.56,269.46
2016,12,11,8,45,630.5,58.0,5.2,10.5,221.0,389.9,325.85
2016,12,11,9,0,683.0,64.0,5.5,11.0,267.0,456.09,383.92
2016,12,11,9,15,341.5,86.5,5.55,11.5,188.0,310.69,262.86
2016,12,11,9,30,0.0,109.0,5.6,12.0,109.0,105.01,84.27
2016,12,11,9,45,0.0,112.0,5.65,12.5,112.0,107.3,86.01
2016,12,11,10,0,0.0,115.0,5.7,13.0,115.0,109.78,87.73
2016,12,11,10,15,0.0,124.0,5.75,13.5,124.0,118.55,94.72
2016,12,11,10,30,0.0,133.0,5.8,14.0,133.0,127.38,101.69
2016,12,11,10,45,72.5,192.5,5.85,14.5,232.0,257.95,211.4
2016,12,11,11,0,145.0,252.0,5.9,15.0,331.0,400.65,327.39
2016,12,11,11,15,223.5,253.5,5.9,15.5,380.0,470.68,384.02
2016,12,11,11,30,302.0,255.0,5.9,16.0,429.0,556.48,451.88
2016,12,11,11,45,297.5,261.5,5.95,16.5,435.0,564.05,456.26
2016,12,11,12,0,293.0,268.0,6.0,17.0,441.0,570.39,459.96
2016,12,11,12,15,257.0,274.5,5.95,17.0,427.5,547.68,441.09
2016,12,11,12,30,221.0,281.0,5.9,17.0,414.0,509.9,410.82
2016,12,11,12,45,288.5,267.0,5.85,17.5,438.5,566.21,455.59
2016,12,11,13,0,356.0,253.0,5.8,18.0,463.0,606.91,487.76
2016,12,11,13,15,186.0,230.5,5.7,18.0,340.5,415.83,335.67
2016,12,11,13,30,16.0,208.0,5.6,18.0,218.0,218.37,173.55
2016,12,11,13,45,27.5,214.0,5.5,18.0,229.5,234.73,187.59
2016,12,11,14,0,39.0,220.0,5.4,18.0,241.0,263.3,211.08
2016,12,11,14,15,84.0,219.5,5.15,18.0,261.5,298.28,240.72
2016,12,11,14,30,129.0,219.0,4.9,18.0,282.0,342.08,276.92
2016,12,11,14,45,64.5,169.5,4.65,18.0,201.0,223.03,180.04
2016,12,11,15,0,0.0,120.0,4.4,18.0,120.0,115.25,90.47
2016,12,11,15,15,0.0,108.0,4.25,17.5,108.0,103.46,81.18
2016,12,11,15,30,0.0,96.0,4.1,17.0,96.0,91.73,71.72
2016,12,11,15,45,0.0,83.5,3.95,16.5,83.5,79.53,61.73
2016,12,11,16,0,0.0,71.0,3.8,16.0,71.0,67.38,51.61
2016,12,11,16,15,0.0,57.5,3.65,15.5,57.5,54.21,40.44
2016,12,11,16,30,0.0,44.0,3.5,15.0,44.0,41.04,29.1
2016,12,11,16,45,0.0,31.0,3.35,14.5,31.0,28.79,18.41
2016,12,11,17,0,0.0,18.0,3.2,14.0,18.0,16.69,7.58
2016,12,11,17,15,0.0,9.0,3.1,13.5,9.0,8.34,0.0
2016,12,11,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,60.5,5.0,3.25,4.5,6.0,0.0,0.0
2016,12,12,7,30,121.0,10.0,3.4,5.0,12.0,35.88,0.0
2016,12,12,7,45,273.5,22.0,3.55,5.5,47.5,110.5,56.41
2016,12,12,8,0,426.0,34.0,3.7,6.0,83.0,193.31,146.64
2016,12,12,8,15,512.0,41.5,3.7,6.5,128.5,258.26,207.67
2016,12,12,8,30,598.0,49.0,3.7,7.0,174.0,331.67,274.41
2016,12,12,8,45,650.5,54.5,3.7,7.5,220.5,391.8,328.93
2016,12,12,9,0,703.0,60.0,3.7,8.0,267.0,458.38,386.91
2016,12,12,9,15,737.5,63.5,3.55,8.5,311.0,515.44,434.94
2016,12,12,9,30,772.0,67.0,3.4,9.0,355.0,573.57,482.04
2016,12,12,9,45,796.0,70.0,3.25,10.0,394.0,624.83,521.05
2016,12,12,10,0,820.0,73.0,3.1,11.0,433.0,675.54,557.14
2016,12,12,10,15,836.5,75.0,2.95,11.5,466.5,718.66,586.71
2016,12,12,10,30,853.0,77.0,2.8,12.0,500.0,760.07,614.33
2016,12,12,10,45,864.0,79.0,2.65,12.5,526.5,795.12,636.66
2016,12,12,11,0,875.0,81.0,2.5,13.0,553.0,821.06,651.97
2016,12,12,11,15,882.0,82.0,2.3,13.5,572.5,846.03,665.97
2016,12,12,11,30,889.0,83.0,2.1,14.0,592.0,867.97,677.48
2016,12,12,11,45,896.0,82.0,1.95,14.5,604.0,884.32,685.35
2016,12,12,12,0,903.0,81.0,1.8,15.0,616.0,897.38,690.86
2016,12,12,12,15,904.0,81.5,1.55,15.0,619.0,903.52,691.59
2016,12,12,12,30,905.0,82.0,1.3,15.0,622.0,906.12,689.7
2016,12,12,12,45,903.0,81.5,1.05,15.5,616.5,901.32,681.31
2016,12,12,13,0,901.0,81.0,0.8,16.0,611.0,893.0,670.42
2016,12,12,13,15,896.0,80.5,0.75,16.0,598.0,878.63,660.49
2016,12,12,13,30,891.0,80.0,0.7,16.0,585.0,860.93,648.59
2016,12,12,13,45,882.0,79.0,0.7,16.5,563.5,836.1,631.77
2016,12,12,14,0,873.0,78.0,0.7,17.0,542.0,808.37,613.13
2016,12,12,14,15,860.5,76.5,0.75,17.0,514.0,774.57,592.26
2016,12,12,14,30,848.0,75.0,0.8,17.0,486.0,744.26,573.58
2016,12,12,14,45,826.0,74.0,0.9,17.0,450.5,699.38,544.9
2016,12,12,15,0,804.0,73.0,1.0,17.0,415.0,653.27,514.66
2016,12,12,15,15,778.5,70.0,0.95,16.5,375.0,601.6,477.5
2016,12,12,15,30,753.0,67.0,0.9,16.0,335.0,549.66,438.67
2016,12,12,15,45,714.5,63.0,0.85,16.0,290.5,489.31,391.33
2016,12,12,16,0,676.0,59.0,0.8,16.0,246.0,430.56,343.7
2016,12,12,16,15,618.0,53.0,0.8,15.0,199.5,365.17,290.57
2016,12,12,16,30,560.0,47.0,0.8,14.0,153.0,301.89,236.96
2016,12,12,16,45,462.0,38.5,0.85,13.5,109.0,226.37,172.09
2016,12,12,17,0,364.0,30.0,0.9,13.0,65.0,161.01,112.24
2016,12,12,17,15,182.0,15.0,0.95,12.5,32.5,70.52,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,13,7,45,173.0,19.5,3.0,10.5,39.0,79.58,36.2
2016,12,13,8,0,346.0,39.0,3.3,11.0,78.0,171.16,127.24
2016,12,13,8,15,435.5,48.5,3.3,11.5,122.5,235.68,185.98
2016,12,13,8,30,525.0,58.0,3.3,12.0,167.0,308.98,250.86
2016,12,13,8,45,590.5,63.5,3.3,12.5,214.0,374.52,308.36
2016,12,13,9,0,656.0,69.0,3.3,13.0,261.0,445.11,368.27
2016,12,13,9,15,693.0,73.5,3.45,13.5,304.5,502.63,416.18
2016,12,13,9,30,730.0,78.0,3.6,14.0,348.0,561.63,463.83
2016,12,13,9,45,761.0,80.0,3.8,15.0,388.0,611.9,502.72
2016,12,13,10,0,792.0,82.0,4.0,16.0,428.0,665.22,542.36
2016,12,13,10,15,810.0,84.5,4.05,16.5,462.0,709.22,573.41
2016,12,13,10,30,828.0,87.0,4.1,17.0,496.0,751.68,602.88
2016,12,13,10,45,844.5,87.0,4.15,17.5,523.5,788.18,627.57
2016,12,13,11,0,861.0,87.0,4.2,18.0,551.0,822.46,650.44
2016,12,13,11,15,868.5,88.0,4.2,18.0,570.5,847.93,667.82
2016,12,13,11,30,876.0,89.0,4.2,18.0,590.0,870.39,683.11
2016,12,13,11,45,894.0,84.5,4.2,18.5,604.0,884.89,691.47
2016,12,13,12,0,912.0,80.0,4.2,19.0,618.0,903.46,702.86
2016,12,13,12,15,913.0,80.0,4.25,19.0,621.0,909.16,706.79
2016,12,13,12,30,914.0,80.0,4.3,19.0,624.0,911.28,708.44
2016,12,13,12,45,913.0,79.0,4.35,19.0,619.0,906.84,705.6
2016,12,13,13,0,912.0,78.0,4.4,19.0,614.0,898.84,700.63
2016,12,13,13,15,907.5,77.5,4.35,19.0,601.0,884.9,690.82
2016,12,13,13,30,903.0,77.0,4.3,19.0,588.0,867.58,678.93
2016,12,13,13,45,896.0,75.5,4.25,19.0,567.5,843.7,662.41
2016,12,13,14,0,889.0,74.0,4.2,19.0,547.0,816.79,643.78
2016,12,13,14,15,877.0,72.5,4.15,18.5,518.5,783.07,621.36
2016,12,13,14,30,865.0,71.0,4.1,18.0,490.0,746.94,596.99
2016,12,13,14,45,843.5,70.0,4.05,18.0,454.5,707.81,569.0
2016,12,13,15,0,822.0,69.0,4.0,18.0,419.0,661.56,535.33
2016,12,13,15,15,796.5,66.5,3.85,17.5,378.5,609.91,496.48
2016,12,13,15,30,771.0,64.0,3.7,17.0,338.0,557.93,455.68
2016,12,13,15,45,735.0,60.0,3.6,16.5,293.5,498.29,407.68
2016,12,13,16,0,699.0,56.0,3.5,16.0,249.0,439.99,359.13
2016,12,13,16,15,642.0,50.5,3.1,15.0,202.5,371.92,301.27
2016,12,13,16,30,585.0,45.0,2.7,14.0,156.0,310.79,247.22
2016,12,13,16,45,487.0,37.0,2.35,13.5,111.5,234.47,179.83
2016,12,13,17,0,389.0,29.0,2.0,13.0,67.0,168.3,118.2
2016,12,13,17,15,194.5,14.5,2.05,12.5,33.5,73.55,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,186.5,18.0,2.25,4.5,39.0,80.77,34.58
2016,12,14,8,0,373.0,36.0,2.5,5.0,78.0,176.4,133.23
2016,12,14,8,15,463.0,45.5,2.35,5.5,123.0,242.12,194.38
2016,12,14,8,30,553.0,55.0,2.2,6.0,168.0,316.8,261.45
2016,12,14,8,45,606.5,61.5,2.05,7.0,214.0,378.87,316.11
2016,12,14,9,0,660.0,68.0,1.9,8.0,260.0,444.9,371.68
2016,12,14,9,15,697.0,73.0,1.8,8.5,304.0,503.16,419.53
2016,12,14,9,30,734.0,78.0,1.7,9.0,348.0,562.91,466.6
2016,12,14,9,45,758.0,82.0,1.65,10.0,387.5,610.95,502.3
2016,12,14,10,0,782.0,86.0,1.6,11.0,427.0,661.59,538.42
2016,12,14,10,15,800.0,88.5,1.6,11.5,460.5,705.36,568.34
2016,12,14,10,30,818.0,91.0,1.6,12.0,494.0,747.6,596.62
2016,12,14,10,45,424.0,153.5,1.65,12.5,363.0,528.6,428.18
2016,12,14,11,0,30.0,216.0,1.7,13.0,232.0,251.37,201.78
2016,12,14,11,15,31.0,223.5,1.65,13.5,240.5,260.74,209.7
2016,12,14,11,30,32.0,231.0,1.6,14.0,249.0,270.2,216.52
2016,12,14,11,45,39.0,241.5,1.6,14.5,264.0,288.46,230.53
2016,12,14,12,0,46.0,252.0,1.6,15.0,279.0,306.91,244.56
2016,12,14,12,15,91.5,267.0,1.55,15.0,321.5,364.84,290.86
2016,12,14,12,30,137.0,282.0,1.5,15.0,364.0,436.8,346.62
2016,12,14,12,45,117.5,277.5,1.5,15.5,347.0,400.29,317.35
2016,12,14,13,0,98.0,273.0,1.5,16.0,330.0,377.42,299.0
2016,12,14,13,15,99.0,267.0,1.5,16.0,324.0,370.64,294.18
2016,12,14,13,30,100.0,261.0,1.5,16.0,318.0,363.67,289.15
2016,12,14,13,45,116.5,253.0,1.55,16.5,317.0,367.02,292.21
2016,12,14,14,0,133.0,245.0,1.6,17.0,316.0,381.76,303.83
2016,12,14,14,15,178.0,230.0,1.65,17.0,319.5,396.72,317.13
2016,12,14,14,30,223.0,215.0,1.7,17.0,323.0,408.79,328.06
2016,12,14,14,45,138.5,196.0,1.75,17.0,262.0,318.83,256.63
2016,12,14,15,0,54.0,177.0,1.8,17.0,201.0,224.28,180.25
2016,12,14,15,15,49.0,161.0,1.75,16.5,181.0,202.01,163.03
2016,12,14,15,30,44.0,145.0,1.7,16.0,161.0,180.19,145.66
2016,12,14,15,45,332.5,108.0,1.7,16.0,202.5,325.46,266.86
2016,12,14,16,0,621.0,71.0,1.7,16.0,244.0,420.27,340.5
2016,12,14,16,15,560.5,63.5,1.6,15.0,198.0,351.92,283.06
2016,12,14,16,30,500.0,56.0,1.5,14.0,152.0,288.39,228.61
2016,12,14,16,45,404.5,45.0,1.45,13.0,108.0,213.79,164.34
2016,12,14,17,0,309.0,34.0,1.4,12.0,64.0,149.07,105.68
2016,12,14,17,15,154.5,17.0,1.55,11.5,32.0,66.75,1.97
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.0,2.95,3.5,7.0,6.48,0.0
2016,12,15,8,0,0.0,14.0,3.1,4.0,14.0,12.97,5.29
2016,12,15,8,15,0.0,22.5,3.15,4.0,22.5,20.86,12.57
2016,12,15,8,30,0.0,31.0,3.2,4.0,31.0,28.77,19.79
2016,12,15,8,45,0.0,40.0,3.25,4.5,40.0,37.14,27.3
2016,12,15,9,0,0.0,49.0,3.3,5.0,49.0,45.53,34.71
2016,12,15,9,15,0.0,50.5,3.15,5.5,50.5,46.93,35.85
2016,12,15,9,30,0.0,52.0,3.0,6.0,52.0,48.33,36.95
2016,12,15,9,45,0.0,58.0,2.95,6.5,58.0,53.93,41.68
2016,12,15,10,0,0.0,64.0,2.9,7.0,64.0,59.53,46.36
2016,12,15,10,15,0.0,70.0,2.8,7.0,70.0,65.14,51.1
2016,12,15,10,30,0.0,76.0,2.7,7.0,76.0,70.75,55.82
2016,12,15,10,45,0.0,87.5,2.6,7.5,87.5,81.54,64.84
2016,12,15,11,0,0.0,99.0,2.5,8.0,99.0,92.75,74.15
2016,12,15,11,15,0.0,102.0,2.4,8.5,102.0,95.63,76.32
2016,12,15,11,30,0.0,105.0,2.3,9.0,105.0,98.53,78.53
2016,12,15,11,45,0.0,109.5,2.2,9.5,109.5,102.92,81.99
2016,12,15,12,0,0.0,114.0,2.1,10.0,114.0,107.34,85.47
2016,12,15,12,15,0.0,120.5,2.05,10.0,120.5,113.76,90.8
2016,12,15,12,30,0.0,127.0,2.0,10.0,127.0,120.24,96.18
2016,12,15,12,45,2.5,156.5,1.95,10.5,158.5,152.32,122.72
2016,12,15,13,0,5.0,186.0,1.9,11.0,190.0,185.21,149.55
2016,12,15,13,15,2.5,161.0,1.9,11.0,163.0,157.11,126.4
2016,12,15,13,30,0.0,136.0,1.9,11.0,136.0,129.53,103.66
2016,12,15,13,45,0.0,137.0,1.9,11.5,137.0,130.72,104.63
2016,12,15,14,0,0.0,138.0,1.9,12.0,138.0,131.98,105.63
2016,12,15,14,15,0.0,143.5,1.9,12.0,143.5,138.01,110.81
2016,12,15,14,30,0.0,149.0,1.9,12.0,149.0,144.3,116.23
2016,12,15,14,45,14.0,158.0,1.9,12.0,164.0,164.89,134.02
2016,12,15,15,0,28.0,167.0,1.9,12.0,179.0,194.45,159.06
2016,12,15,15,15,23.0,152.0,1.85,11.5,161.5,165.95,135.76
2016,12,15,15,30,18.0,137.0,1.8,11.0,144.0,147.13,120.4
2016,12,15,15,45,266.0,115.0,1.75,11.0,190.0,286.95,240.04
2016,12,15,16,0,514.0,93.0,1.7,11.0,236.0,387.21,320.22
2016,12,15,16,15,451.0,82.0,1.5,10.0,191.0,319.6,262.31
2016,12,15,16,30,388.0,71.0,1.3,9.0,146.0,257.56,208.46
2016,12,15,16,45,297.5,56.0,1.1,8.5,103.5,186.92,146.62
2016,12,15,17,0,207.0,41.0,0.9,8.0,61.0,126.09,91.54
2016,12,15,17,15,103.5,20.5,0.95,7.5,30.5,57.18,4.46
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,165.0,18.5,3.6,8.5,36.5,74.2,24.27
2016,12,16,8,0,330.0,37.0,3.8,9.0,73.0,161.92,119.72
2016,12,16,8,15,422.0,47.0,3.95,9.5,117.0,226.44,179.33
2016,12,16,8,30,514.0,57.0,4.1,10.0,161.0,300.15,245.38
2016,12,16,8,45,578.5,63.0,4.35,10.5,207.0,364.95,303.44
2016,12,16,9,0,643.0,69.0,4.6,11.0,253.0,434.77,364.3
2016,12,16,9,15,680.5,73.5,4.7,11.5,296.5,491.94,413.02
2016,12,16,9,30,718.0,78.0,4.8,12.0,340.0,550.69,461.58
2016,12,16,9,45,749.0,80.0,4.95,13.0,380.0,600.45,501.04
2016,12,16,10,0,780.0,82.0,5.1,14.0,420.0,653.39,541.66
2016,12,16,10,15,409.0,141.0,5.2,14.5,319.5,476.0,394.9
2016,12,16,10,30,38.0,200.0,5.3,15.0,219.0,239.57,194.37
2016,12,16,10,45,19.0,181.0,5.4,16.0,190.5,192.59,154.88
2016,12,16,11,0,0.0,162.0,5.5,17.0,162.0,156.81,124.25
2016,12,16,11,15,0.5,164.5,5.55,17.5,164.5,159.46,126.05
2016,12,16,11,30,1.0,167.0,5.6,18.0,167.0,162.21,127.92
2016,12,16,11,45,1.0,168.0,5.7,18.5,168.5,163.05,128.25
2016,12,16,12,0,1.0,169.0,5.8,19.0,170.0,163.96,128.66
2016,12,16,12,15,0.5,152.5,5.85,19.0,153.0,146.47,114.46
2016,12,16,12,30,0.0,136.0,5.9,19.0,136.0,129.27,100.51
2016,12,16,12,45,0.0,146.5,5.95,19.5,146.5,139.92,108.96
2016,12,16,13,0,0.0,157.0,6.0,20.0,157.0,150.71,117.5
2016,12,16,13,15,6.0,179.0,6.0,20.0,182.5,178.88,140.51
2016,12,16,13,30,12.0,201.0,6.0,20.0,208.0,207.54,163.84
2016,12,16,13,45,56.5,222.0,6.0,20.0,252.5,280.35,223.73
2016,12,16,14,0,101.0,243.0,6.0,20.0,297.0,341.27,273.5
2016,12,16,14,15,61.5,214.5,5.9,20.0,247.0,274.95,219.89
2016,12,16,14,30,22.0,186.0,5.8,20.0,197.0,200.76,159.53
2016,12,16,14,45,65.5,186.5,5.7,20.0,215.5,244.0,196.07
2016,12,16,15,0,109.0,187.0,5.6,20.0,234.0,284.48,229.81
2016,12,16,15,15,104.5,170.0,5.35,19.5,211.5,258.59,209.36
2016,12,16,15,30,100.0,153.0,5.1,19.0,189.0,232.93,188.89
2016,12,16,15,45,377.0,108.5,4.85,19.0,218.0,352.21,288.52
2016,12,16,16,0,654.0,64.0,4.6,19.0,247.0,431.2,350.42
2016,12,16,16,15,596.5,57.5,4.25,18.0,201.5,363.88,293.15
2016,12,16,16,30,539.0,51.0,3.9,17.0,156.0,301.05,238.46
2016,12,16,16,45,440.0,42.0,3.6,16.5,111.5,225.16,172.26
2016,12,16,17,0,341.0,33.0,3.3,16.0,67.0,159.36,112.55
2016,12,16,17,15,170.5,16.5,3.4,15.5,33.5,71.3,9.65
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,185.5,16.5,3.25,15.5,36.0,76.61,20.17
2016,12,17,8,0,371.0,33.0,3.5,16.0,72.0,170.49,121.93
2016,12,17,8,15,461.5,42.0,3.6,16.5,116.5,235.06,180.74
2016,12,17,8,30,552.0,51.0,3.7,17.0,161.0,308.79,245.29
2016,12,17,8,45,603.5,57.5,3.8,17.5,206.0,369.54,298.55
2016,12,17,9,0,655.0,64.0,3.9,18.0,251.0,434.14,353.26
2016,12,17,9,15,327.5,58.0,4.15,18.5,151.5,270.35,222.29
2016,12,17,9,30,0.0,52.0,4.4,19.0,52.0,48.33,34.91
2016,12,17,9,45,0.0,64.5,4.7,19.5,64.5,59.99,44.56
2016,12,17,10,0,0.0,77.0,5.0,20.0,77.0,71.67,54.03
2016,12,17,10,15,0.0,97.0,5.05,20.5,97.0,91.24,69.87
2016,12,17,10,30,0.0,117.0,5.1,21.0,117.0,111.14,85.8
2016,12,17,10,45,0.0,123.5,5.15,21.5,123.5,117.45,90.57
2016,12,17,11,0,0.0,130.0,5.2,22.0,130.0,123.8,95.36
2016,12,17,11,15,435.0,109.5,5.1,22.0,356.0,511.97,413.88
2016,12,17,11,30,870.0,89.0,5.0,22.0,582.0,862.54,674.1
2016,12,17,11,45,873.5,90.0,4.95,22.5,594.0,878.71,681.36
2016,12,17,12,0,877.0,91.0,4.9,23.0,606.0,891.56,688.29
2016,12,17,12,15,880.0,91.5,4.8,23.0,611.0,899.96,693.23
2016,12,17,12,30,883.0,92.0,4.7,23.0,616.0,904.88,695.86
2016,12,17,12,45,888.5,89.5,4.6,23.5,613.5,897.36,688.54
2016,12,17,13,0,894.0,87.0,4.5,24.0,611.0,893.88,684.32
2016,12,17,13,15,890.5,86.5,4.4,24.0,599.0,881.45,675.55
2016,12,17,13,30,887.0,86.0,4.3,24.0,587.0,865.68,664.69
2016,12,17,13,45,884.5,83.0,4.2,24.0,568.0,844.49,650.14
2016,12,17,14,0,882.0,80.0,4.1,24.0,549.0,820.11,633.44
2016,12,17,14,15,870.5,78.5,3.85,23.5,521.5,793.6,615.83
2016,12,17,14,30,859.0,77.0,3.6,23.0,494.0,758.07,591.66
2016,12,17,14,45,845.0,74.0,3.35,23.0,460.5,716.66,561.97
2016,12,17,15,0,831.0,71.0,3.1,23.0,427.0,673.41,530.74
2016,12,17,15,15,806.0,68.0,2.65,22.5,386.5,621.39,491.79
2016,12,17,15,30,781.0,65.0,2.2,22.0,346.0,568.93,450.89
2016,12,17,15,45,746.0,61.0,1.8,22.0,301.5,509.53,403.03
2016,12,17,16,0,711.0,57.0,1.4,22.0,257.0,451.32,354.88
2016,12,17,16,15,654.5,51.5,1.3,21.0,210.0,382.8,299.84
2016,12,17,16,30,598.0,46.0,1.2,20.0,163.0,318.4,245.95
2016,12,17,16,45,504.5,38.0,1.2,19.0,117.5,245.3,184.12
2016,12,17,17,0,411.0,30.0,1.2,18.0,72.0,179.01,124.98
2016,12,17,17,15,205.5,15.0,1.15,18.0,36.0,79.13,14.77
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,8.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,14.5,18.0,6.7,-5.0,20.0,21.75,1.63
2016,12,18,8,0,29.0,36.0,6.7,-5.0,40.0,47.96,34.91
2016,12,18,8,15,45.5,56.0,6.7,-4.5,64.5,77.35,62.78
2016,12,18,8,30,62.0,76.0,6.7,-4.0,89.0,107.98,91.44
2016,12,18,8,45,72.5,96.0,6.75,-4.0,114.5,137.25,118.9
2016,12,18,9,0,83.0,116.0,6.8,-4.0,140.0,167.43,146.84
2016,12,18,9,15,88.5,135.0,6.75,-3.5,164.0,194.44,171.17
2016,12,18,9,30,94.0,154.0,6.7,-3.0,188.0,221.87,195.41
2016,12,18,9,45,97.0,171.5,6.7,-2.5,210.0,246.23,216.49
2016,12,18,10,0,100.0,189.0,6.7,-2.0,232.0,270.74,237.36
2016,12,18,10,15,103.0,203.5,6.65,-1.5,251.0,291.73,254.9
2016,12,18,10,30,106.0,218.0,6.6,-1.0,270.0,312.83,272.32
2016,12,18,10,45,81.0,224.0,6.6,-1.0,265.0,301.68,261.5
2016,12,18,11,0,56.0,230.0,6.6,-1.0,260.0,289.21,249.53
2016,12,18,11,15,157.5,243.5,6.6,-0.5,332.0,402.78,349.11
2016,12,18,11,30,259.0,257.0,6.6,0.0,404.0,520.86,449.89
2016,12,18,11,45,226.0,266.5,6.6,0.0,397.0,493.44,425.53
2016,12,18,12,0,193.0,276.0,6.6,0.0,390.0,477.84,411.18
2016,12,18,12,15,240.5,272.0,6.55,0.0,414.5,515.87,444.35
2016,12,18,12,30,288.0,268.0,6.5,0.0,439.0,567.46,488.15
2016,12,18,12,45,293.5,265.0,6.5,0.0,438.0,568.22,488.89
2016,12,18,13,0,299.0,262.0,6.5,0.0,437.0,567.8,488.87
2016,12,18,13,15,501.5,198.5,6.4,0.0,485.0,680.14,587.56
2016,12,18,13,30,704.0,135.0,6.3,0.0,533.0,779.03,670.91
2016,12,18,13,45,568.0,169.0,6.25,0.0,483.0,685.46,593.46
2016,12,18,14,0,432.0,203.0,6.2,0.0,433.0,600.94,520.74
2016,12,18,14,15,661.0,139.0,6.1,0.0,470.0,702.94,610.93
2016,12,18,14,30,890.0,75.0,6.0,0.0,507.0,774.13,669.64
2016,12,18,14,45,863.0,75.5,5.95,0.0,470.5,732.45,636.4
2016,12,18,15,0,836.0,76.0,5.9,0.0,434.0,683.76,597.57
2016,12,18,15,15,810.5,73.0,5.75,0.0,393.0,631.22,553.45
2016,12,18,15,30,785.0,70.0,5.6,0.0,352.0,578.23,507.41
2016,12,18,15,45,752.0,65.0,5.5,0.0,307.5,518.61,454.75
2016,12,18,16,0,719.0,60.0,5.4,0.0,263.0,459.97,401.49
2016,12,18,16,15,662.0,54.5,5.15,0.0,215.0,390.7,337.4
2016,12,18,16,30,605.0,49.0,4.9,0.0,167.0,328.64,278.05
2016,12,18,16,45,517.0,40.0,4.65,-0.5,121.0,253.17,207.0
2016,12,18,17,0,429.0,31.0,4.4,-1.0,75.0,186.6,141.6
2016,12,18,17,15,214.5,15.5,4.2,-1.0,37.5,82.8,22.14
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
